ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 00:00,2,0.000,ALERT,211.25,293.96,59.991,1436760003,"201051344000955","174011321042388",0.00,22.00,0,290.35,295.76,0.0,0.0,0.000,177722.2,177722.2,6206,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760079,231246.00
07/13/2015 00:00,2,0.000,ALERT,212.61,294.86,59.981,1436760003,"274151322000095","174011321042388",0.00,22.80,0,291.55,296.96,0.0,0.0,0.000,477183.0,477183.0,7112,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760081,231247.00
07/13/2015 00:00,2,0.000,ALERT,211.70,294.26,59.975,1436760003,"201051344000868","174011321042388",0.00,21.80,0,290.95,296.96,0.0,0.0,0.000,164136.6,164136.6,6211,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760082,231248.00
07/13/2015 00:00,2,0.000,ALERT,212.16,293.66,59.981,1436760003,"201051344000853","174011321042388",0.00,21.80,0,290.35,296.36,0.0,0.0,0.000,170446.7,170446.7,6210,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760084,231249.00
07/13/2015 00:00,2,0.000,ALERT,212.16,294.86,60.028,1436760003,"201051344000582","174011321042388",0.00,21.80,0,291.25,296.66,0.0,0.0,0.000,170460.3,170460.3,6196,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760086,231250.00
07/13/2015 00:00,2,0.000,ALERT,211.48,293.36,59.986,1436760003,"201051344000469","174011321042388",0.00,21.30,0,289.45,295.16,0.0,0.0,0.000,165711.7,165711.7,6208,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760088,231251.00
07/13/2015 00:00,2,0.000,ALERT,211.48,293.66,59.996,1436760003,"201051344000988","174011321042388",0.00,22.00,0,288.25,295.46,0.0,0.0,0.000,165204.7,165204.7,6204,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760090,231252.00
07/13/2015 00:00,2,0.000,ALERT,211.48,293.36,59.981,1436760003,"201051344001158","174011321042388",0.00,21.80,0,289.75,295.16,0.0,0.0,0.000,171207.6,171207.6,6202,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760092,231253.00
07/13/2015 00:00,2,0.000,ALERT,211.48,293.36,59.986,1436760003,"201051344001025","174011321042388",0.00,21.50,0,290.05,296.66,0.0,0.0,0.000,174859.3,174859.3,6194,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760093,231254.00
07/13/2015 00:00,2,0.000,ALERT,211.48,294.26,59.981,1436760003,"201051344000569","174011321042388",0.00,22.00,0,290.95,296.66,0.0,0.0,0.000,178306.6,178306.6,6210,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760095,231255.00
07/13/2015 00:00,2,0.000,ALERT,212.83,293.36,59.975,1436760003,"274151322000094","174011321042388",0.00,22.80,0,290.35,295.76,0.0,0.0,0.000,360918.5,360918.5,7592,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436760097,231256.00
07/13/2015 00:00,2,0.000,ALERT,211.48,293.96,59.970,1436760003,"201051344000458","174011321042388",0.00,22.50,0,290.35,296.66,0.0,0.0,0.000,174097.4,174097.4,6204,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436760099,231257.00
07/13/2015 00:00,2,0.000,ALERT,213.06,293.96,59.965,1436760003,"274151322000087","174011321042388",0.00,24.80,0,289.45,295.76,0.0,0.0,0.000,431792.0,431792.0,7080,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760101,231258.00
07/13/2015 00:00,2,0.000,ALERT,212.61,293.36,59.933,1436760003,"274151322000052","174011321042388",0.00,23.30,0,290.05,296.66,0.0,0.0,0.000,461695.9,461695.9,7482,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760102,231259.00
07/13/2015 00:00,2,0.000,ALERT,211.93,294.26,59.975,1436760003,"201051344001145","174011321042388",0.00,21.80,0,291.25,296.96,0.0,0.0,0.000,179240.4,179240.4,6214,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760104,231260.00
07/13/2015 00:00,2,0.000,ALERT,211.93,293.96,59.970,1436760003,"201051344000685","174011321042388",0.00,22.00,0,290.65,296.06,0.0,0.0,0.000,178222.5,178222.5,6216,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760106,231261.00
07/13/2015 00:00,2,0.000,ALERT,212.38,293.96,59.944,1436760003,"274151322000088","174011321042388",0.00,23.30,0,290.35,296.06,0.0,0.0,0.000,442519.2,442519.2,7093,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760108,231262.00
07/13/2015 00:00,2,0.000,ALERT,211.70,293.96,59.965,1436760003,"201051344000438","174011321042388",0.00,21.80,0,290.65,296.66,0.0,0.0,0.000,178316.0,178316.0,6196,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760110,231263.00
07/13/2015 00:00,2,0.000,ALERT,211.25,293.66,59.970,1436760003,"201051344001135","174011321042388",0.00,22.00,0,290.65,296.66,0.0,0.0,0.000,169677.4,169677.4,6180,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760111,231264.00
07/13/2015 00:00,2,0.000,ALERT,211.93,293.36,59.970,1436760003,"201051344000417","174011321042388",0.00,22.00,0,290.05,295.46,0.0,0.0,0.000,173863.3,173863.3,6197,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760113,231265.00
07/13/2015 00:00,2,0.000,ALERT,211.25,294.26,59.975,1436760003,"201051344000594","174011321042388",0.00,22.00,0,290.35,296.06,0.0,0.0,0.000,174539.4,174539.4,6203,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760115,231266.00
07/13/2015 00:00,2,0.000,ALERT,212.83,294.26,59.996,1436760003,"274151322000083","174011321042388",0.00,22.80,0,290.65,296.66,0.0,0.0,0.000,457793.2,457793.2,7503,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760117,231267.00
07/13/2015 00:00,2,0.000,ALERT,211.70,293.96,59.965,1436760003,"201051344000585","174011321042388",0.00,22.00,0,290.35,296.06,0.0,0.0,0.000,173629.1,173629.1,6196,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760119,231268.00
07/13/2015 00:00,2,0.000,ALERT,212.83,293.66,59.959,1436760003,"274151322000054","174011321042388",0.00,23.50,0,290.35,296.66,0.0,0.0,0.000,452818.3,452818.3,7082,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760120,231269.00
07/13/2015 00:00,2,0.000,ALERT,211.70,293.36,59.965,1436760003,"201051344001203","174011321042388",0.00,21.80,0,290.35,297.87,0.0,0.0,0.000,174757.7,174757.7,6199,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760122,231270.00
07/13/2015 00:00,2,0.000,ALERT,211.48,293.66,59.981,1436760003,"201051344000646","174011321042388",0.00,21.80,0,290.05,295.76,0.0,0.0,0.000,171778.2,171778.2,6191,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436760124,231271.00
07/13/2015 00:00,2,0.000,ALERT,213.51,293.36,59.954,1436760003,"274151322000068","174011321042388",0.00,23.80,0,290.05,295.46,0.0,0.0,0.000,360033.6,360033.6,7199,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760126,231272.00
07/13/2015 00:00,2,0.000,ALERT,213.29,293.96,59.954,1436760003,"274151322000076","174011321042388",0.00,23.00,0,290.35,296.36,0.0,0.0,0.000,483063.9,483063.9,7482,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760128,231273.00
07/13/2015 00:00,2,0.000,ALERT,211.48,294.26,59.965,1436760003,"201051344000890","174011321042388",0.00,22.00,0,290.95,297.26,0.0,0.0,0.000,176135.2,176135.2,6200,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436760129,231274.00
07/13/2015 00:00,2,0.000,ALERT,211.48,293.36,59.959,1436760003,"201051344000900","174011321042388",0.00,21.80,0,290.05,295.46,0.0,0.0,0.000,176552.4,176552.4,6214,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760131,231275.00
07/13/2015 00:00,2,0.000,ALERT,211.93,292.76,59.949,1436760003,"201051344000633","174011321042388",0.00,21.50,0,288.55,294.86,0.0,0.0,0.000,166021.2,166021.2,6216,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760133,231276.00
07/13/2015 00:00,2,0.000,ALERT,211.48,293.66,59.954,1436760003,"201051344000983","174011321042388",0.00,22.00,0,290.95,296.66,0.0,0.0,0.000,173502.6,173502.6,6214,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760135,231277.00
07/13/2015 00:00,2,0.000,ALERT,211.70,293.36,59.954,1436760003,"201051344000917","174011321042388",0.00,22.50,0,289.45,295.46,0.0,0.0,0.000,176617.5,176617.5,6218,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760137,231278.00
07/13/2015 00:00,2,0.000,ALERT,211.93,293.06,59.954,1436760003,"201051344000648","174011321042388",0.00,21.30,0,290.05,296.36,0.0,0.0,0.000,172310.7,172310.7,6212,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760138,231279.00
07/13/2015 00:00,2,0.000,ALERT,211.70,293.66,59.954,1436760003,"201051344001093","174011321042388",0.00,22.30,0,290.65,296.06,0.0,0.0,0.000,174805.9,174805.9,6202,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760140,231280.00
07/13/2015 00:00,2,0.000,ALERT,211.93,293.36,59.949,1436760003,"201051344000645","174011321042388",0.00,22.00,0,290.35,296.06,0.0,0.0,0.000,172946.7,172946.7,6219,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436760142,231281.00
07/13/2015 00:00,2,0.000,ALERT,213.06,293.96,59.938,1436760003,"274151322000085","174011321042388",0.00,22.80,0,290.65,296.36,0.0,0.0,0.000,455166.4,455166.4,7488,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760144,231282.00
07/13/2015 00:00,2,0.000,ALERT,211.70,292.76,59.965,1436760003,"201051344000651","174011321042388",0.00,21.50,0,289.75,295.76,0.0,0.0,0.000,172272.2,172272.2,6198,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436760146,231283.00
07/13/2015 00:00,2,0.000,ALERT,211.93,293.66,59.965,1436760003,"201051344000867","174011321042388",0.00,22.30,0,290.35,296.66,0.0,0.0,0.000,164752.6,164752.6,6218,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760148,231284.00
07/13/2015 00:00,2,0.000,ALERT,211.93,294.26,59.965,1436760003,"201051344001230","174011321042388",0.00,21.80,0,290.65,296.36,0.0,0.0,0.000,175829.0,175829.0,6221,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760150,231285.00
07/13/2015 00:00,2,0.000,ALERT,212.16,294.26,59.965,1436760003,"201051344000576","174011321042388",0.00,21.50,0,290.65,296.06,0.0,0.0,0.000,172166.3,172166.3,6224,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760151,231286.00
07/13/2015 00:00,2,0.000,ALERT,211.70,294.26,59.965,1436760003,"201051344000579","174011321042388",0.00,22.30,0,290.95,296.96,0.0,0.0,0.000,178698.1,178698.1,6204,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760153,231287.00
07/13/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436760003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436760883,231288.00
07/13/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436760003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436760883,231289.00
07/13/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436760003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436760883,231290.00
07/13/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436760003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436760883,231291.00
07/13/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436760003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436760883,231292.00
07/13/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436760003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436760883,231293.00
07/13/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436760003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436760883,231294.00
07/13/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436760003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436760883,231295.00
07/13/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436760003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436760883,231296.00
07/13/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436760003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436760883,231297.00
07/13/2015 00:15,2,0.000,ALERT,211.48,295.16,59.981,1436760904,"201051344000955","174011321042388",0.00,21.80,0,291.25,296.66,0.0,0.0,0.000,177722.2,177722.2,6208,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760980,231298.00
07/13/2015 00:15,2,0.000,ALERT,213.06,296.36,59.981,1436760904,"274151322000095","174011321042388",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,477183.0,477183.0,7114,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760982,231299.00
07/13/2015 00:15,2,0.000,ALERT,211.70,295.46,59.986,1436760904,"201051344000868","174011321042388",0.00,21.50,0,292.16,297.57,0.0,0.0,0.000,164136.6,164136.6,6213,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760983,231300.00
07/13/2015 00:15,2,0.000,ALERT,212.38,294.86,59.975,1436760904,"201051344000853","174011321042388",0.00,21.50,0,291.55,296.96,0.0,0.0,0.000,170446.7,170446.7,6212,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760985,231301.00
07/13/2015 00:15,2,0.000,ALERT,212.38,296.06,59.949,1436760904,"201051344000582","174011321042388",0.00,21.80,0,292.16,297.26,0.0,0.0,0.000,170460.3,170460.3,6198,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760987,231302.00
07/13/2015 00:15,2,0.000,ALERT,211.70,294.56,59.970,1436760904,"201051344000469","174011321042388",0.00,21.00,0,290.35,296.06,0.0,0.0,0.000,165711.7,165711.7,6210,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760989,231303.00
07/13/2015 00:15,2,0.000,ALERT,211.48,294.86,59.938,1436760904,"201051344000988","174011321042388",0.00,21.80,0,289.15,296.36,0.0,0.0,0.000,165204.7,165204.7,6206,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760991,231304.00
07/13/2015 00:15,2,0.000,ALERT,211.70,294.56,59.986,1436760904,"201051344001158","174011321042388",0.00,21.50,0,290.65,296.06,0.0,0.0,0.000,171207.6,171207.6,6204,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436760992,231305.00
07/13/2015 00:15,2,0.000,ALERT,211.70,294.56,59.970,1436760904,"201051344001025","174011321042388",0.00,21.50,0,291.25,297.57,0.0,0.0,0.000,174859.3,174859.3,6196,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436760994,231306.00
07/13/2015 00:15,2,0.000,ALERT,211.48,295.46,59.975,1436760904,"201051344000569","174011321042388",0.00,21.80,0,291.85,297.57,0.0,0.0,0.000,178306.6,178306.6,6212,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436760996,231307.00
07/13/2015 00:15,2,0.000,ALERT,213.29,294.86,60.007,1436760904,"274151322000094","174011321042388",0.00,22.80,0,290.95,296.36,0.0,0.0,0.000,360918.5,360918.5,7594,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436760998,231308.00
07/13/2015 00:15,2,0.000,ALERT,211.70,295.16,59.986,1436760904,"201051344000458","174011321042388",0.00,22.30,0,291.55,297.26,0.0,0.0,0.000,174097.4,174097.4,6206,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761000,231309.00
07/13/2015 00:15,2,0.000,ALERT,213.29,295.16,59.986,1436760904,"274151322000087","174011321042388",0.00,24.50,0,290.95,296.36,0.0,0.0,0.000,431792.0,431792.0,7082,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761002,231310.00
07/13/2015 00:15,2,0.000,ALERT,212.83,295.46,59.981,1436760904,"274151322000052","174011321042388",0.00,23.00,0,291.55,297.26,0.0,0.0,0.000,461695.9,461695.9,7484,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761003,231311.00
07/13/2015 00:15,2,0.000,ALERT,212.16,295.76,60.007,1436760904,"201051344001145","174011321042388",0.00,21.50,0,292.16,297.87,0.0,0.0,0.000,179240.4,179240.4,6216,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436761005,231312.00
07/13/2015 00:15,2,0.000,ALERT,212.16,295.46,60.012,1436760904,"201051344000685","174011321042388",0.00,21.80,0,291.25,296.66,0.0,0.0,0.000,178222.5,178222.5,6218,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761007,231313.00
07/13/2015 00:15,2,0.000,ALERT,212.61,295.16,59.986,1436760904,"274151322000088","174011321042388",0.00,23.00,0,291.55,296.96,0.0,0.0,0.000,442519.2,442519.2,7095,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761009,231314.00
07/13/2015 00:15,2,0.000,ALERT,212.16,295.46,60.007,1436760904,"201051344000438","174011321042388",0.00,21.80,0,291.85,297.26,0.0,0.0,0.000,178316.0,178316.0,6198,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761011,231315.00
07/13/2015 00:15,2,0.000,ALERT,211.48,295.46,59.991,1436760904,"201051344001135","174011321042388",0.00,21.80,0,291.55,297.26,0.0,0.0,0.000,169677.4,169677.4,6182,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761012,231316.00
07/13/2015 00:15,2,0.000,ALERT,211.93,294.86,59.991,1436760904,"201051344000417","174011321042388",0.00,22.00,0,290.95,296.06,0.0,0.0,0.000,173863.3,173863.3,6199,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761014,231317.00
07/13/2015 00:15,2,0.000,ALERT,211.25,295.46,59.991,1436760904,"201051344000594","174011321042388",0.00,22.00,0,290.95,296.66,0.0,0.0,0.000,174539.4,174539.4,6205,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761016,231318.00
07/13/2015 00:15,2,0.000,ALERT,213.06,295.46,59.954,1436760904,"274151322000083","174011321042388",0.00,22.50,0,292.16,297.26,0.0,0.0,0.000,457793.2,457793.2,7505,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436761018,231319.00
07/13/2015 00:15,2,0.000,ALERT,211.93,295.46,59.996,1436760904,"201051344000585","174011321042388",0.00,22.00,0,290.95,296.66,0.0,0.0,0.000,173629.1,173629.1,6198,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436761020,231320.00
07/13/2015 00:15,2,0.000,ALERT,212.83,295.46,59.991,1436760904,"274151322000054","174011321042388",0.00,23.30,0,291.85,297.26,0.0,0.0,0.000,452818.3,452818.3,7084,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761021,231321.00
07/13/2015 00:15,2,0.000,ALERT,211.93,295.16,59.991,1436760904,"201051344001203","174011321042388",0.00,21.80,0,291.55,298.47,0.0,0.0,0.000,174757.7,174757.7,6201,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761023,231322.00
07/13/2015 00:15,2,0.000,ALERT,211.70,295.46,59.996,1436760904,"201051344000646","174011321042388",0.00,21.80,0,290.95,296.36,0.0,0.0,0.000,171778.2,171778.2,6193,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761025,231323.00
07/13/2015 00:15,2,0.000,ALERT,213.74,294.86,59.970,1436760904,"274151322000068","174011321042388",0.00,23.50,0,290.95,296.06,0.0,0.0,0.000,360033.6,360033.6,7201,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761027,231324.00
07/13/2015 00:15,2,0.000,ALERT,213.74,295.76,59.996,1436760904,"274151322000076","174011321042388",0.00,23.00,0,291.25,296.96,0.0,0.0,0.000,483063.9,483063.9,7484,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761028,231325.00
07/13/2015 00:15,2,0.000,ALERT,211.70,295.76,59.991,1436760904,"201051344000890","174011321042388",0.00,22.00,0,292.16,297.87,0.0,0.0,0.000,176135.2,176135.2,6202,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761030,231326.00
07/13/2015 00:15,2,0.000,ALERT,211.70,295.16,59.991,1436760904,"201051344000900","174011321042388",0.00,21.50,0,290.95,296.36,0.0,0.0,0.000,176552.4,176552.4,6216,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761032,231327.00
07/13/2015 00:15,2,0.000,ALERT,212.16,294.56,59.991,1436760904,"201051344000633","174011321042388",0.00,21.50,0,289.45,295.76,0.0,0.0,0.000,166021.2,166021.2,6218,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761034,231328.00
07/13/2015 00:15,2,0.000,ALERT,211.70,295.16,60.002,1436760904,"201051344000983","174011321042388",0.00,21.80,0,291.85,297.26,0.0,0.0,0.000,173502.6,173502.6,6216,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761036,231329.00
07/13/2015 00:15,2,0.000,ALERT,211.93,294.86,59.996,1436760904,"201051344000917","174011321042388",0.00,22.50,0,290.35,296.06,0.0,0.0,0.000,176617.5,176617.5,6220,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761038,231330.00
07/13/2015 00:15,2,0.000,ALERT,211.93,294.56,60.002,1436760904,"201051344000648","174011321042388",0.00,21.30,0,290.95,296.96,0.0,0.0,0.000,172310.7,172310.7,6214,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761040,231331.00
07/13/2015 00:15,2,0.000,ALERT,211.93,295.46,60.012,1436760904,"201051344001093","174011321042388",0.00,22.30,0,291.55,296.66,0.0,0.0,0.000,174805.9,174805.9,6204,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761042,231332.00
07/13/2015 00:15,2,0.000,ALERT,212.16,294.86,59.996,1436760904,"201051344000645","174011321042388",0.00,21.80,0,291.25,296.66,0.0,0.0,0.000,172946.7,172946.7,6221,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761043,231333.00
07/13/2015 00:15,2,0.000,ALERT,213.29,295.46,59.991,1436760904,"274151322000085","174011321042388",0.00,22.80,0,291.55,296.96,0.0,0.0,0.000,455166.4,455166.4,7490,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436761045,231334.00
07/13/2015 00:15,2,0.000,ALERT,211.93,294.56,60.002,1436760904,"201051344000651","174011321042388",0.00,21.30,0,290.95,296.36,0.0,0.0,0.000,172272.2,172272.2,6200,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436761047,231335.00
07/13/2015 00:15,2,0.000,ALERT,211.93,294.86,60.007,1436760904,"201051344000867","174011321042388",0.00,22.30,0,291.25,297.26,0.0,0.0,0.000,164752.6,164752.6,6220,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436761049,231336.00
07/13/2015 00:15,2,0.000,ALERT,211.70,295.46,59.986,1436760904,"201051344001230","174011321042388",0.00,21.50,0,291.55,296.96,0.0,0.0,0.000,175829.0,175829.0,6223,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761051,231337.00
07/13/2015 00:15,2,0.000,ALERT,212.16,295.46,60.007,1436760904,"201051344000576","174011321042388",0.00,21.50,0,291.25,296.66,0.0,0.0,0.000,172166.3,172166.3,6226,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761053,231338.00
07/13/2015 00:15,2,0.000,ALERT,211.70,295.76,60.007,1436760904,"201051344000579","174011321042388",0.00,22.00,0,291.85,297.26,0.0,0.0,0.000,178698.1,178698.1,6206,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761054,231339.00
07/13/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436760904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436761784,231340.00
07/13/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436760904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436761784,231341.00
07/13/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436760904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436761784,231342.00
07/13/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436760904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436761784,231343.00
07/13/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436760904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436761784,231344.00
07/13/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436760904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436761784,231345.00
07/13/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436760904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436761784,231346.00
07/13/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436760904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436761784,231347.00
07/13/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436760904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436761784,231348.00
07/13/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436760904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436761784,231349.00
07/13/2015 00:30,2,0.000,ALERT,211.48,295.16,59.975,1436761804,"201051344000955","174011321042388",0.00,21.80,0,292.76,296.66,0.0,0.0,0.000,177722.2,177722.2,6210,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761880,231350.00
07/13/2015 00:30,2,0.000,ALERT,213.06,296.36,59.954,1436761804,"274151322000095","174011321042388",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,477183.0,477183.0,7116,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761881,231351.00
07/13/2015 00:30,2,0.000,ALERT,211.70,295.46,59.991,1436761804,"201051344000868","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,164136.6,164136.6,6215,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436761883,231352.00
07/13/2015 00:30,2,0.000,ALERT,212.16,294.56,59.959,1436761804,"201051344000853","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,170446.7,170446.7,6214,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761885,231353.00
07/13/2015 00:30,2,0.000,ALERT,212.38,296.06,59.975,1436761804,"201051344000582","174011321042388",0.00,21.50,0,293.66,297.26,0.0,0.0,0.000,170460.3,170460.3,6200,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761887,231354.00
07/13/2015 00:30,2,0.000,ALERT,211.70,294.56,59.944,1436761804,"201051344000469","174011321042388",0.00,21.00,0,291.85,296.06,0.0,0.0,0.000,165711.7,165711.7,6212,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761889,231355.00
07/13/2015 00:30,2,0.000,ALERT,211.48,294.86,59.975,1436761804,"201051344000988","174011321042388",0.00,21.80,0,290.65,296.06,0.0,0.0,0.000,165204.7,165204.7,6208,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761890,231356.00
07/13/2015 00:30,2,0.000,ALERT,211.70,294.56,59.933,1436761804,"201051344001158","174011321042388",0.00,21.50,0,292.16,296.36,0.0,0.0,0.000,171207.6,171207.6,6206,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761892,231357.00
07/13/2015 00:30,2,0.000,ALERT,211.70,294.56,59.965,1436761804,"201051344001025","174011321042388",0.00,21.30,0,292.46,297.26,0.0,0.0,0.000,174859.3,174859.3,6198,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761894,231358.00
07/13/2015 00:30,2,0.000,ALERT,211.70,295.16,59.970,1436761804,"201051344000569","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,178306.6,178306.6,6214,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436761896,231359.00
07/13/2015 00:30,2,0.000,ALERT,213.06,294.86,59.928,1436761804,"274151322000094","174011321042388",0.00,22.30,0,292.46,296.36,0.0,0.0,0.000,360918.5,360918.5,7596,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761898,231360.00
07/13/2015 00:30,2,0.000,ALERT,211.48,294.86,59.970,1436761804,"201051344000458","174011321042388",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,174097.4,174097.4,6208,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436761900,231361.00
07/13/2015 00:30,2,0.000,ALERT,213.06,294.56,59.959,1436761804,"274151322000087","174011321042388",0.00,24.00,0,291.85,296.36,0.0,0.0,0.000,431792.0,431792.0,7084,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761902,231362.00
07/13/2015 00:30,2,0.000,ALERT,212.83,295.76,59.954,1436761804,"274151322000052","174011321042388",0.00,22.80,0,292.46,297.26,0.0,0.0,0.000,461695.9,461695.9,7486,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761903,231363.00
07/13/2015 00:30,2,0.000,ALERT,212.16,295.46,59.954,1436761804,"201051344001145","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,179240.4,179240.4,6218,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436761905,231364.00
07/13/2015 00:30,2,0.000,ALERT,212.16,295.16,59.928,1436761804,"201051344000685","174011321042388",0.00,21.80,0,292.76,296.96,0.0,0.0,0.000,178222.5,178222.5,6220,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761907,231365.00
07/13/2015 00:30,2,0.000,ALERT,212.61,295.16,59.959,1436761804,"274151322000088","174011321042388",0.00,22.80,0,292.76,296.96,0.0,0.0,0.000,442519.2,442519.2,7097,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761909,231366.00
07/13/2015 00:30,2,0.000,ALERT,211.93,295.16,59.981,1436761804,"201051344000438","174011321042388",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,178316.0,178316.0,6200,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761910,231367.00
07/13/2015 00:30,2,0.000,ALERT,211.48,295.16,59.981,1436761804,"201051344001135","174011321042388",0.00,21.50,0,293.06,297.57,0.0,0.0,0.000,169677.4,169677.4,6184,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761912,231368.00
07/13/2015 00:30,2,0.000,ALERT,212.16,294.86,59.938,1436761804,"201051344000417","174011321042388",0.00,21.80,0,292.46,296.36,0.0,0.0,0.000,173863.3,173863.3,6201,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761914,231369.00
07/13/2015 00:30,2,0.000,ALERT,211.48,295.46,59.949,1436761804,"201051344000594","174011321042388",0.00,21.80,0,292.46,296.96,0.0,0.0,0.000,174539.4,174539.4,6207,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761916,231370.00
07/13/2015 00:30,2,0.000,ALERT,213.06,295.16,59.949,1436761804,"274151322000083","174011321042388",0.00,22.30,0,293.06,297.26,0.0,0.0,0.000,457793.2,457793.2,7507,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761918,231371.00
07/13/2015 00:30,2,0.000,ALERT,212.16,295.46,59.949,1436761804,"201051344000585","174011321042388",0.00,21.80,0,292.46,296.96,0.0,0.0,0.000,173629.1,173629.1,6200,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761919,231372.00
07/13/2015 00:30,2,0.000,ALERT,212.83,295.76,59.944,1436761804,"274151322000054","174011321042388",0.00,23.30,0,292.76,297.26,0.0,0.0,0.000,452818.3,452818.3,7086,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436761921,231373.00
07/13/2015 00:30,2,0.000,ALERT,211.93,295.16,59.944,1436761804,"201051344001203","174011321042388",0.00,21.50,0,292.76,298.77,0.0,0.0,0.000,174757.7,174757.7,6203,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761923,231374.00
07/13/2015 00:30,2,0.000,ALERT,211.70,295.16,59.933,1436761804,"201051344000646","174011321042388",0.00,21.50,0,292.46,296.66,0.0,0.0,0.000,171778.2,171778.2,6195,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436761925,231375.00
07/13/2015 00:30,2,0.000,ALERT,213.96,294.56,59.922,1436761804,"274151322000068","174011321042388",0.00,23.30,0,292.16,296.36,0.0,0.0,0.000,360033.6,360033.6,7203,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761927,231376.00
07/13/2015 00:30,2,0.000,ALERT,213.74,294.86,59.981,1436761804,"274151322000076","174011321042388",0.00,22.80,0,292.76,297.26,0.0,0.0,0.000,483063.9,483063.9,7486,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761928,231377.00
07/13/2015 00:30,2,0.000,ALERT,211.70,295.46,59.954,1436761804,"201051344000890","174011321042388",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,176135.2,176135.2,6204,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761930,231378.00
07/13/2015 00:30,2,0.000,ALERT,211.70,294.86,59.959,1436761804,"201051344000900","174011321042388",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,176552.4,176552.4,6218,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761932,231379.00
07/13/2015 00:30,2,0.000,ALERT,212.16,294.26,59.996,1436761804,"201051344000633","174011321042388",0.00,21.30,0,290.95,295.76,0.0,0.0,0.000,166021.2,166021.2,6220,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761934,231380.00
07/13/2015 00:30,2,0.000,ALERT,211.93,295.16,59.965,1436761804,"201051344000983","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,173502.6,173502.6,6218,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761936,231381.00
07/13/2015 00:30,2,0.000,ALERT,212.16,294.86,59.970,1436761804,"201051344000917","174011321042388",0.00,22.30,0,291.85,296.36,0.0,0.0,0.000,176617.5,176617.5,6222,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761937,231382.00
07/13/2015 00:30,2,0.000,ALERT,211.93,294.56,59.944,1436761804,"201051344000648","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,172310.7,172310.7,6216,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761939,231383.00
07/13/2015 00:30,2,0.000,ALERT,211.93,295.16,59.959,1436761804,"201051344001093","174011321042388",0.00,22.00,0,293.06,296.96,0.0,0.0,0.000,174805.9,174805.9,6206,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761941,231384.00
07/13/2015 00:30,2,0.000,ALERT,212.38,294.86,59.959,1436761804,"201051344000645","174011321042388",0.00,21.80,0,292.76,296.66,0.0,0.0,0.000,172946.7,172946.7,6223,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761943,231385.00
07/13/2015 00:30,2,0.000,ALERT,213.29,294.86,59.959,1436761804,"274151322000085","174011321042388",0.00,22.50,0,292.76,297.26,0.0,0.0,0.000,455166.4,455166.4,7492,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761944,231386.00
07/13/2015 00:30,2,0.000,ALERT,211.93,294.26,59.959,1436761804,"201051344000651","174011321042388",0.00,21.30,0,292.46,296.66,0.0,0.0,0.000,172272.2,172272.2,6202,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761946,231387.00
07/13/2015 00:30,2,0.000,ALERT,212.16,294.56,59.928,1436761804,"201051344000867","174011321042388",0.00,22.00,0,292.46,297.26,0.0,0.0,0.000,164752.6,164752.6,6222,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761948,231388.00
07/13/2015 00:30,2,0.000,ALERT,211.93,295.16,59.959,1436761804,"201051344001230","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,175829.0,175829.0,6225,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761950,231389.00
07/13/2015 00:30,2,0.000,ALERT,212.16,295.16,59.959,1436761804,"201051344000576","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,172166.3,172166.3,6228,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761952,231390.00
07/13/2015 00:30,2,0.000,ALERT,211.70,295.46,59.954,1436761804,"201051344000579","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,178698.1,178698.1,6208,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436761953,231391.00
07/13/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436761804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436762684,231392.00
07/13/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436761804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436762684,231393.00
07/13/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436761804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436762684,231394.00
