ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436761804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436762684,231395.00
07/13/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436761804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436762684,231396.00
07/13/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436761804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436762684,231397.00
07/13/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436761804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436762684,231398.00
07/13/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436761804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436762684,231399.00
07/13/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436761804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436762684,231400.00
07/13/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436761804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436762684,231401.00
07/13/2015 00:45,2,0.000,ALERT,211.93,295.46,59.986,1436762703,"201051344000955","174011321042388",0.00,21.80,0,293.06,296.96,0.0,0.0,0.000,177722.2,177722.2,6212,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762779,231402.00
07/13/2015 00:45,2,0.000,ALERT,213.51,296.96,59.981,1436762703,"274151322000095","174011321042388",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,477183.0,477183.0,7118,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436762781,231403.00
07/13/2015 00:45,2,0.000,ALERT,211.93,296.06,59.975,1436762703,"201051344000868","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,164136.6,164136.6,6217,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762782,231404.00
07/13/2015 00:45,2,0.000,ALERT,212.61,295.46,59.981,1436762703,"201051344000853","174011321042388",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,170446.7,170446.7,6216,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762784,231405.00
07/13/2015 00:45,2,0.000,ALERT,212.61,296.36,59.996,1436762703,"201051344000582","174011321042388",0.00,21.50,0,293.96,297.57,0.0,0.0,0.000,170460.3,170460.3,6202,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762786,231406.00
07/13/2015 00:45,2,0.000,ALERT,212.16,295.16,59.991,1436762703,"201051344000469","174011321042388",0.00,21.00,0,292.16,296.06,0.0,0.0,0.000,165711.7,165711.7,6214,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436762788,231407.00
07/13/2015 00:45,2,0.000,ALERT,211.93,295.16,59.991,1436762703,"201051344000988","174011321042388",0.00,21.80,0,290.35,296.36,0.0,0.0,0.000,165204.7,165204.7,6210,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436762790,231408.00
07/13/2015 00:45,2,0.000,ALERT,212.16,295.16,59.981,1436762703,"201051344001158","174011321042388",0.00,21.30,0,292.46,296.06,0.0,0.0,0.000,171207.6,171207.6,6208,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762792,231409.00
07/13/2015 00:45,2,0.000,ALERT,212.16,294.86,59.981,1436762703,"201051344001025","174011321042388",0.00,21.30,0,292.76,297.57,0.0,0.0,0.000,174859.3,174859.3,6200,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762793,231410.00
07/13/2015 00:45,2,0.000,ALERT,212.16,295.76,59.986,1436762703,"201051344000569","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,178306.6,178306.6,6216,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762795,231411.00
07/13/2015 00:45,2,0.000,ALERT,213.51,295.16,59.986,1436762703,"274151322000094","174011321042388",0.00,22.30,0,292.76,296.36,0.0,0.0,0.000,360918.5,360918.5,7598,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762797,231412.00
07/13/2015 00:45,2,0.000,ALERT,212.16,295.46,59.981,1436762703,"201051344000458","174011321042388",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,174097.4,174097.4,6210,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762799,231413.00
07/13/2015 00:45,2,0.000,ALERT,213.51,294.86,59.981,1436762703,"274151322000087","174011321042388",0.00,23.80,0,292.46,296.66,0.0,0.0,0.000,431792.0,431792.0,7086,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436762801,231414.00
07/13/2015 00:45,2,0.000,ALERT,213.06,295.46,59.949,1436762703,"274151322000052","174011321042388",0.00,22.80,0,293.06,297.57,0.0,0.0,0.000,461695.9,461695.9,7488,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762802,231415.00
07/13/2015 00:45,2,0.000,ALERT,212.38,295.76,59.986,1436762703,"201051344001145","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,179240.4,179240.4,6220,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762804,231416.00
07/13/2015 00:45,2,0.000,ALERT,212.61,295.76,59.981,1436762703,"201051344000685","174011321042388",0.00,21.80,0,293.36,296.66,0.0,0.0,0.000,178222.5,178222.5,6222,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762806,231417.00
07/13/2015 00:45,2,0.000,ALERT,213.06,296.06,59.991,1436762703,"274151322000088","174011321042388",0.00,22.80,0,293.36,296.96,0.0,0.0,0.000,442519.2,442519.2,7099,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762808,231418.00
07/13/2015 00:45,2,0.000,ALERT,212.38,295.76,59.986,1436762703,"201051344000438","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,178316.0,178316.0,6202,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762810,231419.00
07/13/2015 00:45,2,0.000,ALERT,211.93,295.46,59.965,1436762703,"201051344001135","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,169677.4,169677.4,6186,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762811,231420.00
07/13/2015 00:45,2,0.000,ALERT,212.38,294.86,59.981,1436762703,"201051344000417","174011321042388",0.00,21.80,0,292.76,296.36,0.0,0.0,0.000,173863.3,173863.3,6203,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762813,231421.00
07/13/2015 00:45,2,0.000,ALERT,211.93,295.76,59.954,1436762703,"201051344000594","174011321042388",0.00,21.80,0,292.76,296.96,0.0,0.0,0.000,174539.4,174539.4,6209,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436762815,231422.00
07/13/2015 00:45,2,0.000,ALERT,213.51,296.06,59.981,1436762703,"274151322000083","174011321042388",0.00,22.30,0,293.36,297.57,0.0,0.0,0.000,457793.2,457793.2,7509,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762817,231423.00
07/13/2015 00:45,2,0.000,ALERT,212.38,295.76,59.991,1436762703,"201051344000585","174011321042388",0.00,21.80,0,293.06,296.96,0.0,0.0,0.000,173629.1,173629.1,6202,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762819,231424.00
07/13/2015 00:45,2,0.000,ALERT,213.51,296.06,59.986,1436762703,"274151322000054","174011321042388",0.00,23.00,0,293.36,297.57,0.0,0.0,0.000,452818.3,452818.3,7088,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762820,231425.00
07/13/2015 00:45,2,0.000,ALERT,212.38,295.16,59.991,1436762703,"201051344001203","174011321042388",0.00,21.50,0,293.36,298.77,0.0,0.0,0.000,174757.7,174757.7,6205,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762822,231426.00
07/13/2015 00:45,2,0.000,ALERT,211.93,295.46,59.965,1436762703,"201051344000646","174011321042388",0.00,21.50,0,292.76,296.66,0.0,0.0,0.000,171778.2,171778.2,6197,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762824,231427.00
07/13/2015 00:45,2,0.000,ALERT,214.19,294.86,59.981,1436762703,"274151322000068","174011321042388",0.00,23.30,0,292.76,296.36,0.0,0.0,0.000,360033.6,360033.6,7205,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762826,231428.00
07/13/2015 00:45,2,0.000,ALERT,213.96,295.76,59.986,1436762703,"274151322000076","174011321042388",0.00,22.50,0,293.06,297.26,0.0,0.0,0.000,483063.9,483063.9,7488,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762828,231429.00
07/13/2015 00:45,2,0.000,ALERT,212.16,296.06,59.959,1436762703,"201051344000890","174011321042388",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,176135.2,176135.2,6206,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762829,231430.00
07/13/2015 00:45,2,0.000,ALERT,211.93,295.16,59.981,1436762703,"201051344000900","174011321042388",0.00,21.30,0,292.76,296.36,0.0,0.0,0.000,176552.4,176552.4,6220,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762831,231431.00
07/13/2015 00:45,2,0.000,ALERT,212.61,294.86,59.986,1436762703,"201051344000633","174011321042388",0.00,21.50,0,291.25,296.06,0.0,0.0,0.000,166021.2,166021.2,6222,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762833,231432.00
07/13/2015 00:45,2,0.000,ALERT,212.16,295.46,59.986,1436762703,"201051344000983","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,173502.6,173502.6,6220,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762835,231433.00
07/13/2015 00:45,2,0.000,ALERT,212.16,294.86,60.002,1436762703,"201051344000917","174011321042388",0.00,22.30,0,292.16,296.36,0.0,0.0,0.000,176617.5,176617.5,6224,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762837,231434.00
07/13/2015 00:45,2,0.000,ALERT,212.38,294.86,59.981,1436762703,"201051344000648","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,172310.7,172310.7,6218,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762839,231435.00
07/13/2015 00:45,2,0.000,ALERT,212.16,295.76,59.986,1436762703,"201051344001093","174011321042388",0.00,22.00,0,293.36,296.96,0.0,0.0,0.000,174805.9,174805.9,6208,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762840,231436.00
07/13/2015 00:45,2,0.000,ALERT,212.61,295.46,60.007,1436762703,"201051344000645","174011321042388",0.00,21.80,0,292.76,296.96,0.0,0.0,0.000,172946.7,172946.7,6225,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762842,231437.00
07/13/2015 00:45,2,0.000,ALERT,213.74,296.36,59.981,1436762703,"274151322000085","174011321042388",0.00,22.30,0,293.06,296.96,0.0,0.0,0.000,455166.4,455166.4,7494,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762844,231438.00
07/13/2015 00:45,2,0.000,ALERT,212.16,294.86,59.975,1436762703,"201051344000651","174011321042388",0.00,21.30,0,292.76,296.66,0.0,0.0,0.000,172272.2,172272.2,6204,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762846,231439.00
07/13/2015 00:45,2,0.000,ALERT,212.38,295.16,59.975,1436762703,"201051344000867","174011321042388",0.00,22.00,0,292.76,297.26,0.0,0.0,0.000,164752.6,164752.6,6224,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762848,231440.00
07/13/2015 00:45,2,0.000,ALERT,212.16,295.76,59.986,1436762703,"201051344001230","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,175829.0,175829.0,6227,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762849,231441.00
07/13/2015 00:45,2,0.000,ALERT,212.38,295.76,60.007,1436762703,"201051344000576","174011321042388",0.00,21.30,0,293.06,296.66,0.0,0.0,0.000,172166.3,172166.3,6230,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436762851,231442.00
07/13/2015 00:45,2,0.000,ALERT,211.93,295.76,59.981,1436762703,"201051344000579","174011321042388",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,178698.1,178698.1,6210,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436762853,231443.00
07/13/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436762703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436763583,231444.00
07/13/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436762703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436763583,231445.00
07/13/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436762703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436763583,231446.00
07/13/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436762703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436763583,231447.00
07/13/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436762703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436763583,231448.00
07/13/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436762703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436763583,231449.00
07/13/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436762703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436763583,231450.00
07/13/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436762703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436763583,231451.00
07/13/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436762703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436763583,231452.00
07/13/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436762703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436763583,231453.00
07/13/2015 01:00,2,0.000,ALERT,211.03,293.96,59.970,1436763604,"201051344000955","174011321042388",0.00,21.80,0,292.16,296.96,0.0,0.0,0.000,177722.2,177722.2,6214,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763679,231454.00
07/13/2015 01:00,2,0.000,ALERT,212.61,294.86,59.965,1436763604,"274151322000095","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,477183.0,477183.0,7120,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763681,231455.00
07/13/2015 01:00,2,0.000,ALERT,211.25,294.56,59.959,1436763604,"201051344000868","174011321042388",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,164136.6,164136.6,6219,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436763683,231456.00
07/13/2015 01:00,2,0.000,ALERT,211.93,293.66,59.965,1436763604,"201051344000853","174011321042388",0.00,21.50,0,292.46,297.26,0.0,0.0,0.000,170446.7,170446.7,6218,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436763685,231457.00
07/13/2015 01:00,2,0.000,ALERT,211.70,294.56,59.954,1436763604,"201051344000582","174011321042388",0.00,21.50,0,293.06,297.87,0.0,0.0,0.000,170460.3,170460.3,6204,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763687,231458.00
07/13/2015 01:00,2,0.000,ALERT,211.25,293.66,59.965,1436763604,"201051344000469","174011321042388",0.00,21.00,0,291.25,296.66,0.0,0.0,0.000,165711.7,165711.7,6216,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763688,231459.00
07/13/2015 01:00,2,0.000,ALERT,211.03,293.66,59.954,1436763604,"201051344000988","174011321042388",0.00,21.80,0,290.05,296.96,0.0,0.0,0.000,165204.7,165204.7,6212,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763690,231460.00
07/13/2015 01:00,2,0.000,ALERT,211.25,293.36,59.965,1436763604,"201051344001158","174011321042388",0.00,21.30,0,291.85,296.66,0.0,0.0,0.000,171207.6,171207.6,6210,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436763692,231461.00
07/13/2015 01:00,2,0.000,ALERT,211.25,293.36,59.991,1436763604,"201051344001025","174011321042388",0.00,21.30,0,292.16,297.87,0.0,0.0,0.000,174859.3,174859.3,6202,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763694,231462.00
07/13/2015 01:00,2,0.000,ALERT,211.25,294.26,59.970,1436763604,"201051344000569","174011321042388",0.00,21.80,0,293.06,297.87,0.0,0.0,0.000,178306.6,178306.6,6218,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763696,231463.00
07/13/2015 01:00,2,0.000,ALERT,212.61,293.66,59.959,1436763604,"274151322000094","174011321042388",0.00,22.00,0,292.16,296.66,0.0,0.0,0.000,360918.5,360918.5,7600,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763698,231464.00
07/13/2015 01:00,2,0.000,ALERT,211.25,293.96,59.959,1436763604,"201051344000458","174011321042388",0.00,22.30,0,292.76,297.87,0.0,0.0,0.000,174097.4,174097.4,6212,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763699,231465.00
07/13/2015 01:00,2,0.000,ALERT,212.61,293.96,59.949,1436763604,"274151322000087","174011321042388",0.00,23.50,0,291.55,296.66,0.0,0.0,0.000,431792.0,431792.0,7088,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763701,231466.00
07/13/2015 01:00,2,0.000,ALERT,212.38,293.96,59.944,1436763604,"274151322000052","174011321042388",0.00,22.80,0,292.16,297.57,0.0,0.0,0.000,461695.9,461695.9,7490,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763703,231467.00
07/13/2015 01:00,2,0.000,ALERT,211.70,294.56,59.959,1436763604,"201051344001145","174011321042388",0.00,21.50,0,293.06,298.17,0.0,0.0,0.000,179240.4,179240.4,6222,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763705,231468.00
07/13/2015 01:00,2,0.000,ALERT,211.70,293.96,59.965,1436763604,"201051344000685","174011321042388",0.00,21.80,0,292.46,297.26,0.0,0.0,0.000,178222.5,178222.5,6224,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763707,231469.00
07/13/2015 01:00,2,0.000,ALERT,212.38,293.96,59.949,1436763604,"274151322000088","174011321042388",0.00,22.80,0,292.46,297.26,0.0,0.0,0.000,442519.2,442519.2,7101,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763708,231470.00
07/13/2015 01:00,2,0.000,ALERT,211.70,294.26,59.954,1436763604,"201051344000438","174011321042388",0.00,21.50,0,292.76,297.57,0.0,0.0,0.000,178316.0,178316.0,6204,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763710,231471.00
07/13/2015 01:00,2,0.000,ALERT,211.03,293.96,59.954,1436763604,"201051344001135","174011321042388",0.00,21.50,0,292.76,297.87,0.0,0.0,0.000,169677.4,169677.4,6188,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763712,231472.00
07/13/2015 01:00,2,0.000,ALERT,211.48,293.36,59.959,1436763604,"201051344000417","174011321042388",0.00,21.80,0,291.85,296.36,0.0,0.0,0.000,173863.3,173863.3,6205,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763714,231473.00
07/13/2015 01:00,2,0.000,ALERT,211.03,294.56,59.949,1436763604,"201051344000594","174011321042388",0.00,21.80,0,292.16,297.26,0.0,0.0,0.000,174539.4,174539.4,6211,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763716,231474.00
07/13/2015 01:00,2,0.000,ALERT,212.83,295.16,59.954,1436763604,"274151322000083","174011321042388",0.00,22.30,0,292.76,297.57,0.0,0.0,0.000,457793.2,457793.2,7511,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436763718,231475.00
07/13/2015 01:00,2,0.000,ALERT,211.70,294.56,59.954,1436763604,"201051344000585","174011321042388",0.00,22.00,0,291.85,297.26,0.0,0.0,0.000,173629.1,173629.1,6204,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436763719,231476.00
07/13/2015 01:00,2,0.000,ALERT,212.61,294.86,59.949,1436763604,"274151322000054","174011321042388",0.00,23.00,0,292.46,297.57,0.0,0.0,0.000,452818.3,452818.3,7090,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763721,231477.00
07/13/2015 01:00,2,0.000,ALERT,211.48,293.96,59.959,1436763604,"201051344001203","174011321042388",0.00,21.50,0,292.46,299.07,0.0,0.0,0.000,174757.7,174757.7,6207,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763723,231478.00
07/13/2015 01:00,2,0.000,ALERT,211.03,294.26,59.928,1436763604,"201051344000646","174011321042388",0.00,21.50,0,291.85,296.96,0.0,0.0,0.000,171778.2,171778.2,6199,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763725,231479.00
07/13/2015 01:00,2,0.000,ALERT,213.29,293.66,59.954,1436763604,"274151322000068","174011321042388",0.00,23.30,0,291.85,296.36,0.0,0.0,0.000,360033.6,360033.6,7207,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763727,231480.00
07/13/2015 01:00,2,0.000,ALERT,213.29,294.86,59.954,1436763604,"274151322000076","174011321042388",0.00,22.50,0,292.16,297.26,0.0,0.0,0.000,483063.9,483063.9,7490,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436763729,231481.00
07/13/2015 01:00,2,0.000,ALERT,211.25,294.56,59.959,1436763604,"201051344000890","174011321042388",0.00,21.80,0,293.06,298.47,0.0,0.0,0.000,176135.2,176135.2,6208,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763730,231482.00
07/13/2015 01:00,2,0.000,ALERT,211.25,293.96,59.959,1436763604,"201051344000900","174011321042388",0.00,21.50,0,292.16,296.96,0.0,0.0,0.000,176552.4,176552.4,6222,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763732,231483.00
07/13/2015 01:00,2,0.000,ALERT,211.70,293.36,59.928,1436763604,"201051344000633","174011321042388",0.00,21.30,0,290.35,296.36,0.0,0.0,0.000,166021.2,166021.2,6224,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763734,231484.00
07/13/2015 01:00,2,0.000,ALERT,211.25,294.26,59.959,1436763604,"201051344000983","174011321042388",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,173502.6,173502.6,6222,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763736,231485.00
07/13/2015 01:00,2,0.000,ALERT,211.48,293.96,59.954,1436763604,"201051344000917","174011321042388",0.00,22.30,0,291.25,296.66,0.0,0.0,0.000,176617.5,176617.5,6226,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763737,231486.00
07/13/2015 01:00,2,0.000,ALERT,211.70,293.66,59.954,1436763604,"201051344000648","174011321042388",0.00,21.00,0,292.16,297.57,0.0,0.0,0.000,172310.7,172310.7,6220,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436763739,231487.00
07/13/2015 01:00,2,0.000,ALERT,211.25,294.26,59.959,1436763604,"201051344001093","174011321042388",0.00,22.00,0,292.46,297.26,0.0,0.0,0.000,174805.9,174805.9,6210,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763741,231488.00
07/13/2015 01:00,2,0.000,ALERT,211.70,293.66,59.965,1436763604,"201051344000645","174011321042388",0.00,21.80,0,292.16,296.96,0.0,0.0,0.000,172946.7,172946.7,6227,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436763743,231489.00
07/13/2015 01:00,2,0.000,ALERT,212.83,294.26,59.965,1436763604,"274151322000085","174011321042388",0.00,22.30,0,292.46,297.57,0.0,0.0,0.000,455166.4,455166.4,7496,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763745,231490.00
07/13/2015 01:00,2,0.000,ALERT,211.48,293.66,59.959,1436763604,"201051344000651","174011321042388",0.00,21.30,0,291.85,296.66,0.0,0.0,0.000,172272.2,172272.2,6206,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436763746,231491.00
07/13/2015 01:00,2,0.000,ALERT,211.48,293.66,59.959,1436763604,"201051344000867","174011321042388",0.00,22.00,0,292.16,297.26,0.0,0.0,0.000,164752.6,164752.6,6226,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763748,231492.00
07/13/2015 01:00,2,0.000,ALERT,211.25,294.56,59.954,1436763604,"201051344001230","174011321042388",0.00,21.50,0,292.76,297.57,0.0,0.0,0.000,175829.0,175829.0,6229,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436763750,231493.00
07/13/2015 01:00,2,0.000,ALERT,211.70,294.26,59.959,1436763604,"201051344000576","174011321042388",0.00,21.30,0,292.46,297.57,0.0,0.0,0.000,172166.3,172166.3,6232,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436763752,231494.00
07/13/2015 01:00,2,0.000,ALERT,211.25,294.86,59.959,1436763604,"201051344000579","174011321042388",0.00,22.00,0,293.06,297.87,0.0,0.0,0.000,178698.1,178698.1,6212,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436763754,231495.00
07/13/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436763604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436764485,231496.00
07/13/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436763604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436764485,231497.00
07/13/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436763604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436764485,231498.00
07/13/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436763604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436764485,231499.00
07/13/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436763604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436764485,231500.00
07/13/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436763604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436764485,231501.00
07/13/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436763604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436764485,231502.00
07/13/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436763604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436764485,231503.00
07/13/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436763604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436764485,231504.00
07/13/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436763604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436764485,231505.00
07/13/2015 01:15,2,0.000,ALERT,211.70,294.86,59.959,1436764503,"201051344000955","174011321042388",0.00,21.80,0,292.16,296.36,0.0,0.0,0.000,177722.2,177722.2,6216,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764579,231506.00
07/13/2015 01:15,2,0.000,ALERT,212.83,295.46,59.944,1436764503,"274151322000095","174011321042388",0.00,22.00,0,293.66,297.26,0.0,0.0,0.000,477183.0,477183.0,7122,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764580,231507.00
07/13/2015 01:15,2,0.000,ALERT,211.70,294.86,59.965,1436764503,"201051344000868","174011321042388",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,164136.6,164136.6,6221,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764582,231508.00
07/13/2015 01:15,2,0.000,ALERT,212.16,294.26,59.991,1436764503,"201051344000853","174011321042388",0.00,21.50,0,291.85,296.66,0.0,0.0,0.000,170446.7,170446.7,6220,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764584,231509.00
07/13/2015 01:15,2,0.000,ALERT,212.16,295.16,59.954,1436764503,"201051344000582","174011321042388",0.00,21.50,0,293.06,296.96,0.0,0.0,0.000,170460.3,170460.3,6206,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764586,231510.00
07/13/2015 01:15,2,0.000,ALERT,211.70,293.96,59.959,1436764503,"201051344000469","174011321042388",0.00,21.00,0,290.95,295.46,0.0,0.0,0.000,165711.7,165711.7,6218,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764588,231511.00
07/13/2015 01:15,2,0.000,ALERT,211.48,293.96,59.954,1436764503,"201051344000988","174011321042388",0.00,21.50,0,289.75,295.76,0.0,0.0,0.000,165204.7,165204.7,6214,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764590,231512.00
07/13/2015 01:15,2,0.000,ALERT,211.48,293.96,59.954,1436764503,"201051344001158","174011321042388",0.00,21.30,0,290.95,295.46,0.0,0.0,0.000,171207.6,171207.6,6212,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764592,231513.00
07/13/2015 01:15,2,0.000,ALERT,211.70,293.66,59.949,1436764503,"201051344001025","174011321042388",0.00,21.30,0,291.55,296.96,0.0,0.0,0.000,174859.3,174859.3,6204,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436764594,231514.00
07/13/2015 01:15,2,0.000,ALERT,211.93,294.86,59.986,1436764503,"201051344000569","174011321042388",0.00,21.50,0,292.46,296.96,0.0,0.0,0.000,178306.6,178306.6,6220,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764595,231515.00
07/13/2015 01:15,2,0.000,ALERT,213.29,294.56,59.949,1436764503,"274151322000094","174011321042388",0.00,22.00,0,291.85,295.76,0.0,0.0,0.000,360918.5,360918.5,7602,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764597,231516.00
07/13/2015 01:15,2,0.000,ALERT,211.70,294.26,59.954,1436764503,"201051344000458","174011321042388",0.00,22.00,0,291.85,296.96,0.0,0.0,0.000,174097.4,174097.4,6214,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764599,231517.00
07/13/2015 01:15,2,0.000,ALERT,213.29,294.56,59.933,1436764503,"274151322000087","174011321042388",0.00,23.30,0,291.85,295.76,0.0,0.0,0.000,431792.0,431792.0,7090,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764601,231518.00
07/13/2015 01:15,2,0.000,ALERT,212.83,293.66,59.975,1436764503,"274151322000052","174011321042388",0.00,22.80,0,292.16,296.66,0.0,0.0,0.000,461695.9,461695.9,7492,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764603,231519.00
07/13/2015 01:15,2,0.000,ALERT,212.16,294.86,59.959,1436764503,"201051344001145","174011321042388",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,179240.4,179240.4,6224,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764604,231520.00
07/13/2015 01:15,2,0.000,ALERT,212.16,294.26,59.959,1436764503,"201051344000685","174011321042388",0.00,21.80,0,292.16,296.36,0.0,0.0,0.000,178222.5,178222.5,6226,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764606,231521.00
07/13/2015 01:15,2,0.000,ALERT,212.61,294.26,59.965,1436764503,"274151322000088","174011321042388",0.00,22.80,0,292.46,296.36,0.0,0.0,0.000,442519.2,442519.2,7103,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764608,231522.00
07/13/2015 01:15,2,0.000,ALERT,211.93,294.56,59.954,1436764503,"201051344000438","174011321042388",0.00,21.50,0,292.46,296.96,0.0,0.0,0.000,178316.0,178316.0,6206,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764610,231523.00
07/13/2015 01:15,2,0.000,ALERT,211.48,294.56,59.959,1436764503,"201051344001135","174011321042388",0.00,21.50,0,292.46,296.96,0.0,0.0,0.000,169677.4,169677.4,6190,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764612,231524.00
07/13/2015 01:15,2,0.000,ALERT,211.93,293.96,59.944,1436764503,"201051344000417","174011321042388",0.00,21.80,0,291.55,295.76,0.0,0.0,0.000,173863.3,173863.3,6207,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764613,231525.00
07/13/2015 01:15,2,0.000,ALERT,211.48,294.86,59.975,1436764503,"201051344000594","174011321042388",0.00,21.50,0,292.16,296.36,0.0,0.0,0.000,174539.4,174539.4,6213,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764615,231526.00
07/13/2015 01:15,2,0.000,ALERT,213.06,295.16,59.965,1436764503,"274151322000083","174011321042388",0.00,22.30,0,292.76,296.66,0.0,0.0,0.000,457793.2,457793.2,7513,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764617,231527.00
07/13/2015 01:15,2,0.000,ALERT,211.93,294.56,59.981,1436764503,"201051344000585","174011321042388",0.00,21.80,0,292.16,296.36,0.0,0.0,0.000,173629.1,173629.1,6206,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436764619,231528.00
07/13/2015 01:15,2,0.000,ALERT,212.83,294.26,59.959,1436764503,"274151322000054","174011321042388",0.00,23.00,0,292.46,296.66,0.0,0.0,0.000,452818.3,452818.3,7092,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764621,231529.00
07/13/2015 01:15,2,0.000,ALERT,211.70,293.96,59.944,1436764503,"201051344001203","174011321042388",0.00,21.50,0,292.46,298.17,0.0,0.0,0.000,174757.7,174757.7,6209,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764623,231530.00
07/13/2015 01:15,2,0.000,ALERT,211.48,294.26,59.970,1436764503,"201051344000646","174011321042388",0.00,21.50,0,291.85,296.06,0.0,0.0,0.000,171778.2,171778.2,6201,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764625,231531.00
07/13/2015 01:15,2,0.000,ALERT,213.74,293.66,59.949,1436764503,"274151322000068","174011321042388",0.00,23.00,0,291.85,295.76,0.0,0.0,0.000,360033.6,360033.6,7209,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764626,231532.00
07/13/2015 01:15,2,0.000,ALERT,213.51,293.96,59.965,1436764503,"274151322000076","174011321042388",0.00,22.50,0,292.16,296.66,0.0,0.0,0.000,483063.9,483063.9,7492,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764628,231533.00
07/13/2015 01:15,2,0.000,ALERT,211.48,294.86,59.975,1436764503,"201051344000890","174011321042388",0.00,21.80,0,292.46,297.57,0.0,0.0,0.000,176135.2,176135.2,6210,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764630,231534.00
07/13/2015 01:15,2,0.000,ALERT,211.48,293.96,59.965,1436764503,"201051344000900","174011321042388",0.00,21.50,0,291.85,295.76,0.0,0.0,0.000,176552.4,176552.4,6224,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764632,231535.00
07/13/2015 01:15,2,0.000,ALERT,212.16,293.36,59.959,1436764503,"201051344000633","174011321042388",0.00,21.30,0,290.35,295.16,0.0,0.0,0.000,166021.2,166021.2,6226,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764634,231536.00
07/13/2015 01:15,2,0.000,ALERT,211.70,294.56,59.965,1436764503,"201051344000983","174011321042388",0.00,21.80,0,292.46,296.66,0.0,0.0,0.000,173502.6,173502.6,6224,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764635,231537.00
07/13/2015 01:15,2,0.000,ALERT,211.93,293.96,59.965,1436764503,"201051344000917","174011321042388",0.00,22.30,0,291.25,295.76,0.0,0.0,0.000,176617.5,176617.5,6228,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764637,231538.00
07/13/2015 01:15,2,0.000,ALERT,211.93,293.66,59.949,1436764503,"201051344000648","174011321042388",0.00,21.00,0,291.55,296.66,0.0,0.0,0.000,172310.7,172310.7,6222,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764639,231539.00
07/13/2015 01:15,2,0.000,ALERT,211.70,294.26,59.970,1436764503,"201051344001093","174011321042388",0.00,22.00,0,292.46,296.36,0.0,0.0,0.000,174805.9,174805.9,6212,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436764641,231540.00
07/13/2015 01:15,2,0.000,ALERT,212.16,293.96,59.959,1436764503,"201051344000645","174011321042388",0.00,21.80,0,291.85,296.06,0.0,0.0,0.000,172946.7,172946.7,6229,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764643,231541.00
07/13/2015 01:15,2,0.000,ALERT,213.29,294.26,59.959,1436764503,"274151322000085","174011321042388",0.00,22.30,0,292.16,296.66,0.0,0.0,0.000,455166.4,455166.4,7498,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764644,231542.00
07/13/2015 01:15,2,0.000,ALERT,211.93,293.36,59.959,1436764503,"201051344000651","174011321042388",0.00,21.30,0,291.85,296.06,0.0,0.0,0.000,172272.2,172272.2,6208,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436764646,231543.00
