ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 01:15,2,0.000,ALERT,211.93,293.66,59.938,1436764503,"201051344000867","174011321042388",0.00,22.00,0,291.85,296.66,0.0,0.0,0.000,164752.6,164752.6,6228,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764648,231544.00
07/13/2015 01:15,2,0.000,ALERT,211.70,294.56,59.959,1436764503,"201051344001230","174011321042388",0.00,21.50,0,292.46,296.66,0.0,0.0,0.000,175829.0,175829.0,6231,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764650,231545.00
07/13/2015 01:15,2,0.000,ALERT,212.16,294.56,59.965,1436764503,"201051344000576","174011321042388",0.00,21.30,0,291.85,296.06,0.0,0.0,0.000,172166.3,172166.3,6234,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764652,231546.00
07/13/2015 01:15,2,0.000,ALERT,211.70,294.56,60.007,1436764503,"201051344000579","174011321042388",0.00,21.80,0,292.76,296.96,0.0,0.0,0.000,178698.1,178698.1,6214,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436764653,231547.00
07/13/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436764503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436765384,231548.00
07/13/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436764503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436765384,231549.00
07/13/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436764503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436765384,231550.00
07/13/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436764503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436765384,231551.00
07/13/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436764503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436765384,231552.00
07/13/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436764503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436765384,231553.00
07/13/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436764503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436765384,231554.00
07/13/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436764503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436765384,231555.00
07/13/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436764503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436765384,231556.00
07/13/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436764503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436765384,231557.00
07/13/2015 01:30,2,0.000,ALERT,211.93,295.16,60.018,1436765403,"201051344000955","174011321042388",0.00,21.80,0,281.64,296.66,0.0,0.0,0.000,177722.2,177722.2,6218,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765478,231558.00
07/13/2015 01:30,2,0.000,ALERT,213.51,296.36,60.002,1436765403,"274151322000095","174011321042388",0.00,22.00,0,283.14,297.87,0.0,0.0,0.000,477183.0,477183.0,7124,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436765480,231559.00
07/13/2015 01:30,2,0.000,ALERT,212.38,296.06,59.991,1436765403,"201051344000868","174011321042388",0.00,21.50,0,282.54,297.57,0.0,0.0,0.000,164136.6,164136.6,6223,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765481,231560.00
07/13/2015 01:30,2,0.000,ALERT,212.83,295.46,60.002,1436765403,"201051344000853","174011321042388",0.00,21.30,0,281.64,296.96,0.0,0.0,0.000,170446.7,170446.7,6222,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765483,231561.00
07/13/2015 01:30,2,0.000,ALERT,213.06,296.36,60.018,1436765403,"201051344000582","174011321042388",0.00,21.50,0,282.54,297.57,0.0,0.0,0.000,170460.3,170460.3,6208,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436765485,231562.00
07/13/2015 01:30,2,0.000,ALERT,212.38,295.16,59.981,1436765403,"201051344000469","174011321042388",0.00,21.00,0,280.43,296.06,0.0,0.0,0.000,165711.7,165711.7,6220,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436765487,231563.00
07/13/2015 01:30,2,0.000,ALERT,212.16,295.46,60.002,1436765403,"201051344000988","174011321042388",0.00,21.80,0,279.83,296.36,0.0,0.0,0.000,165204.7,165204.7,6216,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765489,231564.00
07/13/2015 01:30,2,0.000,ALERT,212.16,295.16,60.012,1436765403,"201051344001158","174011321042388",0.00,21.30,0,281.03,296.06,0.0,0.0,0.000,171207.6,171207.6,6214,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765491,231565.00
07/13/2015 01:30,2,0.000,ALERT,212.38,295.16,60.007,1436765403,"201051344001025","174011321042388",0.00,21.30,0,281.64,297.57,0.0,0.0,0.000,174859.3,174859.3,6206,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765493,231566.00
07/13/2015 01:30,2,0.000,ALERT,212.38,296.06,60.002,1436765403,"201051344000569","174011321042388",0.00,21.50,0,282.24,297.57,0.0,0.0,0.000,178306.6,178306.6,6222,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765495,231567.00
07/13/2015 01:30,2,0.000,ALERT,213.74,295.16,60.012,1436765403,"274151322000094","174011321042388",0.00,22.00,0,281.94,296.36,0.0,0.0,0.000,360918.5,360918.5,7604,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765496,231568.00
07/13/2015 01:30,2,0.000,ALERT,212.38,295.46,60.007,1436765403,"201051344000458","174011321042388",0.00,22.00,0,281.94,297.57,0.0,0.0,0.000,174097.4,174097.4,6216,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765498,231569.00
07/13/2015 01:30,2,0.000,ALERT,213.74,295.16,60.002,1436765403,"274151322000087","174011321042388",0.00,23.30,0,281.33,296.36,0.0,0.0,0.000,431792.0,431792.0,7092,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765500,231570.00
07/13/2015 01:30,2,0.000,ALERT,213.51,296.36,60.002,1436765403,"274151322000052","174011321042388",0.00,22.50,0,281.94,297.26,0.0,0.0,0.000,461695.9,461695.9,7494,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765502,231571.00
07/13/2015 01:30,2,0.000,ALERT,212.83,295.76,60.002,1436765403,"201051344001145","174011321042388",0.00,21.30,0,282.54,297.87,0.0,0.0,0.000,179240.4,179240.4,6226,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436765503,231572.00
07/13/2015 01:30,2,0.000,ALERT,212.83,295.76,59.970,1436765403,"201051344000685","174011321042388",0.00,21.80,0,281.94,296.66,0.0,0.0,0.000,178222.5,178222.5,6228,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436765505,231573.00
07/13/2015 01:30,2,0.000,ALERT,213.51,296.36,59.986,1436765403,"274151322000088","174011321042388",0.00,22.50,0,281.94,296.96,0.0,0.0,0.000,442519.2,442519.2,7105,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765507,231574.00
07/13/2015 01:30,2,0.000,ALERT,212.61,296.06,60.012,1436765403,"201051344000438","174011321042388",0.00,21.30,0,282.24,297.57,0.0,0.0,0.000,178316.0,178316.0,6208,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765509,231575.00
07/13/2015 01:30,2,0.000,ALERT,212.16,295.76,60.002,1436765403,"201051344001135","174011321042388",0.00,21.50,0,282.24,297.57,0.0,0.0,0.000,169677.4,169677.4,6192,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436765511,231576.00
07/13/2015 01:30,2,0.000,ALERT,212.61,295.16,60.002,1436765403,"201051344000417","174011321042388",0.00,21.50,0,281.33,296.36,0.0,0.0,0.000,173863.3,173863.3,6209,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765512,231577.00
07/13/2015 01:30,2,0.000,ALERT,211.93,295.76,59.996,1436765403,"201051344000594","174011321042388",0.00,21.50,0,281.33,296.96,0.0,0.0,0.000,174539.4,174539.4,6215,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765514,231578.00
07/13/2015 01:30,2,0.000,ALERT,213.96,296.06,59.991,1436765403,"274151322000083","174011321042388",0.00,22.00,0,282.54,297.26,0.0,0.0,0.000,457793.2,457793.2,7515,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765516,231579.00
07/13/2015 01:30,2,0.000,ALERT,212.83,296.06,60.002,1436765403,"201051344000585","174011321042388",0.00,21.80,0,281.33,296.96,0.0,0.0,0.000,173629.1,173629.1,6208,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765518,231580.00
07/13/2015 01:30,2,0.000,ALERT,213.74,296.06,59.981,1436765403,"274151322000054","174011321042388",0.00,22.80,0,281.94,297.57,0.0,0.0,0.000,452818.3,452818.3,7094,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436765520,231581.00
07/13/2015 01:30,2,0.000,ALERT,212.61,295.76,60.034,1436765403,"201051344001203","174011321042388",0.00,21.50,0,281.94,298.77,0.0,0.0,0.000,174757.7,174757.7,6211,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765521,231582.00
07/13/2015 01:30,2,0.000,ALERT,212.38,295.76,60.002,1436765403,"201051344000646","174011321042388",0.00,21.50,0,281.33,296.66,0.0,0.0,0.000,171778.2,171778.2,6203,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436765523,231583.00
07/13/2015 01:30,2,0.000,ALERT,214.64,295.16,59.996,1436765403,"274151322000068","174011321042388",0.00,23.00,0,281.64,296.36,0.0,0.0,0.000,360033.6,360033.6,7211,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765525,231584.00
07/13/2015 01:30,2,0.000,ALERT,214.41,295.76,59.996,1436765403,"274151322000076","174011321042388",0.00,22.50,0,282.24,297.26,0.0,0.0,0.000,483063.9,483063.9,7494,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436765527,231585.00
07/13/2015 01:30,2,0.000,ALERT,212.38,296.06,60.034,1436765403,"201051344000890","174011321042388",0.00,21.80,0,282.54,298.17,0.0,0.0,0.000,176135.2,176135.2,6212,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765529,231586.00
07/13/2015 01:30,2,0.000,ALERT,212.38,295.46,60.002,1436765403,"201051344000900","174011321042388",0.00,21.50,0,281.33,296.66,0.0,0.0,0.000,176552.4,176552.4,6226,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765530,231587.00
07/13/2015 01:30,2,0.000,ALERT,213.06,294.86,60.002,1436765403,"201051344000633","174011321042388",0.00,21.30,0,280.13,296.06,0.0,0.0,0.000,166021.2,166021.2,6228,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765532,231588.00
07/13/2015 01:30,2,0.000,ALERT,212.38,295.76,59.996,1436765403,"201051344000983","174011321042388",0.00,21.50,0,282.24,297.57,0.0,0.0,0.000,173502.6,173502.6,6226,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765534,231589.00
07/13/2015 01:30,2,0.000,ALERT,212.61,295.16,59.996,1436765403,"201051344000917","174011321042388",0.00,22.30,0,280.73,296.36,0.0,0.0,0.000,176617.5,176617.5,6230,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765536,231590.00
07/13/2015 01:30,2,0.000,ALERT,212.61,294.86,59.991,1436765403,"201051344000648","174011321042388",0.00,21.00,0,281.64,297.26,0.0,0.0,0.000,172310.7,172310.7,6224,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765538,231591.00
07/13/2015 01:30,2,0.000,ALERT,212.61,295.76,59.959,1436765403,"201051344001093","174011321042388",0.00,22.00,0,281.64,296.96,0.0,0.0,0.000,174805.9,174805.9,6214,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765539,231592.00
07/13/2015 01:30,2,0.000,ALERT,213.06,295.46,59.986,1436765403,"201051344000645","174011321042388",0.00,21.80,0,281.64,296.96,0.0,0.0,0.000,172946.7,172946.7,6231,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436765541,231593.00
07/13/2015 01:30,2,0.000,ALERT,213.96,295.76,59.949,1436765403,"274151322000085","174011321042388",0.00,22.30,0,282.54,297.26,0.0,0.0,0.000,455166.4,455166.4,7500,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765543,231594.00
07/13/2015 01:30,2,0.000,ALERT,212.83,295.16,59.986,1436765403,"201051344000651","174011321042388",0.00,21.00,0,281.33,296.66,0.0,0.0,0.000,172272.2,172272.2,6210,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765545,231595.00
07/13/2015 01:30,2,0.000,ALERT,212.61,294.86,60.002,1436765403,"201051344000867","174011321042388",0.00,22.00,0,281.64,297.57,0.0,0.0,0.000,164752.6,164752.6,6230,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765547,231596.00
07/13/2015 01:30,2,0.000,ALERT,212.38,295.76,59.986,1436765403,"201051344001230","174011321042388",0.00,21.50,0,281.94,297.26,0.0,0.0,0.000,175829.0,175829.0,6233,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765548,231597.00
07/13/2015 01:30,2,0.000,ALERT,212.83,295.76,59.981,1436765403,"201051344000576","174011321042388",0.00,21.30,0,281.64,296.96,0.0,0.0,0.000,172166.3,172166.3,6236,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436765550,231598.00
07/13/2015 01:30,2,0.000,ALERT,212.61,296.06,59.986,1436765403,"201051344000579","174011321042388",0.00,21.80,0,282.24,297.87,0.0,0.0,0.000,178698.1,178698.1,6216,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436765552,231599.00
07/13/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436765403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436766283,231600.00
07/13/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436765403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436766283,231601.00
07/13/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436765403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436766283,231602.00
07/13/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436765403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436766283,231603.00
07/13/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436765403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436766283,231604.00
07/13/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436765403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436766283,231605.00
07/13/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436765403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436766283,231606.00
07/13/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436765403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436766283,231607.00
07/13/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436765403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436766283,231608.00
07/13/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436765403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436766283,231609.00
07/13/2015 01:45,2,0.000,ALERT,211.93,296.06,59.970,1436766303,"201051344000955","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,177722.2,177722.2,6220,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436766379,231610.00
07/13/2015 01:45,2,0.000,ALERT,213.51,296.96,59.970,1436766303,"274151322000095","174011321042388",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,477183.0,477183.0,7126,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766381,231611.00
07/13/2015 01:45,2,0.000,ALERT,212.16,296.36,59.965,1436766303,"201051344000868","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,164136.6,164136.6,6225,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766382,231612.00
07/13/2015 01:45,2,0.000,ALERT,212.83,295.46,59.965,1436766303,"201051344000853","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,170446.7,170446.7,6224,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766384,231613.00
07/13/2015 01:45,2,0.000,ALERT,212.83,296.66,59.991,1436766303,"201051344000582","174011321042388",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,170460.3,170460.3,6210,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766386,231614.00
07/13/2015 01:45,2,0.000,ALERT,212.38,295.46,59.959,1436766303,"201051344000469","174011321042388",0.00,21.00,0,292.46,296.66,0.0,0.0,0.000,165711.7,165711.7,6222,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766388,231615.00
07/13/2015 01:45,2,0.000,ALERT,212.16,295.76,59.959,1436766303,"201051344000988","174011321042388",0.00,21.50,0,291.55,296.96,0.0,0.0,0.000,165204.7,165204.7,6218,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766390,231616.00
07/13/2015 01:45,2,0.000,ALERT,212.38,295.76,59.970,1436766303,"201051344001158","174011321042388",0.00,21.30,0,293.06,296.66,0.0,0.0,0.000,171207.6,171207.6,6216,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766392,231617.00
07/13/2015 01:45,2,0.000,ALERT,211.93,294.86,59.970,1436766303,"201051344001025","174011321042388",0.00,21.30,0,293.36,298.17,0.0,0.0,0.000,174859.3,174859.3,6208,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766393,231618.00
07/13/2015 01:45,2,0.000,ALERT,212.38,296.36,59.959,1436766303,"201051344000569","174011321042388",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,178306.6,178306.6,6224,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766395,231619.00
07/13/2015 01:45,2,0.000,ALERT,213.74,296.06,59.991,1436766303,"274151322000094","174011321042388",0.00,22.00,0,293.66,296.96,0.0,0.0,0.000,360918.5,360918.5,7606,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766397,231620.00
07/13/2015 01:45,2,0.000,ALERT,212.38,296.06,59.965,1436766303,"201051344000458","174011321042388",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,174097.4,174097.4,6218,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436766399,231621.00
07/13/2015 01:45,2,0.000,ALERT,213.74,296.06,59.965,1436766303,"274151322000087","174011321042388",0.00,23.00,0,293.36,297.26,0.0,0.0,0.000,431792.0,431792.0,7094,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766401,231622.00
07/13/2015 01:45,2,0.000,ALERT,213.29,296.36,59.944,1436766303,"274151322000052","174011321042388",0.00,22.50,0,293.66,298.17,0.0,0.0,0.000,461695.9,461695.9,7496,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766402,231623.00
07/13/2015 01:45,2,0.000,ALERT,212.83,296.36,59.965,1436766303,"201051344001145","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,179240.4,179240.4,6228,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766404,231624.00
07/13/2015 01:45,2,0.000,ALERT,212.83,296.06,59.959,1436766303,"201051344000685","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,178222.5,178222.5,6230,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766406,231625.00
07/13/2015 01:45,2,0.000,ALERT,213.29,296.06,59.965,1436766303,"274151322000088","174011321042388",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,442519.2,442519.2,7107,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766408,231626.00
07/13/2015 01:45,2,0.000,ALERT,212.16,295.46,59.959,1436766303,"201051344000438","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,178316.0,178316.0,6210,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766410,231627.00
07/13/2015 01:45,2,0.000,ALERT,211.93,295.76,59.965,1436766303,"201051344001135","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,169677.4,169677.4,6194,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436766412,231628.00
07/13/2015 01:45,2,0.000,ALERT,212.61,295.46,59.965,1436766303,"201051344000417","174011321042388",0.00,21.80,0,293.06,296.96,0.0,0.0,0.000,173863.3,173863.3,6211,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436766414,231629.00
07/13/2015 01:45,2,0.000,ALERT,211.93,296.36,59.965,1436766303,"201051344000594","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,174539.4,174539.4,6217,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766415,231630.00
07/13/2015 01:45,2,0.000,ALERT,213.74,296.06,59.959,1436766303,"274151322000083","174011321042388",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,457793.2,457793.2,7517,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436766417,231631.00
07/13/2015 01:45,2,0.000,ALERT,212.61,296.06,59.975,1436766303,"201051344000585","174011321042388",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,173629.1,173629.1,6210,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766419,231632.00
07/13/2015 01:45,2,0.000,ALERT,213.51,296.66,59.965,1436766303,"274151322000054","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,452818.3,452818.3,7096,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766421,231633.00
07/13/2015 01:45,2,0.000,ALERT,212.38,295.76,59.965,1436766303,"201051344001203","174011321042388",0.00,21.50,0,293.66,299.37,0.0,0.0,0.000,174757.7,174757.7,6213,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766423,231634.00
07/13/2015 01:45,2,0.000,ALERT,211.93,295.76,59.970,1436766303,"201051344000646","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,171778.2,171778.2,6205,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766424,231635.00
07/13/2015 01:45,2,0.000,ALERT,214.19,295.46,59.959,1436766303,"274151322000068","174011321042388",0.00,23.00,0,293.36,296.96,0.0,0.0,0.000,360033.6,360033.6,7213,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766426,231636.00
07/13/2015 01:45,2,0.000,ALERT,214.19,296.06,59.991,1436766303,"274151322000076","174011321042388",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,483063.9,483063.9,7496,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766428,231637.00
07/13/2015 01:45,2,0.000,ALERT,212.16,296.36,59.965,1436766303,"201051344000890","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,176135.2,176135.2,6214,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766430,231638.00
07/13/2015 01:45,2,0.000,ALERT,212.16,295.76,59.970,1436766303,"201051344000900","174011321042388",0.00,21.50,0,293.36,296.96,0.0,0.0,0.000,176552.4,176552.4,6228,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766432,231639.00
07/13/2015 01:45,2,0.000,ALERT,212.83,295.16,59.954,1436766303,"201051344000633","174011321042388",0.00,21.30,0,291.55,296.36,0.0,0.0,0.000,166021.2,166021.2,6230,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766434,231640.00
07/13/2015 01:45,2,0.000,ALERT,212.16,295.76,59.970,1436766303,"201051344000983","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,173502.6,173502.6,6228,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766436,231641.00
07/13/2015 01:45,2,0.000,ALERT,212.61,295.46,59.970,1436766303,"201051344000917","174011321042388",0.00,22.00,0,292.46,296.96,0.0,0.0,0.000,176617.5,176617.5,6232,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766437,231642.00
07/13/2015 01:45,2,0.000,ALERT,212.61,295.46,59.970,1436766303,"201051344000648","174011321042388",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,172310.7,172310.7,6226,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436766439,231643.00
07/13/2015 01:45,2,0.000,ALERT,212.38,296.06,59.970,1436766303,"201051344001093","174011321042388",0.00,22.00,0,293.96,297.57,0.0,0.0,0.000,174805.9,174805.9,6216,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436766441,231644.00
07/13/2015 01:45,2,0.000,ALERT,212.61,295.46,59.970,1436766303,"201051344000645","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,172946.7,172946.7,6233,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766443,231645.00
07/13/2015 01:45,2,0.000,ALERT,213.74,296.36,59.975,1436766303,"274151322000085","174011321042388",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,455166.4,455166.4,7502,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766445,231646.00
07/13/2015 01:45,2,0.000,ALERT,212.38,295.16,59.970,1436766303,"201051344000651","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,172272.2,172272.2,6212,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766447,231647.00
07/13/2015 01:45,2,0.000,ALERT,212.61,295.46,59.975,1436766303,"201051344000867","174011321042388",0.00,21.80,0,293.06,297.87,0.0,0.0,0.000,164752.6,164752.6,6232,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436766448,231648.00
07/13/2015 01:45,2,0.000,ALERT,212.38,296.36,59.975,1436766303,"201051344001230","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,175829.0,175829.0,6235,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766450,231649.00
07/13/2015 01:45,2,0.000,ALERT,212.83,296.36,59.965,1436766303,"201051344000576","174011321042388",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,172166.3,172166.3,6238,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436766452,231650.00
07/13/2015 01:45,2,0.000,ALERT,212.16,296.36,59.959,1436766303,"201051344000579","174011321042388",0.00,21.80,0,294.26,298.17,0.0,0.0,0.000,178698.1,178698.1,6218,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436766454,231651.00
07/13/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436766303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436767184,231652.00
07/13/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436766303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436767184,231653.00
07/13/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436766303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436767184,231654.00
07/13/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436766303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436767184,231655.00
07/13/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436766303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436767184,231656.00
07/13/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436766303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436767184,231657.00
07/13/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436766303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436767184,231658.00
07/13/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436766303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436767184,231659.00
07/13/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436766303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436767184,231660.00
07/13/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436766303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436767184,231661.00
07/13/2015 02:00,2,0.000,ALERT,211.48,295.46,59.970,1436767203,"201051344000955","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,177722.2,177722.2,6222,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767279,231662.00
07/13/2015 02:00,2,0.000,ALERT,213.06,296.66,59.965,1436767203,"274151322000095","174011321042388",0.00,21.80,0,295.16,298.47,0.0,0.0,0.000,477183.0,477183.0,7128,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767280,231663.00
07/13/2015 02:00,2,0.000,ALERT,211.70,296.06,59.970,1436767203,"201051344000868","174011321042388",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,164136.6,164136.6,6227,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436767282,231664.00
07/13/2015 02:00,2,0.000,ALERT,212.38,295.16,59.986,1436767203,"201051344000853","174011321042388",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,170446.7,170446.7,6226,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767284,231665.00
07/13/2015 02:00,2,0.000,ALERT,212.38,296.36,59.970,1436767203,"201051344000582","174011321042388",0.00,21.30,0,294.86,298.17,0.0,0.0,0.000,170460.3,170460.3,6212,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436767286,231666.00
07/13/2015 02:00,2,0.000,ALERT,211.70,295.16,59.970,1436767203,"201051344000469","174011321042388",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,165711.7,165711.7,6224,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767288,231667.00
07/13/2015 02:00,2,0.000,ALERT,211.48,295.46,59.970,1436767203,"201051344000988","174011321042388",0.00,21.50,0,291.55,297.26,0.0,0.0,0.000,165204.7,165204.7,6220,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767289,231668.00
07/13/2015 02:00,2,0.000,ALERT,211.93,295.16,59.986,1436767203,"201051344001158","174011321042388",0.00,21.30,0,293.36,296.96,0.0,0.0,0.000,171207.6,171207.6,6218,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767291,231669.00
07/13/2015 02:00,2,0.000,ALERT,211.70,294.86,59.975,1436767203,"201051344001025","174011321042388",0.00,21.00,0,293.36,298.17,0.0,0.0,0.000,174859.3,174859.3,6210,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767293,231670.00
07/13/2015 02:00,2,0.000,ALERT,211.70,295.76,59.986,1436767203,"201051344000569","174011321042388",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,178306.6,178306.6,6226,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436767295,231671.00
07/13/2015 02:00,2,0.000,ALERT,213.29,295.46,59.981,1436767203,"274151322000094","174011321042388",0.00,21.80,0,293.66,297.26,0.0,0.0,0.000,360918.5,360918.5,7608,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767297,231672.00
07/13/2015 02:00,2,0.000,ALERT,211.93,295.76,59.986,1436767203,"201051344000458","174011321042388",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,174097.4,174097.4,6220,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767299,231673.00
07/13/2015 02:00,2,0.000,ALERT,213.06,295.16,59.981,1436767203,"274151322000087","174011321042388",0.00,23.00,0,293.66,296.96,0.0,0.0,0.000,431792.0,431792.0,7096,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767300,231674.00
07/13/2015 02:00,2,0.000,ALERT,212.83,295.76,59.981,1436767203,"274151322000052","174011321042388",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,461695.9,461695.9,7498,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767302,231675.00
07/13/2015 02:00,2,0.000,ALERT,212.16,296.06,60.007,1436767203,"201051344001145","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,179240.4,179240.4,6230,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767304,231676.00
07/13/2015 02:00,2,0.000,ALERT,212.38,295.76,59.954,1436767203,"201051344000685","174011321042388",0.00,21.50,0,293.96,297.57,0.0,0.0,0.000,178222.5,178222.5,6232,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767306,231677.00
07/13/2015 02:00,2,0.000,ALERT,212.61,296.06,59.970,1436767203,"274151322000088","174011321042388",0.00,22.50,0,294.26,297.57,0.0,0.0,0.000,442519.2,442519.2,7109,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436767308,231678.00
07/13/2015 02:00,2,0.000,ALERT,212.16,295.76,59.986,1436767203,"201051344000438","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,178316.0,178316.0,6212,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436767309,231679.00
07/13/2015 02:00,2,0.000,ALERT,211.70,295.46,59.975,1436767203,"201051344001135","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,169677.4,169677.4,6196,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767311,231680.00
07/13/2015 02:00,2,0.000,ALERT,212.16,295.46,60.007,1436767203,"201051344000417","174011321042388",0.00,21.50,0,293.36,296.96,0.0,0.0,0.000,173863.3,173863.3,6213,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436767313,231681.00
07/13/2015 02:00,2,0.000,ALERT,211.70,296.06,59.981,1436767203,"201051344000594","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,174539.4,174539.4,6219,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767315,231682.00
07/13/2015 02:00,2,0.000,ALERT,213.29,295.76,59.970,1436767203,"274151322000083","174011321042388",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,457793.2,457793.2,7519,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767317,231683.00
07/13/2015 02:00,2,0.000,ALERT,211.93,295.76,59.965,1436767203,"201051344000585","174011321042388",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,173629.1,173629.1,6212,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436767318,231684.00
07/13/2015 02:00,2,0.000,ALERT,213.06,295.76,59.965,1436767203,"274151322000054","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,452818.3,452818.3,7098,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767320,231685.00
07/13/2015 02:00,2,0.000,ALERT,211.93,295.46,59.975,1436767203,"201051344001203","174011321042388",0.00,21.30,0,293.96,299.37,0.0,0.0,0.000,174757.7,174757.7,6215,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436767322,231686.00
07/13/2015 02:00,2,0.000,ALERT,211.48,295.46,59.981,1436767203,"201051344000646","174011321042388",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,171778.2,171778.2,6207,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767324,231687.00
07/13/2015 02:00,2,0.000,ALERT,213.74,294.86,59.970,1436767203,"274151322000068","174011321042388",0.00,23.00,0,293.36,296.66,0.0,0.0,0.000,360033.6,360033.6,7215,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767325,231688.00
07/13/2015 02:00,2,0.000,ALERT,213.74,296.36,59.970,1436767203,"274151322000076","174011321042388",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,483063.9,483063.9,7498,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767327,231689.00
07/13/2015 02:00,2,0.000,ALERT,211.93,296.36,59.981,1436767203,"201051344000890","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,176135.2,176135.2,6216,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436767329,231690.00
07/13/2015 02:00,2,0.000,ALERT,211.70,295.46,59.970,1436767203,"201051344000900","174011321042388",0.00,21.30,0,293.66,297.26,0.0,0.0,0.000,176552.4,176552.4,6230,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767331,231691.00
07/13/2015 02:00,2,0.000,ALERT,212.38,294.56,59.975,1436767203,"201051344000633","174011321042388",0.00,21.30,0,291.55,296.66,0.0,0.0,0.000,166021.2,166021.2,6232,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436767333,231692.00
07/13/2015 02:00,2,0.000,ALERT,211.93,295.76,59.975,1436767203,"201051344000983","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,173502.6,173502.6,6230,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767335,231693.00
