ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 02:00,2,0.000,ALERT,212.38,295.76,59.981,1436767203,"201051344000917","174011321042388",0.00,22.30,0,292.76,296.96,0.0,0.0,0.000,176617.5,176617.5,6234,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436767336,231694.00
07/13/2015 02:00,2,0.000,ALERT,212.38,295.16,59.986,1436767203,"201051344000648","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,172310.7,172310.7,6228,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436767338,231695.00
07/13/2015 02:00,2,0.000,ALERT,212.16,296.06,59.975,1436767203,"201051344001093","174011321042388",0.00,21.80,0,293.06,297.57,0.0,0.0,0.000,174805.9,174805.9,6218,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767340,231696.00
07/13/2015 02:00,2,0.000,ALERT,212.38,295.46,59.986,1436767203,"201051344000645","174011321042388",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,172946.7,172946.7,6235,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767342,231697.00
07/13/2015 02:00,2,0.000,ALERT,213.51,296.36,59.938,1436767203,"274151322000085","174011321042388",0.00,22.30,0,293.96,297.57,0.0,0.0,0.000,455166.4,455166.4,7504,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767343,231698.00
07/13/2015 02:00,2,0.000,ALERT,212.38,295.16,59.975,1436767203,"201051344000651","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,172272.2,172272.2,6214,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767345,231699.00
07/13/2015 02:00,2,0.000,ALERT,212.38,295.46,59.986,1436767203,"201051344000867","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,164752.6,164752.6,6234,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767347,231700.00
07/13/2015 02:00,2,0.000,ALERT,212.16,296.36,59.986,1436767203,"201051344001230","174011321042388",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,175829.0,175829.0,6237,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767349,231701.00
07/13/2015 02:00,2,0.000,ALERT,212.61,296.06,59.986,1436767203,"201051344000576","174011321042388",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,172166.3,172166.3,6240,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767351,231702.00
07/13/2015 02:00,2,0.000,ALERT,211.93,296.36,59.991,1436767203,"201051344000579","174011321042388",0.00,21.80,0,294.56,298.17,0.0,0.0,0.000,178698.1,178698.1,6220,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436767353,231703.00
07/13/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436767203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768083,231704.00
07/13/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436767203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768083,231705.00
07/13/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436767203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768083,231706.00
07/13/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436767203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768083,231707.00
07/13/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436767203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768083,231708.00
07/13/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436767203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768083,231709.00
07/13/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436767203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768083,231710.00
07/13/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436767203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768083,231711.00
07/13/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436767203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768083,231712.00
07/13/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436767203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768083,231713.00
07/13/2015 02:15,2,0.000,ALERT,211.70,295.76,59.975,1436768103,"201051344000955","174011321042388",0.00,21.50,0,293.66,297.26,0.0,0.0,0.000,177722.2,177722.2,6224,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436768179,231714.00
07/13/2015 02:15,2,0.000,ALERT,213.29,296.66,59.981,1436768103,"274151322000095","174011321042388",0.00,21.80,0,295.16,298.47,0.0,0.0,0.000,477183.0,477183.0,7130,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768181,231715.00
07/13/2015 02:15,2,0.000,ALERT,211.93,296.06,59.981,1436768103,"201051344000868","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,164136.6,164136.6,6229,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768183,231716.00
07/13/2015 02:15,2,0.000,ALERT,212.38,295.16,59.975,1436768103,"201051344000853","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,170446.7,170446.7,6228,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436768185,231717.00
07/13/2015 02:15,2,0.000,ALERT,212.38,296.36,59.975,1436768103,"201051344000582","174011321042388",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,170460.3,170460.3,6214,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768186,231718.00
07/13/2015 02:15,2,0.000,ALERT,211.93,295.16,59.975,1436768103,"201051344000469","174011321042388",0.00,21.00,0,292.76,296.66,0.0,0.0,0.000,165711.7,165711.7,6226,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436768188,231719.00
07/13/2015 02:15,2,0.000,ALERT,211.70,295.16,59.970,1436768103,"201051344000988","174011321042388",0.00,21.50,0,291.55,296.96,0.0,0.0,0.000,165204.7,165204.7,6222,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436768190,231720.00
07/13/2015 02:15,2,0.000,ALERT,211.93,294.86,59.975,1436768103,"201051344001158","174011321042388",0.00,21.00,0,293.06,296.66,0.0,0.0,0.000,171207.6,171207.6,6220,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768192,231721.00
07/13/2015 02:15,2,0.000,ALERT,211.70,294.86,59.981,1436768103,"201051344001025","174011321042388",0.00,21.00,0,293.06,298.17,0.0,0.0,0.000,174859.3,174859.3,6212,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768194,231722.00
07/13/2015 02:15,2,0.000,ALERT,211.93,295.76,60.002,1436768103,"201051344000569","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,178306.6,178306.6,6228,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768196,231723.00
07/13/2015 02:15,2,0.000,ALERT,213.51,294.86,59.975,1436768103,"274151322000094","174011321042388",0.00,21.80,0,293.36,296.96,0.0,0.0,0.000,360918.5,360918.5,7610,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768198,231724.00
07/13/2015 02:15,2,0.000,ALERT,211.93,295.46,59.965,1436768103,"201051344000458","174011321042388",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,174097.4,174097.4,6222,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768199,231725.00
07/13/2015 02:15,2,0.000,ALERT,213.51,295.76,59.933,1436768103,"274151322000087","174011321042388",0.00,23.00,0,293.06,297.26,0.0,0.0,0.000,431792.0,431792.0,7098,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436768201,231726.00
07/13/2015 02:15,2,0.000,ALERT,213.06,296.66,59.975,1436768103,"274151322000052","174011321042388",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,461695.9,461695.9,7500,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768203,231727.00
07/13/2015 02:15,2,0.000,ALERT,212.38,296.36,59.975,1436768103,"201051344001145","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,179240.4,179240.4,6232,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436768205,231728.00
07/13/2015 02:15,2,0.000,ALERT,212.38,295.76,59.970,1436768103,"201051344000685","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,178222.5,178222.5,6234,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768206,231729.00
07/13/2015 02:15,2,0.000,ALERT,213.06,296.06,59.970,1436768103,"274151322000088","174011321042388",0.00,22.50,0,293.66,297.57,0.0,0.0,0.000,442519.2,442519.2,7111,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768208,231730.00
07/13/2015 02:15,2,0.000,ALERT,212.16,296.06,59.965,1436768103,"201051344000438","174011321042388",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,178316.0,178316.0,6214,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768210,231731.00
07/13/2015 02:15,2,0.000,ALERT,211.70,295.76,59.975,1436768103,"201051344001135","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,169677.4,169677.4,6198,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768212,231732.00
07/13/2015 02:15,2,0.000,ALERT,212.16,295.16,59.965,1436768103,"201051344000417","174011321042388",0.00,21.50,0,293.36,296.96,0.0,0.0,0.000,173863.3,173863.3,6215,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768214,231733.00
07/13/2015 02:15,2,0.000,ALERT,211.70,296.06,59.965,1436768103,"201051344000594","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,174539.4,174539.4,6221,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768215,231734.00
07/13/2015 02:15,2,0.000,ALERT,213.29,295.76,59.970,1436768103,"274151322000083","174011321042388",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,457793.2,457793.2,7521,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768217,231735.00
07/13/2015 02:15,2,0.000,ALERT,212.38,296.06,59.975,1436768103,"201051344000585","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,173629.1,173629.1,6214,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768219,231736.00
07/13/2015 02:15,2,0.000,ALERT,213.29,296.36,59.965,1436768103,"274151322000054","174011321042388",0.00,22.80,0,293.66,298.17,0.0,0.0,0.000,452818.3,452818.3,7100,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768221,231737.00
07/13/2015 02:15,2,0.000,ALERT,211.93,295.46,59.970,1436768103,"201051344001203","174011321042388",0.00,21.30,0,293.66,299.37,0.0,0.0,0.000,174757.7,174757.7,6217,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768223,231738.00
07/13/2015 02:15,2,0.000,ALERT,211.70,295.46,59.970,1436768103,"201051344000646","174011321042388",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,171778.2,171778.2,6209,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768224,231739.00
07/13/2015 02:15,2,0.000,ALERT,213.96,295.16,59.965,1436768103,"274151322000068","174011321042388",0.00,22.80,0,293.36,296.66,0.0,0.0,0.000,360033.6,360033.6,7217,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768226,231740.00
07/13/2015 02:15,2,0.000,ALERT,213.74,295.46,59.949,1436768103,"274151322000076","174011321042388",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,483063.9,483063.9,7500,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768228,231741.00
07/13/2015 02:15,2,0.000,ALERT,211.93,296.06,59.975,1436768103,"201051344000890","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,176135.2,176135.2,6218,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768230,231742.00
07/13/2015 02:15,2,0.000,ALERT,211.93,295.46,60.002,1436768103,"201051344000900","174011321042388",0.00,21.00,0,293.36,296.96,0.0,0.0,0.000,176552.4,176552.4,6232,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768232,231743.00
07/13/2015 02:15,2,0.000,ALERT,212.38,295.16,59.965,1436768103,"201051344000633","174011321042388",0.00,21.00,0,291.55,296.66,0.0,0.0,0.000,166021.2,166021.2,6234,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436768233,231744.00
07/13/2015 02:15,2,0.000,ALERT,211.93,296.06,59.965,1436768103,"201051344000983","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,173502.6,173502.6,6232,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436768235,231745.00
07/13/2015 02:15,2,0.000,ALERT,212.16,295.46,59.975,1436768103,"201051344000917","174011321042388",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,176617.5,176617.5,6236,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436768237,231746.00
07/13/2015 02:15,2,0.000,ALERT,212.38,295.16,59.970,1436768103,"201051344000648","174011321042388",0.00,20.70,0,293.36,297.87,0.0,0.0,0.000,172310.7,172310.7,6230,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768239,231747.00
07/13/2015 02:15,2,0.000,ALERT,211.93,295.76,59.975,1436768103,"201051344001093","174011321042388",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,174805.9,174805.9,6220,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768241,231748.00
07/13/2015 02:15,2,0.000,ALERT,212.38,295.46,59.959,1436768103,"201051344000645","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,172946.7,172946.7,6237,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768242,231749.00
07/13/2015 02:15,2,0.000,ALERT,213.51,296.06,59.965,1436768103,"274151322000085","174011321042388",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,455166.4,455166.4,7506,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436768244,231750.00
07/13/2015 02:15,2,0.000,ALERT,212.38,295.16,59.975,1436768103,"201051344000651","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,172272.2,172272.2,6216,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768246,231751.00
07/13/2015 02:15,2,0.000,ALERT,212.16,295.46,59.970,1436768103,"201051344000867","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,164752.6,164752.6,6236,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768248,231752.00
07/13/2015 02:15,2,0.000,ALERT,212.16,296.36,60.002,1436768103,"201051344001230","174011321042388",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,175829.0,175829.0,6239,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768250,231753.00
07/13/2015 02:15,2,0.000,ALERT,212.61,296.06,59.975,1436768103,"201051344000576","174011321042388",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,172166.3,172166.3,6242,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768251,231754.00
07/13/2015 02:15,2,0.000,ALERT,211.93,296.06,59.975,1436768103,"201051344000579","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,178698.1,178698.1,6222,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436768253,231755.00
07/13/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436768103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768983,231756.00
07/13/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436768103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768983,231757.00
07/13/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436768103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768983,231758.00
07/13/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436768103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768983,231759.00
07/13/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436768103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768983,231760.00
07/13/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436768103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768983,231761.00
07/13/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436768103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768983,231762.00
07/13/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436768103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768983,231763.00
07/13/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436768103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768983,231764.00
07/13/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436768103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436768983,231765.00
07/13/2015 02:30,2,0.000,ALERT,211.70,295.46,59.986,1436769003,"201051344000955","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,177722.2,177722.2,6226,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769079,231766.00
07/13/2015 02:30,2,0.000,ALERT,213.29,296.36,59.975,1436769003,"274151322000095","174011321042388",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,477183.0,477183.0,7132,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769080,231767.00
07/13/2015 02:30,2,0.000,ALERT,211.93,295.76,59.986,1436769003,"201051344000868","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,164136.6,164136.6,6231,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769082,231768.00
07/13/2015 02:30,2,0.000,ALERT,212.61,295.16,59.986,1436769003,"201051344000853","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,170446.7,170446.7,6230,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769084,231769.00
07/13/2015 02:30,2,0.000,ALERT,212.61,296.36,59.986,1436769003,"201051344000582","174011321042388",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,170460.3,170460.3,6216,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769086,231770.00
07/13/2015 02:30,2,0.000,ALERT,211.93,294.86,59.981,1436769003,"201051344000469","174011321042388",0.00,20.70,0,292.16,296.66,0.0,0.0,0.000,165711.7,165711.7,6228,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769087,231771.00
07/13/2015 02:30,2,0.000,ALERT,211.93,295.16,59.986,1436769003,"201051344000988","174011321042388",0.00,21.50,0,290.95,296.66,0.0,0.0,0.000,165204.7,165204.7,6224,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769089,231772.00
07/13/2015 02:30,2,0.000,ALERT,211.93,294.86,59.981,1436769003,"201051344001158","174011321042388",0.00,21.30,0,292.76,296.66,0.0,0.0,0.000,171207.6,171207.6,6222,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769091,231773.00
07/13/2015 02:30,2,0.000,ALERT,211.93,294.86,60.002,1436769003,"201051344001025","174011321042388",0.00,21.00,0,292.76,297.87,0.0,0.0,0.000,174859.3,174859.3,6214,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769093,231774.00
07/13/2015 02:30,2,0.000,ALERT,211.93,295.76,59.981,1436769003,"201051344000569","174011321042388",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,178306.6,178306.6,6230,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769095,231775.00
07/13/2015 02:30,2,0.000,ALERT,213.29,295.16,59.975,1436769003,"274151322000094","174011321042388",0.00,21.80,0,292.76,296.96,0.0,0.0,0.000,360918.5,360918.5,7612,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769097,231776.00
07/13/2015 02:30,2,0.000,ALERT,212.16,295.46,59.986,1436769003,"201051344000458","174011321042388",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,174097.4,174097.4,6224,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769099,231777.00
07/13/2015 02:30,2,0.000,ALERT,213.51,295.76,59.981,1436769003,"274151322000087","174011321042388",0.00,23.00,0,292.76,296.96,0.0,0.0,0.000,431792.0,431792.0,7100,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769101,231778.00
07/13/2015 02:30,2,0.000,ALERT,213.29,295.76,59.986,1436769003,"274151322000052","174011321042388",0.00,22.50,0,293.06,297.87,0.0,0.0,0.000,461695.9,461695.9,7502,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769103,231779.00
07/13/2015 02:30,2,0.000,ALERT,212.38,296.06,59.981,1436769003,"201051344001145","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,179240.4,179240.4,6234,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769104,231780.00
07/13/2015 02:30,2,0.000,ALERT,212.61,295.76,59.986,1436769003,"201051344000685","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,178222.5,178222.5,6236,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436769106,231781.00
07/13/2015 02:30,2,0.000,ALERT,213.06,295.76,59.970,1436769003,"274151322000088","174011321042388",0.00,22.50,0,293.36,297.57,0.0,0.0,0.000,442519.2,442519.2,7113,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769108,231782.00
07/13/2015 02:30,2,0.000,ALERT,212.38,295.76,60.012,1436769003,"201051344000438","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,178316.0,178316.0,6216,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769110,231783.00
07/13/2015 02:30,2,0.000,ALERT,211.93,295.76,59.975,1436769003,"201051344001135","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,169677.4,169677.4,6200,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769112,231784.00
07/13/2015 02:30,2,0.000,ALERT,212.38,295.16,59.991,1436769003,"201051344000417","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,173863.3,173863.3,6217,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769114,231785.00
07/13/2015 02:30,2,0.000,ALERT,211.93,296.36,60.018,1436769003,"201051344000594","174011321042388",0.00,21.30,0,293.06,297.57,0.0,0.0,0.000,174539.4,174539.4,6223,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769115,231786.00
07/13/2015 02:30,2,0.000,ALERT,213.51,295.76,59.986,1436769003,"274151322000083","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,457793.2,457793.2,7523,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769117,231787.00
07/13/2015 02:30,2,0.000,ALERT,212.38,295.76,59.965,1436769003,"201051344000585","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,173629.1,173629.1,6216,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769119,231788.00
07/13/2015 02:30,2,0.000,ALERT,213.29,295.46,59.986,1436769003,"274151322000054","174011321042388",0.00,22.80,0,293.66,297.87,0.0,0.0,0.000,452818.3,452818.3,7102,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769121,231789.00
07/13/2015 02:30,2,0.000,ALERT,212.38,295.46,59.959,1436769003,"201051344001203","174011321042388",0.00,21.30,0,293.06,299.37,0.0,0.0,0.000,174757.7,174757.7,6219,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769123,231790.00
07/13/2015 02:30,2,0.000,ALERT,211.93,295.46,59.991,1436769003,"201051344000646","174011321042388",0.00,21.30,0,292.76,297.26,0.0,0.0,0.000,171778.2,171778.2,6211,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769124,231791.00
07/13/2015 02:30,2,0.000,ALERT,213.96,295.16,59.981,1436769003,"274151322000068","174011321042388",0.00,22.80,0,292.76,296.66,0.0,0.0,0.000,360033.6,360033.6,7219,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769126,231792.00
07/13/2015 02:30,2,0.000,ALERT,213.96,295.46,59.986,1436769003,"274151322000076","174011321042388",0.00,22.30,0,293.36,297.57,0.0,0.0,0.000,483063.9,483063.9,7502,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436769128,231793.00
07/13/2015 02:30,2,0.000,ALERT,211.93,295.76,59.991,1436769003,"201051344000890","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,176135.2,176135.2,6220,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769130,231794.00
07/13/2015 02:30,2,0.000,ALERT,211.93,295.16,59.991,1436769003,"201051344000900","174011321042388",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,176552.4,176552.4,6234,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436769132,231795.00
07/13/2015 02:30,2,0.000,ALERT,212.38,294.56,59.986,1436769003,"201051344000633","174011321042388",0.00,21.00,0,291.25,296.66,0.0,0.0,0.000,166021.2,166021.2,6236,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769134,231796.00
07/13/2015 02:30,2,0.000,ALERT,211.93,295.46,59.986,1436769003,"201051344000983","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,173502.6,173502.6,6234,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769135,231797.00
07/13/2015 02:30,2,0.000,ALERT,212.16,295.16,59.996,1436769003,"201051344000917","174011321042388",0.00,22.00,0,292.16,296.96,0.0,0.0,0.000,176617.5,176617.5,6238,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769137,231798.00
07/13/2015 02:30,2,0.000,ALERT,212.38,294.86,59.981,1436769003,"201051344000648","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,172310.7,172310.7,6232,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769139,231799.00
07/13/2015 02:30,2,0.000,ALERT,212.16,295.46,59.986,1436769003,"201051344001093","174011321042388",0.00,21.80,0,293.36,297.26,0.0,0.0,0.000,174805.9,174805.9,6222,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436769141,231800.00
07/13/2015 02:30,2,0.000,ALERT,212.38,295.16,59.991,1436769003,"201051344000645","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,172946.7,172946.7,6239,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769142,231801.00
07/13/2015 02:30,2,0.000,ALERT,213.51,295.46,59.981,1436769003,"274151322000085","174011321042388",0.00,22.30,0,293.36,297.87,0.0,0.0,0.000,455166.4,455166.4,7508,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769144,231802.00
07/13/2015 02:30,2,0.000,ALERT,212.16,294.56,59.991,1436769003,"201051344000651","174011321042388",0.00,21.00,0,292.76,297.26,0.0,0.0,0.000,172272.2,172272.2,6218,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769146,231803.00
07/13/2015 02:30,2,0.000,ALERT,212.16,294.86,59.986,1436769003,"201051344000867","174011321042388",0.00,21.80,0,293.06,297.87,0.0,0.0,0.000,164752.6,164752.6,6238,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436769148,231804.00
07/13/2015 02:30,2,0.000,ALERT,211.93,295.76,59.991,1436769003,"201051344001230","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,175829.0,175829.0,6241,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436769150,231805.00
07/13/2015 02:30,2,0.000,ALERT,212.38,295.76,59.991,1436769003,"201051344000576","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,172166.3,172166.3,6244,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769152,231806.00
07/13/2015 02:30,2,0.000,ALERT,211.93,295.76,59.986,1436769003,"201051344000579","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,178698.1,178698.1,6224,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769154,231807.00
07/13/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436769003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436769883,231808.00
07/13/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436769003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436769883,231809.00
07/13/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436769003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436769883,231810.00
07/13/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436769003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436769883,231811.00
07/13/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436769003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436769883,231812.00
07/13/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436769003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436769883,231813.00
07/13/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436769003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436769883,231814.00
07/13/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436769003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436769883,231815.00
07/13/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436769003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436769883,231816.00
07/13/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436769003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436769883,231817.00
07/13/2015 02:45,2,0.000,ALERT,211.70,295.76,59.965,1436769903,"201051344000955","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,177722.2,177722.2,6228,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436769978,231818.00
07/13/2015 02:45,2,0.000,ALERT,213.29,296.66,59.965,1436769903,"274151322000095","174011321042388",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,477183.0,477183.0,7134,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769980,231819.00
07/13/2015 02:45,2,0.000,ALERT,211.93,296.06,59.965,1436769903,"201051344000868","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,164136.6,164136.6,6233,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769982,231820.00
07/13/2015 02:45,2,0.000,ALERT,212.61,295.16,59.970,1436769903,"201051344000853","174011321042388",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,170446.7,170446.7,6232,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769984,231821.00
07/13/2015 02:45,2,0.000,ALERT,212.61,296.36,59.938,1436769903,"201051344000582","174011321042388",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,170460.3,170460.3,6218,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769986,231822.00
07/13/2015 02:45,2,0.000,ALERT,211.93,295.16,59.965,1436769903,"201051344000469","174011321042388",0.00,21.00,0,292.16,296.66,0.0,0.0,0.000,165711.7,165711.7,6230,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436769987,231823.00
07/13/2015 02:45,2,0.000,ALERT,211.70,295.46,59.965,1436769903,"201051344000988","174011321042388",0.00,21.50,0,290.95,296.66,0.0,0.0,0.000,165204.7,165204.7,6226,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769989,231824.00
07/13/2015 02:45,2,0.000,ALERT,211.93,295.16,59.938,1436769903,"201051344001158","174011321042388",0.00,21.00,0,293.06,296.66,0.0,0.0,0.000,171207.6,171207.6,6224,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436769991,231825.00
07/13/2015 02:45,2,0.000,ALERT,211.93,294.86,59.959,1436769903,"201051344001025","174011321042388",0.00,21.00,0,293.06,298.17,0.0,0.0,0.000,174859.3,174859.3,6216,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769993,231826.00
07/13/2015 02:45,2,0.000,ALERT,212.16,295.76,59.965,1436769903,"201051344000569","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,178306.6,178306.6,6232,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769995,231827.00
07/13/2015 02:45,2,0.000,ALERT,213.51,295.16,59.954,1436769903,"274151322000094","174011321042388",0.00,21.80,0,293.36,296.96,0.0,0.0,0.000,360918.5,360918.5,7614,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769996,231828.00
07/13/2015 02:45,2,0.000,ALERT,211.93,295.46,59.970,1436769903,"201051344000458","174011321042388",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,174097.4,174097.4,6226,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436769998,231829.00
07/13/2015 02:45,2,0.000,ALERT,213.51,294.86,59.954,1436769903,"274151322000087","174011321042388",0.00,22.80,0,293.36,297.26,0.0,0.0,0.000,431792.0,431792.0,7102,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770000,231830.00
07/13/2015 02:45,2,0.000,ALERT,213.29,296.36,59.965,1436769903,"274151322000052","174011321042388",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,461695.9,461695.9,7504,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436770002,231831.00
07/13/2015 02:45,2,0.000,ALERT,212.61,296.06,59.965,1436769903,"201051344001145","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,179240.4,179240.4,6236,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770004,231832.00
07/13/2015 02:45,2,0.000,ALERT,212.38,295.76,59.970,1436769903,"201051344000685","174011321042388",0.00,21.50,0,293.96,297.57,0.0,0.0,0.000,178222.5,178222.5,6238,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770006,231833.00
07/13/2015 02:45,2,0.000,ALERT,213.06,296.36,59.959,1436769903,"274151322000088","174011321042388",0.00,22.50,0,293.96,297.57,0.0,0.0,0.000,442519.2,442519.2,7115,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770007,231834.00
07/13/2015 02:45,2,0.000,ALERT,212.16,295.76,59.954,1436769903,"201051344000438","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,178316.0,178316.0,6218,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770009,231835.00
07/13/2015 02:45,2,0.000,ALERT,211.93,295.76,59.986,1436769903,"201051344001135","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,169677.4,169677.4,6202,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436770011,231836.00
07/13/2015 02:45,2,0.000,ALERT,212.38,295.16,59.959,1436769903,"201051344000417","174011321042388",0.00,21.50,0,293.36,296.96,0.0,0.0,0.000,173863.3,173863.3,6219,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436770013,231837.00
07/13/2015 02:45,2,0.000,ALERT,211.70,296.06,59.954,1436769903,"201051344000594","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,174539.4,174539.4,6225,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770015,231838.00
07/13/2015 02:45,2,0.000,ALERT,213.29,296.06,59.959,1436769903,"274151322000083","174011321042388",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,457793.2,457793.2,7525,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436770016,231839.00
07/13/2015 02:45,2,0.000,ALERT,212.38,296.06,59.959,1436769903,"201051344000585","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,173629.1,173629.1,6218,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436770018,231840.00
07/13/2015 02:45,2,0.000,ALERT,213.29,296.06,59.954,1436769903,"274151322000054","174011321042388",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,452818.3,452818.3,7104,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436770020,231841.00
07/13/2015 02:45,2,0.000,ALERT,212.38,295.46,59.970,1436769903,"201051344001203","174011321042388",0.00,21.30,0,293.66,299.37,0.0,0.0,0.000,174757.7,174757.7,6221,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436770022,231842.00
07/13/2015 02:45,2,0.000,ALERT,211.70,295.46,59.954,1436769903,"201051344000646","174011321042388",0.00,21.30,0,293.06,296.96,0.0,0.0,0.000,171778.2,171778.2,6213,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436770024,231843.00
