ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 02:45,2,0.000,ALERT,214.19,294.86,59.954,1436769903,"274151322000068","174011321042388",0.00,22.80,0,293.36,296.66,0.0,0.0,0.000,360033.6,360033.6,7221,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770026,231844.00
07/13/2015 02:45,2,0.000,ALERT,213.96,295.46,59.949,1436769903,"274151322000076","174011321042388",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,483063.9,483063.9,7504,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770027,231845.00
07/13/2015 02:45,2,0.000,ALERT,211.93,296.06,59.970,1436769903,"201051344000890","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,176135.2,176135.2,6222,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770029,231846.00
07/13/2015 02:45,2,0.000,ALERT,211.93,295.46,59.959,1436769903,"201051344000900","174011321042388",0.00,21.30,0,293.36,296.96,0.0,0.0,0.000,176552.4,176552.4,6236,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770031,231847.00
07/13/2015 02:45,2,0.000,ALERT,212.61,294.86,59.938,1436769903,"201051344000633","174011321042388",0.00,21.00,0,291.55,296.36,0.0,0.0,0.000,166021.2,166021.2,6238,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770033,231848.00
07/13/2015 02:45,2,0.000,ALERT,212.16,295.76,59.944,1436769903,"201051344000983","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,173502.6,173502.6,6236,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770035,231849.00
07/13/2015 02:45,2,0.000,ALERT,212.16,295.46,59.965,1436769903,"201051344000917","174011321042388",0.00,22.00,0,292.16,296.66,0.0,0.0,0.000,176617.5,176617.5,6240,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770037,231850.00
07/13/2015 02:45,2,0.000,ALERT,212.38,295.16,59.954,1436769903,"201051344000648","174011321042388",0.00,21.00,0,292.76,297.87,0.0,0.0,0.000,172310.7,172310.7,6234,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770038,231851.00
07/13/2015 02:45,2,0.000,ALERT,212.16,295.76,59.959,1436769903,"201051344001093","174011321042388",0.00,21.80,0,293.36,297.26,0.0,0.0,0.000,174805.9,174805.9,6224,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770040,231852.00
07/13/2015 02:45,2,0.000,ALERT,212.61,295.46,59.954,1436769903,"201051344000645","174011321042388",0.00,21.50,0,293.06,297.26,0.0,0.0,0.000,172946.7,172946.7,6241,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770042,231853.00
07/13/2015 02:45,2,0.000,ALERT,213.51,296.06,59.949,1436769903,"274151322000085","174011321042388",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,455166.4,455166.4,7510,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770044,231854.00
07/13/2015 02:45,2,0.000,ALERT,212.38,295.16,59.959,1436769903,"201051344000651","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,172272.2,172272.2,6220,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770045,231855.00
07/13/2015 02:45,2,0.000,ALERT,212.38,295.46,59.986,1436769903,"201051344000867","174011321042388",0.00,21.80,0,293.06,297.87,0.0,0.0,0.000,164752.6,164752.6,6240,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770047,231856.00
07/13/2015 02:45,2,0.000,ALERT,212.16,296.36,59.959,1436769903,"201051344001230","174011321042388",0.00,21.30,0,293.96,297.57,0.0,0.0,0.000,175829.0,175829.0,6243,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770049,231857.00
07/13/2015 02:45,2,0.000,ALERT,212.61,296.06,59.965,1436769903,"201051344000576","174011321042388",0.00,21.30,0,293.36,297.26,0.0,0.0,0.000,172166.3,172166.3,6246,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770051,231858.00
07/13/2015 02:45,2,0.000,ALERT,212.16,296.36,59.965,1436769903,"201051344000579","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,178698.1,178698.1,6226,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770053,231859.00
07/13/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436769903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436770783,231860.00
07/13/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436769903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436770783,231861.00
07/13/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436769903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436770783,231862.00
07/13/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436769903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436770783,231863.00
07/13/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436769903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436770783,231864.00
07/13/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436769903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436770783,231865.00
07/13/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436769903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436770783,231866.00
07/13/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436769903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436770783,231867.00
07/13/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436769903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436770783,231868.00
07/13/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436769903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436770783,231869.00
07/13/2015 03:00,2,0.000,ALERT,212.16,295.76,59.975,1436770803,"201051344000955","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,177722.2,177722.2,6230,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770879,231870.00
07/13/2015 03:00,2,0.000,ALERT,213.74,296.96,59.959,1436770803,"274151322000095","174011321042388",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,477183.0,477183.0,7136,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770881,231871.00
07/13/2015 03:00,2,0.000,ALERT,212.38,296.36,59.975,1436770803,"201051344000868","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,164136.6,164136.6,6235,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770882,231872.00
07/13/2015 03:00,2,0.000,ALERT,213.06,295.46,59.970,1436770803,"201051344000853","174011321042388",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,170446.7,170446.7,6234,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436770884,231873.00
07/13/2015 03:00,2,0.000,ALERT,213.06,296.66,59.970,1436770803,"201051344000582","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,170460.3,170460.3,6220,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770886,231874.00
07/13/2015 03:00,2,0.000,ALERT,212.38,295.76,59.970,1436770803,"201051344000469","174011321042388",0.00,20.70,0,292.46,297.26,0.0,0.0,0.000,165711.7,165711.7,6232,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770888,231875.00
07/13/2015 03:00,2,0.000,ALERT,212.38,295.76,59.965,1436770803,"201051344000988","174011321042388",0.00,21.50,0,291.55,297.57,0.0,0.0,0.000,165204.7,165204.7,6228,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770890,231876.00
07/13/2015 03:00,2,0.000,ALERT,212.38,295.46,59.970,1436770803,"201051344001158","174011321042388",0.00,21.00,0,293.06,297.26,0.0,0.0,0.000,171207.6,171207.6,6226,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770892,231877.00
07/13/2015 03:00,2,0.000,ALERT,212.38,295.16,60.007,1436770803,"201051344001025","174011321042388",0.00,21.00,0,293.36,298.77,0.0,0.0,0.000,174859.3,174859.3,6218,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770893,231878.00
07/13/2015 03:00,2,0.000,ALERT,212.38,296.06,59.970,1436770803,"201051344000569","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,178306.6,178306.6,6234,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770895,231879.00
07/13/2015 03:00,2,0.000,ALERT,213.74,295.46,59.944,1436770803,"274151322000094","174011321042388",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,360918.5,360918.5,7616,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770897,231880.00
07/13/2015 03:00,2,0.000,ALERT,212.38,295.76,59.975,1436770803,"201051344000458","174011321042388",0.00,22.00,0,293.66,298.77,0.0,0.0,0.000,174097.4,174097.4,6228,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770899,231881.00
07/13/2015 03:00,2,0.000,ALERT,213.74,295.46,59.965,1436770803,"274151322000087","174011321042388",0.00,23.00,0,293.96,297.87,0.0,0.0,0.000,431792.0,431792.0,7104,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770901,231882.00
07/13/2015 03:00,2,0.000,ALERT,213.29,296.06,59.938,1436770803,"274151322000052","174011321042388",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,461695.9,461695.9,7506,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770902,231883.00
07/13/2015 03:00,2,0.000,ALERT,212.83,296.36,59.996,1436770803,"201051344001145","174011321042388",0.00,21.30,0,294.56,299.07,0.0,0.0,0.000,179240.4,179240.4,6238,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770904,231884.00
07/13/2015 03:00,2,0.000,ALERT,212.83,295.76,59.970,1436770803,"201051344000685","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,178222.5,178222.5,6240,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770906,231885.00
07/13/2015 03:00,2,0.000,ALERT,213.51,296.36,59.933,1436770803,"274151322000088","174011321042388",0.00,22.50,0,294.56,298.17,0.0,0.0,0.000,442519.2,442519.2,7117,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770908,231886.00
07/13/2015 03:00,2,0.000,ALERT,212.61,295.76,59.975,1436770803,"201051344000438","174011321042388",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,178316.0,178316.0,6220,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770910,231887.00
07/13/2015 03:00,2,0.000,ALERT,212.16,296.06,59.975,1436770803,"201051344001135","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,169677.4,169677.4,6204,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770911,231888.00
07/13/2015 03:00,2,0.000,ALERT,212.83,295.46,59.981,1436770803,"201051344000417","174011321042388",0.00,21.50,0,293.36,297.57,0.0,0.0,0.000,173863.3,173863.3,6221,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436770913,231889.00
07/13/2015 03:00,2,0.000,ALERT,212.16,296.36,60.007,1436770803,"201051344000594","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,174539.4,174539.4,6227,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770915,231890.00
07/13/2015 03:00,2,0.000,ALERT,213.74,296.36,59.975,1436770803,"274151322000083","174011321042388",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,457793.2,457793.2,7527,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770917,231891.00
07/13/2015 03:00,2,0.000,ALERT,212.83,296.36,59.975,1436770803,"201051344000585","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,173629.1,173629.1,6220,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770918,231892.00
07/13/2015 03:00,2,0.000,ALERT,213.51,296.36,59.970,1436770803,"274151322000054","174011321042388",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,452818.3,452818.3,7106,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770920,231893.00
07/13/2015 03:00,2,0.000,ALERT,212.61,295.76,59.970,1436770803,"201051344001203","174011321042388",0.00,21.30,0,293.66,299.97,0.0,0.0,0.000,174757.7,174757.7,6223,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770922,231894.00
07/13/2015 03:00,2,0.000,ALERT,212.16,295.76,59.970,1436770803,"201051344000646","174011321042388",0.00,21.30,0,293.36,297.87,0.0,0.0,0.000,171778.2,171778.2,6215,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770924,231895.00
07/13/2015 03:00,2,0.000,ALERT,214.41,295.46,59.965,1436770803,"274151322000068","174011321042388",0.00,22.80,0,293.96,297.26,0.0,0.0,0.000,360033.6,360033.6,7223,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770926,231896.00
07/13/2015 03:00,2,0.000,ALERT,214.19,296.06,59.975,1436770803,"274151322000076","174011321042388",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,483063.9,483063.9,7506,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770928,231897.00
07/13/2015 03:00,2,0.000,ALERT,212.38,296.36,59.975,1436770803,"201051344000890","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,176135.2,176135.2,6224,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770930,231898.00
07/13/2015 03:00,2,0.000,ALERT,212.38,295.76,59.981,1436770803,"201051344000900","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,176552.4,176552.4,6238,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770931,231899.00
07/13/2015 03:00,2,0.000,ALERT,212.83,295.16,59.975,1436770803,"201051344000633","174011321042388",0.00,21.00,0,292.16,296.96,0.0,0.0,0.000,166021.2,166021.2,6240,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770933,231900.00
07/13/2015 03:00,2,0.000,ALERT,212.38,296.06,59.991,1436770803,"201051344000983","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,173502.6,173502.6,6238,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770935,231901.00
07/13/2015 03:00,2,0.000,ALERT,212.61,295.46,59.970,1436770803,"201051344000917","174011321042388",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,176617.5,176617.5,6242,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770937,231902.00
07/13/2015 03:00,2,0.000,ALERT,212.61,295.16,59.986,1436770803,"201051344000648","174011321042388",0.00,20.70,0,293.06,298.47,0.0,0.0,0.000,172310.7,172310.7,6236,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770939,231903.00
07/13/2015 03:00,2,0.000,ALERT,212.38,296.06,59.981,1436770803,"201051344001093","174011321042388",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,174805.9,174805.9,6226,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770940,231904.00
07/13/2015 03:00,2,0.000,ALERT,212.83,295.46,59.981,1436770803,"201051344000645","174011321042388",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,172946.7,172946.7,6243,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436770942,231905.00
07/13/2015 03:00,2,0.000,ALERT,213.74,296.06,59.970,1436770803,"274151322000085","174011321042388",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,455166.4,455166.4,7512,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770944,231906.00
07/13/2015 03:00,2,0.000,ALERT,212.61,295.16,59.975,1436770803,"201051344000651","174011321042388",0.00,21.00,0,293.66,297.87,0.0,0.0,0.000,172272.2,172272.2,6222,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436770946,231907.00
07/13/2015 03:00,2,0.000,ALERT,212.61,295.46,59.975,1436770803,"201051344000867","174011321042388",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,164752.6,164752.6,6242,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770947,231908.00
07/13/2015 03:00,2,0.000,ALERT,212.38,296.06,59.970,1436770803,"201051344001230","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,175829.0,175829.0,6245,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770949,231909.00
07/13/2015 03:00,2,0.000,ALERT,212.83,296.36,59.970,1436770803,"201051344000576","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,172166.3,172166.3,6248,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436770951,231910.00
07/13/2015 03:00,2,0.000,ALERT,212.38,296.06,59.975,1436770803,"201051344000579","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,178698.1,178698.1,6228,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436770953,231911.00
07/13/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436770803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436771683,231912.00
07/13/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436770803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436771683,231913.00
07/13/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436770803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436771683,231914.00
07/13/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436770803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436771683,231915.00
07/13/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436770803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436771683,231916.00
07/13/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436770803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436771683,231917.00
07/13/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436770803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436771683,231918.00
07/13/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436770803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436771683,231919.00
07/13/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436770803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436771683,231920.00
07/13/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436770803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436771683,231921.00
07/13/2015 03:15,2,0.000,ALERT,212.16,296.36,59.996,1436771703,"201051344000955","174011321042388",0.00,21.50,0,293.96,297.57,0.0,0.0,0.000,177722.2,177722.2,6232,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771779,231922.00
07/13/2015 03:15,2,0.000,ALERT,213.74,297.57,60.002,1436771703,"274151322000095","174011321042388",0.00,21.50,0,295.46,298.77,0.0,0.0,0.000,477183.0,477183.0,7138,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771781,231923.00
07/13/2015 03:15,2,0.000,ALERT,212.61,296.96,59.996,1436771703,"201051344000868","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,164136.6,164136.6,6237,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436771783,231924.00
07/13/2015 03:15,2,0.000,ALERT,213.06,296.06,60.034,1436771703,"201051344000853","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,170446.7,170446.7,6236,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436771784,231925.00
07/13/2015 03:15,2,0.000,ALERT,213.06,296.96,60.002,1436771703,"201051344000582","174011321042388",0.00,21.30,0,295.16,298.47,0.0,0.0,0.000,170460.3,170460.3,6222,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771786,231926.00
07/13/2015 03:15,2,0.000,ALERT,212.38,295.76,59.975,1436771703,"201051344000469","174011321042388",0.00,21.00,0,293.06,296.96,0.0,0.0,0.000,165711.7,165711.7,6234,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771788,231927.00
07/13/2015 03:15,2,0.000,ALERT,212.38,296.06,60.002,1436771703,"201051344000988","174011321042388",0.00,21.50,0,291.85,297.26,0.0,0.0,0.000,165204.7,165204.7,6230,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771790,231928.00
07/13/2015 03:15,2,0.000,ALERT,212.38,295.76,59.996,1436771703,"201051344001158","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,171207.6,171207.6,6228,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771792,231929.00
07/13/2015 03:15,2,0.000,ALERT,212.38,295.46,59.996,1436771703,"201051344001025","174011321042388",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,174859.3,174859.3,6220,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436771794,231930.00
07/13/2015 03:15,2,0.000,ALERT,212.38,296.36,59.965,1436771703,"201051344000569","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,178306.6,178306.6,6236,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436771796,231931.00
07/13/2015 03:15,2,0.000,ALERT,213.74,296.06,59.991,1436771703,"274151322000094","174011321042388",0.00,21.80,0,293.96,297.26,0.0,0.0,0.000,360918.5,360918.5,7618,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771798,231932.00
07/13/2015 03:15,2,0.000,ALERT,212.38,296.36,60.002,1436771703,"201051344000458","174011321042388",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,174097.4,174097.4,6230,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771800,231933.00
07/13/2015 03:15,2,0.000,ALERT,213.74,295.46,59.991,1436771703,"274151322000087","174011321042388",0.00,23.00,0,293.36,297.26,0.0,0.0,0.000,431792.0,431792.0,7106,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436771802,231934.00
07/13/2015 03:15,2,0.000,ALERT,213.51,295.76,59.996,1436771703,"274151322000052","174011321042388",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,461695.9,461695.9,7508,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771803,231935.00
07/13/2015 03:15,2,0.000,ALERT,212.83,296.66,59.991,1436771703,"201051344001145","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,179240.4,179240.4,6240,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771805,231936.00
07/13/2015 03:15,2,0.000,ALERT,212.83,296.36,60.002,1436771703,"201051344000685","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,178222.5,178222.5,6242,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771807,231937.00
07/13/2015 03:15,2,0.000,ALERT,213.51,296.96,60.007,1436771703,"274151322000088","174011321042388",0.00,22.50,0,294.26,297.87,0.0,0.0,0.000,442519.2,442519.2,7119,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771809,231938.00
07/13/2015 03:15,2,0.000,ALERT,212.61,296.66,60.002,1436771703,"201051344000438","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,178316.0,178316.0,6222,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771811,231939.00
07/13/2015 03:15,2,0.000,ALERT,212.16,296.36,60.002,1436771703,"201051344001135","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,169677.4,169677.4,6206,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771812,231940.00
07/13/2015 03:15,2,0.000,ALERT,212.83,295.76,60.002,1436771703,"201051344000417","174011321042388",0.00,21.50,0,293.36,297.26,0.0,0.0,0.000,173863.3,173863.3,6223,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771814,231941.00
07/13/2015 03:15,2,0.000,ALERT,212.16,296.96,59.996,1436771703,"201051344000594","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,174539.4,174539.4,6229,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436771816,231942.00
07/13/2015 03:15,2,0.000,ALERT,213.96,296.66,59.986,1436771703,"274151322000083","174011321042388",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,457793.2,457793.2,7529,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771818,231943.00
07/13/2015 03:15,2,0.000,ALERT,212.83,296.66,60.002,1436771703,"201051344000585","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,173629.1,173629.1,6222,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771820,231944.00
07/13/2015 03:15,2,0.000,ALERT,213.51,296.36,59.996,1436771703,"274151322000054","174011321042388",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,452818.3,452818.3,7108,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436771821,231945.00
07/13/2015 03:15,2,0.000,ALERT,212.61,296.36,59.991,1436771703,"201051344001203","174011321042388",0.00,21.30,0,293.96,299.67,0.0,0.0,0.000,174757.7,174757.7,6225,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771823,231946.00
07/13/2015 03:15,2,0.000,ALERT,212.38,296.36,60.028,1436771703,"201051344000646","174011321042388",0.00,21.30,0,293.36,297.57,0.0,0.0,0.000,171778.2,171778.2,6217,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436771825,231947.00
07/13/2015 03:15,2,0.000,ALERT,214.41,295.76,59.996,1436771703,"274151322000068","174011321042388",0.00,22.80,0,293.66,296.96,0.0,0.0,0.000,360033.6,360033.6,7225,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771827,231948.00
07/13/2015 03:15,2,0.000,ALERT,214.41,296.06,59.996,1436771703,"274151322000076","174011321042388",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,483063.9,483063.9,7508,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771829,231949.00
07/13/2015 03:15,2,0.000,ALERT,212.61,296.96,60.002,1436771703,"201051344000890","174011321042388",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,176135.2,176135.2,6226,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436771830,231950.00
07/13/2015 03:15,2,0.000,ALERT,212.38,296.36,60.034,1436771703,"201051344000900","174011321042388",0.00,21.30,0,293.96,297.26,0.0,0.0,0.000,176552.4,176552.4,6240,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436771832,231951.00
07/13/2015 03:15,2,0.000,ALERT,212.83,295.46,60.002,1436771703,"201051344000633","174011321042388",0.00,21.00,0,292.16,296.66,0.0,0.0,0.000,166021.2,166021.2,6242,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771834,231952.00
07/13/2015 03:15,2,0.000,ALERT,212.38,296.36,59.996,1436771703,"201051344000983","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,173502.6,173502.6,6240,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771836,231953.00
07/13/2015 03:15,2,0.000,ALERT,212.83,296.36,60.007,1436771703,"201051344000917","174011321042388",0.00,22.00,0,293.06,297.26,0.0,0.0,0.000,176617.5,176617.5,6244,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771838,231954.00
07/13/2015 03:15,2,0.000,ALERT,212.83,295.76,60.002,1436771703,"201051344000648","174011321042388",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,172310.7,172310.7,6238,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436771839,231955.00
07/13/2015 03:15,2,0.000,ALERT,212.61,296.66,60.002,1436771703,"201051344001093","174011321042388",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,174805.9,174805.9,6228,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771841,231956.00
07/13/2015 03:15,2,0.000,ALERT,212.83,296.06,59.996,1436771703,"201051344000645","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,172946.7,172946.7,6245,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436771843,231957.00
07/13/2015 03:15,2,0.000,ALERT,213.96,296.36,60.002,1436771703,"274151322000085","174011321042388",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,455166.4,455166.4,7514,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771845,231958.00
07/13/2015 03:15,2,0.000,ALERT,212.61,295.76,59.996,1436771703,"201051344000651","174011321042388",0.00,21.00,0,293.66,297.26,0.0,0.0,0.000,172272.2,172272.2,6224,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771847,231959.00
07/13/2015 03:15,2,0.000,ALERT,212.61,296.06,59.986,1436771703,"201051344000867","174011321042388",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,164752.6,164752.6,6244,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771848,231960.00
07/13/2015 03:15,2,0.000,ALERT,212.61,296.96,60.002,1436771703,"201051344001230","174011321042388",0.00,21.30,0,294.56,297.87,0.0,0.0,0.000,175829.0,175829.0,6247,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436771850,231961.00
07/13/2015 03:15,2,0.000,ALERT,212.83,296.66,60.002,1436771703,"201051344000576","174011321042388",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,172166.3,172166.3,6250,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771852,231962.00
07/13/2015 03:15,2,0.000,ALERT,212.38,296.66,59.991,1436771703,"201051344000579","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,178698.1,178698.1,6230,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436771854,231963.00
07/13/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436771703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436772583,231964.00
07/13/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436771703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436772583,231965.00
07/13/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436771703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436772583,231966.00
07/13/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436771703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436772583,231967.00
07/13/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436771703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436772583,231968.00
07/13/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436771703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436772583,231969.00
07/13/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436771703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436772583,231970.00
07/13/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436771703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436772583,231971.00
07/13/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436771703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436772583,231972.00
07/13/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436771703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436772583,231973.00
07/13/2015 03:30,2,0.000,ALERT,211.93,296.06,59.996,1436772603,"201051344000955","174011321042388",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,177722.2,177722.2,6234,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772679,231974.00
07/13/2015 03:30,2,0.000,ALERT,213.29,297.26,60.023,1436772603,"274151322000095","174011321042388",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,477183.0,477183.0,7140,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772681,231975.00
07/13/2015 03:30,2,0.000,ALERT,211.93,296.66,60.002,1436772603,"201051344000868","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,164136.6,164136.6,6239,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772683,231976.00
07/13/2015 03:30,2,0.000,ALERT,212.61,296.06,60.002,1436772603,"201051344000853","174011321042388",0.00,21.30,0,294.26,298.17,0.0,0.0,0.000,170446.7,170446.7,6238,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772685,231977.00
07/13/2015 03:30,2,0.000,ALERT,212.61,296.96,60.002,1436772603,"201051344000582","174011321042388",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,170460.3,170460.3,6224,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772687,231978.00
07/13/2015 03:30,2,0.000,ALERT,211.93,295.76,59.996,1436772603,"201051344000469","174011321042388",0.00,20.70,0,293.06,297.26,0.0,0.0,0.000,165711.7,165711.7,6236,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772688,231979.00
07/13/2015 03:30,2,0.000,ALERT,211.93,296.36,59.996,1436772603,"201051344000988","174011321042388",0.00,21.50,0,291.85,297.57,0.0,0.0,0.000,165204.7,165204.7,6232,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436772690,231980.00
07/13/2015 03:30,2,0.000,ALERT,211.93,295.76,60.023,1436772603,"201051344001158","174011321042388",0.00,21.00,0,293.36,297.26,0.0,0.0,0.000,171207.6,171207.6,6230,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772692,231981.00
07/13/2015 03:30,2,0.000,ALERT,211.93,295.76,60.007,1436772603,"201051344001025","174011321042388",0.00,21.00,0,293.66,298.77,0.0,0.0,0.000,174859.3,174859.3,6222,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436772694,231982.00
07/13/2015 03:30,2,0.000,ALERT,212.16,296.96,59.996,1436772603,"201051344000569","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,178306.6,178306.6,6238,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772696,231983.00
07/13/2015 03:30,2,0.000,ALERT,213.74,296.06,60.002,1436772603,"274151322000094","174011321042388",0.00,21.80,0,293.96,297.57,0.0,0.0,0.000,360918.5,360918.5,7620,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772698,231984.00
07/13/2015 03:30,2,0.000,ALERT,212.16,296.36,60.023,1436772603,"201051344000458","174011321042388",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,174097.4,174097.4,6232,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772700,231985.00
07/13/2015 03:30,2,0.000,ALERT,213.51,295.76,59.996,1436772603,"274151322000087","174011321042388",0.00,23.00,0,293.36,297.57,0.0,0.0,0.000,431792.0,431792.0,7108,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772702,231986.00
07/13/2015 03:30,2,0.000,ALERT,213.29,296.96,59.975,1436772603,"274151322000052","174011321042388",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,461695.9,461695.9,7510,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772703,231987.00
07/13/2015 03:30,2,0.000,ALERT,212.61,296.96,59.981,1436772603,"201051344001145","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,179240.4,179240.4,6242,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772705,231988.00
07/13/2015 03:30,2,0.000,ALERT,212.61,296.66,59.986,1436772603,"201051344000685","174011321042388",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,178222.5,178222.5,6244,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772707,231989.00
07/13/2015 03:30,2,0.000,ALERT,213.06,296.96,59.986,1436772603,"274151322000088","174011321042388",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,442519.2,442519.2,7121,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772709,231990.00
07/13/2015 03:30,2,0.000,ALERT,212.38,296.66,59.991,1436772603,"201051344000438","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,178316.0,178316.0,6224,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772710,231991.00
07/13/2015 03:30,2,0.000,ALERT,211.93,296.36,59.986,1436772603,"201051344001135","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,169677.4,169677.4,6208,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772712,231992.00
07/13/2015 03:30,2,0.000,ALERT,212.61,296.06,59.991,1436772603,"201051344000417","174011321042388",0.00,21.50,0,293.66,297.26,0.0,0.0,0.000,173863.3,173863.3,6225,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772714,231993.00
