ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 03:30,2,0.000,ALERT,211.93,296.96,60.012,1436772603,"201051344000594","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,174539.4,174539.4,6231,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436772716,231994.00
07/13/2015 03:30,2,0.000,ALERT,213.74,296.66,59.986,1436772603,"274151322000083","174011321042388",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,457793.2,457793.2,7531,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772718,231995.00
07/13/2015 03:30,2,0.000,ALERT,212.61,296.66,59.991,1436772603,"201051344000585","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,173629.1,173629.1,6224,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772719,231996.00
07/13/2015 03:30,2,0.000,ALERT,213.51,296.36,59.986,1436772603,"274151322000054","174011321042388",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,452818.3,452818.3,7110,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772721,231997.00
07/13/2015 03:30,2,0.000,ALERT,212.38,296.36,59.996,1436772603,"201051344001203","174011321042388",0.00,21.30,0,294.26,299.97,0.0,0.0,0.000,174757.7,174757.7,6227,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772723,231998.00
07/13/2015 03:30,2,0.000,ALERT,211.93,296.36,59.986,1436772603,"201051344000646","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,171778.2,171778.2,6219,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436772725,231999.00
07/13/2015 03:30,2,0.000,ALERT,214.19,295.76,59.986,1436772603,"274151322000068","174011321042388",0.00,22.80,0,293.66,297.26,0.0,0.0,0.000,360033.6,360033.6,7227,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772727,232000.00
07/13/2015 03:30,2,0.000,ALERT,213.96,297.26,59.975,1436772603,"274151322000076","174011321042388",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,483063.9,483063.9,7510,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772729,232001.00
07/13/2015 03:30,2,0.000,ALERT,212.16,296.96,59.954,1436772603,"201051344000890","174011321042388",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,176135.2,176135.2,6228,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772730,232002.00
07/13/2015 03:30,2,0.000,ALERT,212.16,296.36,59.975,1436772603,"201051344000900","174011321042388",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,176552.4,176552.4,6242,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772732,232003.00
07/13/2015 03:30,2,0.000,ALERT,212.83,295.76,59.981,1436772603,"201051344000633","174011321042388",0.00,21.00,0,292.46,296.96,0.0,0.0,0.000,166021.2,166021.2,6244,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772734,232004.00
07/13/2015 03:30,2,0.000,ALERT,212.38,296.66,59.981,1436772603,"201051344000983","174011321042388",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,173502.6,173502.6,6242,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436772736,232005.00
07/13/2015 03:30,2,0.000,ALERT,212.61,296.06,59.975,1436772603,"201051344000917","174011321042388",0.00,22.00,0,293.06,297.57,0.0,0.0,0.000,176617.5,176617.5,6246,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772738,232006.00
07/13/2015 03:30,2,0.000,ALERT,212.61,296.06,59.975,1436772603,"201051344000648","174011321042388",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,172310.7,172310.7,6240,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772740,232007.00
07/13/2015 03:30,2,0.000,ALERT,212.38,296.66,59.981,1436772603,"201051344001093","174011321042388",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,174805.9,174805.9,6230,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772741,232008.00
07/13/2015 03:30,2,0.000,ALERT,212.83,296.06,59.981,1436772603,"201051344000645","174011321042388",0.00,21.50,0,293.96,297.87,0.0,0.0,0.000,172946.7,172946.7,6247,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772743,232009.00
07/13/2015 03:30,2,0.000,ALERT,213.74,296.66,59.970,1436772603,"274151322000085","174011321042388",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,455166.4,455166.4,7516,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772745,232010.00
07/13/2015 03:30,2,0.000,ALERT,212.61,296.06,60.007,1436772603,"201051344000651","174011321042388",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,172272.2,172272.2,6226,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772747,232011.00
07/13/2015 03:30,2,0.000,ALERT,212.61,296.06,59.975,1436772603,"201051344000867","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,164752.6,164752.6,6246,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772748,232012.00
07/13/2015 03:30,2,0.000,ALERT,212.38,296.66,60.012,1436772603,"201051344001230","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,175829.0,175829.0,6249,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772750,232013.00
07/13/2015 03:30,2,0.000,ALERT,212.83,296.66,59.975,1436772603,"201051344000576","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,172166.3,172166.3,6252,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772752,232014.00
07/13/2015 03:30,2,0.000,ALERT,212.38,296.96,59.981,1436772603,"201051344000579","174011321042388",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,178698.1,178698.1,6232,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436772754,232015.00
07/13/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436772603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436773483,232016.00
07/13/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436772603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436773483,232017.00
07/13/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436772603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436773483,232018.00
07/13/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436772603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436773483,232019.00
07/13/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436772603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436773483,232020.00
07/13/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436772603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436773483,232021.00
07/13/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436772603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436773483,232022.00
07/13/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436772603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436773483,232023.00
07/13/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436772603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436773483,232024.00
07/13/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436772603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436773483,232025.00
07/13/2015 03:45,2,0.000,ALERT,212.38,296.66,59.965,1436773503,"201051344000955","174011321042388",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,177722.2,177722.2,6236,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773578,232026.00
07/13/2015 03:45,2,0.000,ALERT,213.96,298.17,59.986,1436773503,"274151322000095","174011321042388",0.00,21.50,0,296.06,299.07,0.0,0.0,0.000,477183.0,477183.0,7142,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773580,232027.00
07/13/2015 03:45,2,0.000,ALERT,212.61,297.26,60.012,1436773503,"201051344000868","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,164136.6,164136.6,6241,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773582,232028.00
07/13/2015 03:45,2,0.000,ALERT,213.06,296.66,59.986,1436773503,"201051344000853","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,170446.7,170446.7,6240,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773584,232029.00
07/13/2015 03:45,2,0.000,ALERT,213.29,297.87,59.986,1436773503,"201051344000582","174011321042388",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,170460.3,170460.3,6226,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773586,232030.00
07/13/2015 03:45,2,0.000,ALERT,212.83,296.66,59.949,1436773503,"201051344000469","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,165711.7,165711.7,6238,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436773587,232031.00
07/13/2015 03:45,2,0.000,ALERT,212.61,296.66,60.007,1436773503,"201051344000988","174011321042388",0.00,21.50,0,292.16,297.87,0.0,0.0,0.000,165204.7,165204.7,6234,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773589,232032.00
07/13/2015 03:45,2,0.000,ALERT,212.83,296.36,59.996,1436773503,"201051344001158","174011321042388",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,171207.6,171207.6,6232,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773591,232033.00
07/13/2015 03:45,2,0.000,ALERT,212.61,296.36,59.959,1436773503,"201051344001025","174011321042388",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,174859.3,174859.3,6224,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773593,232034.00
07/13/2015 03:45,2,0.000,ALERT,212.83,297.26,59.986,1436773503,"201051344000569","174011321042388",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,178306.6,178306.6,6240,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773595,232035.00
07/13/2015 03:45,2,0.000,ALERT,214.19,296.96,59.991,1436773503,"274151322000094","174011321042388",0.00,21.80,0,294.56,297.87,0.0,0.0,0.000,360918.5,360918.5,7622,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773596,232036.00
07/13/2015 03:45,2,0.000,ALERT,212.83,296.96,59.986,1436773503,"201051344000458","174011321042388",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,174097.4,174097.4,6234,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773598,232037.00
07/13/2015 03:45,2,0.000,ALERT,214.41,297.26,59.970,1436773503,"274151322000087","174011321042388",0.00,22.80,0,294.26,297.87,0.0,0.0,0.000,431792.0,431792.0,7110,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773600,232038.00
07/13/2015 03:45,2,0.000,ALERT,213.96,297.87,59.986,1436773503,"274151322000052","174011321042388",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,461695.9,461695.9,7512,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773602,232039.00
07/13/2015 03:45,2,0.000,ALERT,213.06,297.57,59.991,1436773503,"201051344001145","174011321042388",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,179240.4,179240.4,6244,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773604,232040.00
07/13/2015 03:45,2,0.000,ALERT,213.06,296.96,59.944,1436773503,"201051344000685","174011321042388",0.00,21.50,0,294.86,298.17,0.0,0.0,0.000,178222.5,178222.5,6246,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773606,232041.00
07/13/2015 03:45,2,0.000,ALERT,213.74,297.57,59.981,1436773503,"274151322000088","174011321042388",0.00,22.50,0,294.86,298.47,0.0,0.0,0.000,442519.2,442519.2,7123,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436773608,232042.00
07/13/2015 03:45,2,0.000,ALERT,212.83,296.96,59.991,1436773503,"201051344000438","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,178316.0,178316.0,6226,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773609,232043.00
07/13/2015 03:45,2,0.000,ALERT,212.38,296.66,59.986,1436773503,"201051344001135","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,169677.4,169677.4,6210,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436773611,232044.00
07/13/2015 03:45,2,0.000,ALERT,213.06,296.36,59.986,1436773503,"201051344000417","174011321042388",0.00,21.50,0,294.26,297.87,0.0,0.0,0.000,173863.3,173863.3,6227,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773613,232045.00
07/13/2015 03:45,2,0.000,ALERT,212.38,297.26,59.991,1436773503,"201051344000594","174011321042388",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,174539.4,174539.4,6233,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436773615,232046.00
07/13/2015 03:45,2,0.000,ALERT,214.19,296.96,59.986,1436773503,"274151322000083","174011321042388",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,457793.2,457793.2,7533,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436773617,232047.00
07/13/2015 03:45,2,0.000,ALERT,213.06,296.96,59.991,1436773503,"201051344000585","174011321042388",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,173629.1,173629.1,6226,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436773618,232048.00
07/13/2015 03:45,2,0.000,ALERT,213.96,297.57,59.986,1436773503,"274151322000054","174011321042388",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,452818.3,452818.3,7112,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773620,232049.00
07/13/2015 03:45,2,0.000,ALERT,212.83,296.66,59.991,1436773503,"201051344001203","174011321042388",0.00,21.30,0,294.56,300.27,0.0,0.0,0.000,174757.7,174757.7,6229,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773622,232050.00
07/13/2015 03:45,2,0.000,ALERT,212.38,296.96,59.991,1436773503,"201051344000646","174011321042388",0.00,21.30,0,293.96,297.87,0.0,0.0,0.000,171778.2,171778.2,6221,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773624,232051.00
07/13/2015 03:45,2,0.000,ALERT,214.87,296.66,59.991,1436773503,"274151322000068","174011321042388",0.00,22.80,0,294.26,297.57,0.0,0.0,0.000,360033.6,360033.6,7229,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773626,232052.00
07/13/2015 03:45,2,0.000,ALERT,214.41,296.66,59.986,1436773503,"274151322000076","174011321042388",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,483063.9,483063.9,7512,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773627,232053.00
07/13/2015 03:45,2,0.000,ALERT,212.61,297.26,60.002,1436773503,"201051344000890","174011321042388",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,176135.2,176135.2,6230,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773629,232054.00
07/13/2015 03:45,2,0.000,ALERT,212.61,296.66,59.996,1436773503,"201051344000900","174011321042388",0.00,21.30,0,294.26,297.87,0.0,0.0,0.000,176552.4,176552.4,6244,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436773631,232055.00
07/13/2015 03:45,2,0.000,ALERT,213.29,296.36,60.002,1436773503,"201051344000633","174011321042388",0.00,21.00,0,292.46,297.26,0.0,0.0,0.000,166021.2,166021.2,6246,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773633,232056.00
07/13/2015 03:45,2,0.000,ALERT,212.83,296.36,60.002,1436773503,"201051344000917","174011321042388",0.00,22.00,0,293.66,297.57,0.0,0.0,0.000,176617.5,176617.5,6248,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436773636,232057.00
07/13/2015 03:45,2,0.000,ALERT,212.83,296.36,60.002,1436773503,"201051344000648","174011321042388",0.00,20.70,0,294.26,298.47,0.0,0.0,0.000,172310.7,172310.7,6242,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436773638,232058.00
07/13/2015 03:45,2,0.000,ALERT,212.83,296.96,60.002,1436773503,"201051344001093","174011321042388",0.00,21.80,0,294.86,298.17,0.0,0.0,0.000,174805.9,174805.9,6232,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773640,232059.00
07/13/2015 03:45,2,0.000,ALERT,213.06,296.66,60.007,1436773503,"201051344000645","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,172946.7,172946.7,6249,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773641,232060.00
07/13/2015 03:45,2,0.000,ALERT,214.19,296.96,59.996,1436773503,"274151322000085","174011321042388",0.00,22.00,0,295.16,298.47,0.0,0.0,0.000,455166.4,455166.4,7518,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773643,232061.00
07/13/2015 03:45,2,0.000,ALERT,212.83,296.06,60.002,1436773503,"201051344000651","174011321042388",0.00,21.00,0,294.26,298.17,0.0,0.0,0.000,172272.2,172272.2,6228,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773645,232062.00
07/13/2015 03:45,2,0.000,ALERT,212.83,296.66,59.996,1436773503,"201051344000867","174011321042388",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,164752.6,164752.6,6248,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773647,232063.00
07/13/2015 03:45,2,0.000,ALERT,212.61,297.57,60.007,1436773503,"201051344001230","174011321042388",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,175829.0,175829.0,6251,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773649,232064.00
07/13/2015 03:45,2,0.000,ALERT,213.06,296.96,59.986,1436773503,"201051344000576","174011321042388",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,172166.3,172166.3,6254,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436773650,232065.00
07/13/2015 03:45,2,0.000,ALERT,212.38,297.26,60.002,1436773503,"201051344000579","174011321042388",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,178698.1,178698.1,6234,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773652,232066.00
07/13/2015 03:45,2,0.000,ALERT,212.83,296.96,60.002,1436773503,"201051344000983","174011321042388",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,173502.6,173502.6,6244,0,0,0,L,1122011218,2,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436773666,232067.00
07/13/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436773503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436774383,232068.00
07/13/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436773503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436774383,232069.00
07/13/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436773503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436774383,232070.00
07/13/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436773503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436774383,232071.00
07/13/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436773503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436774384,232072.00
07/13/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436773503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436774384,232073.00
07/13/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436773503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436774384,232074.00
07/13/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436773503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436774384,232075.00
07/13/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436773503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436774384,232076.00
07/13/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436773503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436774384,232077.00
07/13/2015 04:00,2,0.000,ALERT,212.38,296.66,59.965,1436774403,"201051344000955","174011321042388",0.00,21.50,0,295.16,298.47,0.0,0.0,0.000,177722.2,177722.2,6238,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436774479,232078.00
07/13/2015 04:00,2,0.000,ALERT,213.96,297.87,59.975,1436774403,"274151322000095","174011321042388",0.00,21.50,0,296.36,299.37,0.0,0.0,0.000,477183.0,477183.0,7144,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774481,232079.00
07/13/2015 04:00,2,0.000,ALERT,212.83,297.26,59.991,1436774403,"201051344000868","174011321042388",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,164136.6,164136.6,6243,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774483,232080.00
07/13/2015 04:00,2,0.000,ALERT,213.29,296.36,59.975,1436774403,"201051344000853","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,170446.7,170446.7,6242,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436774484,232081.00
07/13/2015 04:00,2,0.000,ALERT,213.29,297.57,59.981,1436774403,"201051344000582","174011321042388",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,170460.3,170460.3,6228,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774486,232082.00
07/13/2015 04:00,2,0.000,ALERT,212.83,296.36,59.975,1436774403,"201051344000469","174011321042388",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,165711.7,165711.7,6240,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436774488,232083.00
07/13/2015 04:00,2,0.000,ALERT,212.61,296.36,60.007,1436774403,"201051344000988","174011321042388",0.00,21.50,0,292.76,298.17,0.0,0.0,0.000,165204.7,165204.7,6236,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774490,232084.00
07/13/2015 04:00,2,0.000,ALERT,212.83,296.36,59.981,1436774403,"201051344001158","174011321042388",0.00,21.00,0,294.56,298.17,0.0,0.0,0.000,171207.6,171207.6,6234,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774492,232085.00
07/13/2015 04:00,2,0.000,ALERT,212.61,296.36,59.975,1436774403,"201051344001025","174011321042388",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,174859.3,174859.3,6226,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774494,232086.00
07/13/2015 04:00,2,0.000,ALERT,212.61,296.96,59.954,1436774403,"201051344000569","174011321042388",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,178306.6,178306.6,6242,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774495,232087.00
07/13/2015 04:00,2,0.000,ALERT,214.19,296.66,59.986,1436774403,"274151322000094","174011321042388",0.00,21.80,0,294.86,298.17,0.0,0.0,0.000,360918.5,360918.5,7624,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774497,232088.00
07/13/2015 04:00,2,0.000,ALERT,212.61,296.96,59.986,1436774403,"201051344000458","174011321042388",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,174097.4,174097.4,6236,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436774499,232089.00
07/13/2015 04:00,2,0.000,ALERT,214.19,296.36,59.986,1436774403,"274151322000087","174011321042388",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,431792.0,431792.0,7112,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774501,232090.00
07/13/2015 04:00,2,0.000,ALERT,213.96,296.96,59.981,1436774403,"274151322000052","174011321042388",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,461695.9,461695.9,7514,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774503,232091.00
07/13/2015 04:00,2,0.000,ALERT,213.06,297.26,59.954,1436774403,"201051344001145","174011321042388",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,179240.4,179240.4,6246,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774504,232092.00
07/13/2015 04:00,2,0.000,ALERT,213.29,296.96,59.981,1436774403,"201051344000685","174011321042388",0.00,21.50,0,295.16,298.47,0.0,0.0,0.000,178222.5,178222.5,6248,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774506,232093.00
07/13/2015 04:00,2,0.000,ALERT,213.74,296.66,59.975,1436774403,"274151322000088","174011321042388",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,442519.2,442519.2,7125,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774508,232094.00
07/13/2015 04:00,2,0.000,ALERT,213.06,296.96,59.986,1436774403,"201051344000438","174011321042388",0.00,21.30,0,295.46,298.77,0.0,0.0,0.000,178316.0,178316.0,6228,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774510,232095.00
07/13/2015 04:00,2,0.000,ALERT,212.61,296.96,59.981,1436774403,"201051344001135","174011321042388",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,169677.4,169677.4,6212,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774512,232096.00
07/13/2015 04:00,2,0.000,ALERT,213.06,296.36,59.986,1436774403,"201051344000417","174011321042388",0.00,21.50,0,294.56,297.87,0.0,0.0,0.000,173863.3,173863.3,6229,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774513,232097.00
07/13/2015 04:00,2,0.000,ALERT,212.38,297.26,59.986,1436774403,"201051344000594","174011321042388",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,174539.4,174539.4,6235,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774515,232098.00
07/13/2015 04:00,2,0.000,ALERT,213.96,297.26,59.954,1436774403,"274151322000083","174011321042388",0.00,21.80,0,295.46,298.77,0.0,0.0,0.000,457793.2,457793.2,7535,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774517,232099.00
07/13/2015 04:00,2,0.000,ALERT,213.06,296.96,59.991,1436774403,"201051344000585","174011321042388",0.00,21.50,0,294.56,298.47,0.0,0.0,0.000,173629.1,173629.1,6228,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774519,232100.00
07/13/2015 04:00,2,0.000,ALERT,213.96,296.66,59.991,1436774403,"274151322000054","174011321042388",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,452818.3,452818.3,7114,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774521,232101.00
07/13/2015 04:00,2,0.000,ALERT,212.83,296.36,59.991,1436774403,"201051344001203","174011321042388",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,174757.7,174757.7,6231,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774522,232102.00
07/13/2015 04:00,2,0.000,ALERT,212.38,296.66,59.991,1436774403,"201051344000646","174011321042388",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,171778.2,171778.2,6223,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774524,232103.00
07/13/2015 04:00,2,0.000,ALERT,214.64,296.06,59.981,1436774403,"274151322000068","174011321042388",0.00,22.80,0,294.56,297.57,0.0,0.0,0.000,360033.6,360033.6,7231,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774526,232104.00
07/13/2015 04:00,2,0.000,ALERT,214.41,296.36,59.959,1436774403,"274151322000076","174011321042388",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,483063.9,483063.9,7514,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774528,232105.00
07/13/2015 04:00,2,0.000,ALERT,212.61,297.26,59.986,1436774403,"201051344000890","174011321042388",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,176135.2,176135.2,6232,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436774530,232106.00
07/13/2015 04:00,2,0.000,ALERT,212.61,296.36,59.996,1436774403,"201051344000900","174011321042388",0.00,21.30,0,294.86,298.17,0.0,0.0,0.000,176552.4,176552.4,6246,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774531,232107.00
07/13/2015 04:00,2,0.000,ALERT,213.29,296.06,59.991,1436774403,"201051344000633","174011321042388",0.00,21.30,0,292.76,297.57,0.0,0.0,0.000,166021.2,166021.2,6248,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774533,232108.00
07/13/2015 04:00,2,0.000,ALERT,212.61,296.66,59.986,1436774403,"201051344000983","174011321042388",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,173502.6,173502.6,6246,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774535,232109.00
07/13/2015 04:00,2,0.000,ALERT,212.83,296.36,59.981,1436774403,"201051344000917","174011321042388",0.00,22.00,0,293.96,297.87,0.0,0.0,0.000,176617.5,176617.5,6250,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774537,232110.00
07/13/2015 04:00,2,0.000,ALERT,212.83,296.06,59.986,1436774403,"201051344000648","174011321042388",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,172310.7,172310.7,6244,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774539,232111.00
07/13/2015 04:00,2,0.000,ALERT,212.61,296.66,59.991,1436774403,"201051344001093","174011321042388",0.00,22.00,0,295.16,298.47,0.0,0.0,0.000,174805.9,174805.9,6234,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774541,232112.00
07/13/2015 04:00,2,0.000,ALERT,213.06,296.36,59.991,1436774403,"201051344000645","174011321042388",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,172946.7,172946.7,6251,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774542,232113.00
07/13/2015 04:00,2,0.000,ALERT,213.96,296.66,59.975,1436774403,"274151322000085","174011321042388",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,455166.4,455166.4,7520,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774544,232114.00
07/13/2015 04:00,2,0.000,ALERT,212.83,296.06,59.981,1436774403,"201051344000651","174011321042388",0.00,21.00,0,294.56,297.87,0.0,0.0,0.000,172272.2,172272.2,6230,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774546,232115.00
07/13/2015 04:00,2,0.000,ALERT,212.83,296.06,59.981,1436774403,"201051344000867","174011321042388",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,164752.6,164752.6,6250,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774548,232116.00
07/13/2015 04:00,2,0.000,ALERT,212.61,296.96,60.007,1436774403,"201051344001230","174011321042388",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,175829.0,175829.0,6253,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774550,232117.00
07/13/2015 04:00,2,0.000,ALERT,213.06,296.66,59.981,1436774403,"201051344000576","174011321042388",0.00,21.30,0,294.86,298.47,0.0,0.0,0.000,172166.3,172166.3,6256,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774551,232118.00
07/13/2015 04:00,2,0.000,ALERT,212.38,296.66,59.981,1436774403,"201051344000579","174011321042388",0.00,21.50,0,295.46,299.07,0.0,0.0,0.000,178698.1,178698.1,6236,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436774553,232119.00
07/13/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436774403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436775283,232120.00
07/13/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436774403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436775283,232121.00
07/13/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436774403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436775283,232122.00
07/13/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436774403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436775283,232123.00
07/13/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436774403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436775283,232124.00
07/13/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436774403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436775283,232125.00
07/13/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436774403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436775283,232126.00
07/13/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436774403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436775283,232127.00
07/13/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436774403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436775283,232128.00
07/13/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436774403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436775283,232129.00
07/13/2015 04:15,2,0.000,ALERT,212.16,296.66,60.002,1436775303,"201051344000955","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,177722.2,177722.2,6240,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775378,232130.00
07/13/2015 04:15,2,0.000,ALERT,213.74,297.87,60.018,1436775303,"274151322000095","174011321042388",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,477183.0,477183.0,7146,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775380,232131.00
07/13/2015 04:15,2,0.000,ALERT,212.38,296.96,59.970,1436775303,"201051344000868","174011321042388",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,164136.6,164136.6,6245,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775382,232132.00
07/13/2015 04:15,2,0.000,ALERT,212.83,296.06,59.975,1436775303,"201051344000853","174011321042388",0.00,21.30,0,293.96,298.47,0.0,0.0,0.000,170446.7,170446.7,6244,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436775384,232133.00
07/13/2015 04:15,2,0.000,ALERT,212.83,297.26,60.039,1436775303,"201051344000582","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,170460.3,170460.3,6230,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775385,232134.00
07/13/2015 04:15,2,0.000,ALERT,212.38,296.06,59.996,1436775303,"201051344000469","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,165711.7,165711.7,6242,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775387,232135.00
07/13/2015 04:15,2,0.000,ALERT,212.16,296.06,60.028,1436775303,"201051344000988","174011321042388",0.00,21.50,0,291.85,297.87,0.0,0.0,0.000,165204.7,165204.7,6238,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775389,232136.00
07/13/2015 04:15,2,0.000,ALERT,212.16,296.06,60.023,1436775303,"201051344001158","174011321042388",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,171207.6,171207.6,6236,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775391,232137.00
07/13/2015 04:15,2,0.000,ALERT,212.16,295.76,60.002,1436775303,"201051344001025","174011321042388",0.00,21.00,0,293.36,299.07,0.0,0.0,0.000,174859.3,174859.3,6228,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775393,232138.00
07/13/2015 04:15,2,0.000,ALERT,212.16,296.66,59.996,1436775303,"201051344000569","174011321042388",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,178306.6,178306.6,6244,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775394,232139.00
07/13/2015 04:15,2,0.000,ALERT,213.74,296.36,60.002,1436775303,"274151322000094","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,360918.5,360918.5,7626,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775396,232140.00
07/13/2015 04:15,2,0.000,ALERT,212.16,296.36,60.002,1436775303,"201051344000458","174011321042388",0.00,22.00,0,293.96,299.07,0.0,0.0,0.000,174097.4,174097.4,6238,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775398,232141.00
07/13/2015 04:15,2,0.000,ALERT,213.74,295.76,59.996,1436775303,"274151322000087","174011321042388",0.00,22.80,0,293.36,297.87,0.0,0.0,0.000,431792.0,431792.0,7114,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775400,232142.00
07/13/2015 04:15,2,0.000,ALERT,213.29,296.06,60.002,1436775303,"274151322000052","174011321042388",0.00,22.30,0,293.66,298.77,0.0,0.0,0.000,461695.9,461695.9,7516,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436775402,232143.00
