ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 04:15,2,0.000,ALERT,212.61,296.96,60.002,1436775303,"201051344001145","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,179240.4,179240.4,6248,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775404,232144.00
07/13/2015 04:15,2,0.000,ALERT,212.61,296.36,59.996,1436775303,"201051344000685","174011321042388",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,178222.5,178222.5,6250,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775406,232145.00
07/13/2015 04:15,2,0.000,ALERT,213.29,296.66,60.028,1436775303,"274151322000088","174011321042388",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,442519.2,442519.2,7127,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775407,232146.00
07/13/2015 04:15,2,0.000,ALERT,212.38,296.66,60.002,1436775303,"201051344000438","174011321042388",0.00,21.30,0,294.26,298.77,0.0,0.0,0.000,178316.0,178316.0,6230,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775409,232147.00
07/13/2015 04:15,2,0.000,ALERT,211.93,296.36,60.002,1436775303,"201051344001135","174011321042388",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,169677.4,169677.4,6214,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775411,232148.00
07/13/2015 04:15,2,0.000,ALERT,212.38,295.76,59.996,1436775303,"201051344000417","174011321042388",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,173863.3,173863.3,6231,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436775413,232149.00
07/13/2015 04:15,2,0.000,ALERT,211.93,296.66,60.002,1436775303,"201051344000594","174011321042388",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,174539.4,174539.4,6237,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775415,232150.00
07/13/2015 04:15,2,0.000,ALERT,213.51,296.36,60.002,1436775303,"274151322000083","174011321042388",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,457793.2,457793.2,7537,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775416,232151.00
07/13/2015 04:15,2,0.000,ALERT,212.38,296.66,60.002,1436775303,"201051344000585","174011321042388",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,173629.1,173629.1,6230,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775418,232152.00
07/13/2015 04:15,2,0.000,ALERT,213.29,296.36,60.018,1436775303,"274151322000054","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,452818.3,452818.3,7116,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775420,232153.00
07/13/2015 04:15,2,0.000,ALERT,212.38,296.06,59.996,1436775303,"201051344001203","174011321042388",0.00,21.30,0,293.96,299.97,0.0,0.0,0.000,174757.7,174757.7,6233,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775422,232154.00
07/13/2015 04:15,2,0.000,ALERT,211.93,296.06,59.986,1436775303,"201051344000646","174011321042388",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,171778.2,171778.2,6225,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775424,232155.00
07/13/2015 04:15,2,0.000,ALERT,214.19,295.76,59.991,1436775303,"274151322000068","174011321042388",0.00,22.80,0,293.36,297.57,0.0,0.0,0.000,360033.6,360033.6,7233,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775425,232156.00
07/13/2015 04:15,2,0.000,ALERT,213.96,296.36,59.975,1436775303,"274151322000076","174011321042388",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,483063.9,483063.9,7516,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775427,232157.00
07/13/2015 04:15,2,0.000,ALERT,212.16,296.66,59.991,1436775303,"201051344000890","174011321042388",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,176135.2,176135.2,6234,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775429,232158.00
07/13/2015 04:15,2,0.000,ALERT,211.93,296.06,59.991,1436775303,"201051344000900","174011321042388",0.00,21.30,0,293.66,297.87,0.0,0.0,0.000,176552.4,176552.4,6248,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775431,232159.00
07/13/2015 04:15,2,0.000,ALERT,212.61,295.76,59.991,1436775303,"201051344000633","174011321042388",0.00,21.30,0,292.16,296.96,0.0,0.0,0.000,166021.2,166021.2,6250,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775433,232160.00
07/13/2015 04:15,2,0.000,ALERT,211.93,296.06,59.986,1436775303,"201051344000983","174011321042388",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,173502.6,173502.6,6248,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775434,232161.00
07/13/2015 04:15,2,0.000,ALERT,212.16,296.06,60.018,1436775303,"201051344000917","174011321042388",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,176617.5,176617.5,6252,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775436,232162.00
07/13/2015 04:15,2,0.000,ALERT,212.38,295.76,59.975,1436775303,"201051344000648","174011321042388",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,172310.7,172310.7,6246,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775438,232163.00
07/13/2015 04:15,2,0.000,ALERT,212.16,296.66,60.023,1436775303,"201051344001093","174011321042388",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,174805.9,174805.9,6236,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436775440,232164.00
07/13/2015 04:15,2,0.000,ALERT,212.61,296.06,60.002,1436775303,"201051344000645","174011321042388",0.00,21.80,0,293.66,298.17,0.0,0.0,0.000,172946.7,172946.7,6253,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436775441,232165.00
07/13/2015 04:15,2,0.000,ALERT,213.51,296.06,59.986,1436775303,"274151322000085","174011321042388",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,455166.4,455166.4,7522,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436775443,232166.00
07/13/2015 04:15,2,0.000,ALERT,212.16,295.46,59.981,1436775303,"201051344000651","174011321042388",0.00,21.00,0,293.36,297.57,0.0,0.0,0.000,172272.2,172272.2,6232,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775445,232167.00
07/13/2015 04:15,2,0.000,ALERT,212.16,295.76,60.007,1436775303,"201051344000867","174011321042388",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,164752.6,164752.6,6252,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775447,232168.00
07/13/2015 04:15,2,0.000,ALERT,211.93,296.36,59.986,1436775303,"201051344001230","174011321042388",0.00,21.30,0,294.56,298.17,0.0,0.0,0.000,175829.0,175829.0,6255,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775449,232169.00
07/13/2015 04:15,2,0.000,ALERT,212.38,296.36,59.981,1436775303,"201051344000576","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,172166.3,172166.3,6258,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775451,232170.00
07/13/2015 04:15,2,0.000,ALERT,211.93,296.36,59.986,1436775303,"201051344000579","174011321042388",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,178698.1,178698.1,6238,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436775452,232171.00
07/13/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436775303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436776183,232172.00
07/13/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436775303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436776183,232173.00
07/13/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436775303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436776183,232174.00
07/13/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436775303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436776183,232175.00
07/13/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436775303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436776183,232176.00
07/13/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436775303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436776183,232177.00
07/13/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436775303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436776183,232178.00
07/13/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436775303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436776183,232179.00
07/13/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436775303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436776183,232180.00
07/13/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436775303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436776183,232181.00
07/13/2015 04:30,2,0.000,ALERT,212.16,296.06,60.002,1436776204,"201051344000955","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,177722.2,177722.2,6242,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776280,232182.00
07/13/2015 04:30,2,0.000,ALERT,213.51,297.26,60.012,1436776204,"274151322000095","174011321042388",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,477183.0,477183.0,7148,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776282,232183.00
07/13/2015 04:30,2,0.000,ALERT,212.38,296.66,60.007,1436776204,"201051344000868","174011321042388",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,164136.6,164136.6,6247,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776284,232184.00
07/13/2015 04:30,2,0.000,ALERT,212.83,296.06,59.996,1436776204,"201051344000853","174011321042388",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,170446.7,170446.7,6246,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776286,232185.00
07/13/2015 04:30,2,0.000,ALERT,212.83,296.96,60.002,1436776204,"201051344000582","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,170460.3,170460.3,6232,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776288,232186.00
07/13/2015 04:30,2,0.000,ALERT,212.16,295.76,60.002,1436776204,"201051344000469","174011321042388",0.00,20.70,0,293.06,297.57,0.0,0.0,0.000,165711.7,165711.7,6244,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436776289,232187.00
07/13/2015 04:30,2,0.000,ALERT,212.16,296.06,60.002,1436776204,"201051344000988","174011321042388",0.00,21.50,0,291.55,297.57,0.0,0.0,0.000,165204.7,165204.7,6240,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776291,232188.00
07/13/2015 04:30,2,0.000,ALERT,212.38,296.06,60.007,1436776204,"201051344001158","174011321042388",0.00,21.00,0,293.66,297.57,0.0,0.0,0.000,171207.6,171207.6,6238,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436776293,232189.00
07/13/2015 04:30,2,0.000,ALERT,212.16,295.76,60.007,1436776204,"201051344001025","174011321042388",0.00,21.00,0,293.96,298.47,0.0,0.0,0.000,174859.3,174859.3,6230,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436776295,232190.00
07/13/2015 04:30,2,0.000,ALERT,212.38,296.36,60.007,1436776204,"201051344000569","174011321042388",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,178306.6,178306.6,6246,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776297,232191.00
07/13/2015 04:30,2,0.000,ALERT,213.74,296.06,59.996,1436776204,"274151322000094","174011321042388",0.00,21.80,0,293.66,297.57,0.0,0.0,0.000,360918.5,360918.5,7628,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776298,232192.00
07/13/2015 04:30,2,0.000,ALERT,212.16,296.06,60.007,1436776204,"201051344000458","174011321042388",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,174097.4,174097.4,6240,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776300,232193.00
07/13/2015 04:30,2,0.000,ALERT,213.51,295.46,59.996,1436776204,"274151322000087","174011321042388",0.00,22.80,0,293.66,297.57,0.0,0.0,0.000,431792.0,431792.0,7116,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776302,232194.00
07/13/2015 04:30,2,0.000,ALERT,213.29,295.76,60.007,1436776204,"274151322000052","174011321042388",0.00,22.50,0,293.96,298.47,0.0,0.0,0.000,461695.9,461695.9,7518,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776304,232195.00
07/13/2015 04:30,2,0.000,ALERT,212.61,296.36,60.012,1436776204,"201051344001145","174011321042388",0.00,21.30,0,294.86,298.77,0.0,0.0,0.000,179240.4,179240.4,6250,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776306,232196.00
07/13/2015 04:30,2,0.000,ALERT,212.61,296.06,60.012,1436776204,"201051344000685","174011321042388",0.00,21.50,0,294.26,298.17,0.0,0.0,0.000,178222.5,178222.5,6252,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776307,232197.00
07/13/2015 04:30,2,0.000,ALERT,213.06,296.06,60.002,1436776204,"274151322000088","174011321042388",0.00,22.30,0,294.26,297.87,0.0,0.0,0.000,442519.2,442519.2,7129,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776309,232198.00
07/13/2015 04:30,2,0.000,ALERT,212.38,296.36,60.018,1436776204,"201051344000438","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,178316.0,178316.0,6232,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436776311,232199.00
07/13/2015 04:30,2,0.000,ALERT,211.93,296.36,60.039,1436776204,"201051344001135","174011321042388",0.00,21.30,0,294.56,298.47,0.0,0.0,0.000,169677.4,169677.4,6216,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436776313,232200.00
07/13/2015 04:30,2,0.000,ALERT,212.61,295.46,60.012,1436776204,"201051344000417","174011321042388",0.00,21.50,0,293.66,297.26,0.0,0.0,0.000,173863.3,173863.3,6233,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776315,232201.00
07/13/2015 04:30,2,0.000,ALERT,211.93,296.66,60.002,1436776204,"201051344000594","174011321042388",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,174539.4,174539.4,6239,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436776316,232202.00
07/13/2015 04:30,2,0.000,ALERT,213.74,296.36,60.012,1436776204,"274151322000083","174011321042388",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,457793.2,457793.2,7539,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776318,232203.00
07/13/2015 04:30,2,0.000,ALERT,212.38,296.36,60.007,1436776204,"201051344000585","174011321042388",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,173629.1,173629.1,6232,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776320,232204.00
07/13/2015 04:30,2,0.000,ALERT,213.29,296.66,60.012,1436776204,"274151322000054","174011321042388",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,452818.3,452818.3,7118,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776322,232205.00
07/13/2015 04:30,2,0.000,ALERT,212.38,296.06,60.012,1436776204,"201051344001203","174011321042388",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,174757.7,174757.7,6235,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776324,232206.00
07/13/2015 04:30,2,0.000,ALERT,211.93,296.06,60.018,1436776204,"201051344000646","174011321042388",0.00,21.50,0,293.66,297.57,0.0,0.0,0.000,171778.2,171778.2,6227,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436776325,232207.00
07/13/2015 04:30,2,0.000,ALERT,214.19,295.46,60.007,1436776204,"274151322000068","174011321042388",0.00,22.80,0,293.66,296.96,0.0,0.0,0.000,360033.6,360033.6,7235,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776327,232208.00
07/13/2015 04:30,2,0.000,ALERT,213.96,296.36,60.023,1436776204,"274151322000076","174011321042388",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,483063.9,483063.9,7518,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776329,232209.00
07/13/2015 04:30,2,0.000,ALERT,211.93,296.66,60.028,1436776204,"201051344000890","174011321042388",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,176135.2,176135.2,6236,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776331,232210.00
07/13/2015 04:30,2,0.000,ALERT,212.16,295.76,60.012,1436776204,"201051344000900","174011321042388",0.00,21.30,0,293.66,297.57,0.0,0.0,0.000,176552.4,176552.4,6250,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776333,232211.00
07/13/2015 04:30,2,0.000,ALERT,212.61,295.46,60.012,1436776204,"201051344000633","174011321042388",0.00,21.30,0,292.16,297.26,0.0,0.0,0.000,166021.2,166021.2,6252,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776334,232212.00
07/13/2015 04:30,2,0.000,ALERT,211.93,296.06,60.012,1436776204,"201051344000983","174011321042388",0.00,21.50,0,294.56,298.17,0.0,0.0,0.000,173502.6,173502.6,6250,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776336,232213.00
07/13/2015 04:30,2,0.000,ALERT,212.38,295.76,60.012,1436776204,"201051344000917","174011321042388",0.00,22.00,0,292.76,297.26,0.0,0.0,0.000,176617.5,176617.5,6254,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776338,232214.00
07/13/2015 04:30,2,0.000,ALERT,211.93,294.56,60.012,1436776204,"201051344000648","174011321042388",0.00,21.00,0,293.66,298.17,0.0,0.0,0.000,172310.7,172310.7,6248,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776340,232215.00
07/13/2015 04:30,2,0.000,ALERT,212.16,296.06,60.018,1436776204,"201051344001093","174011321042388",0.00,22.00,0,294.26,297.87,0.0,0.0,0.000,174805.9,174805.9,6238,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776342,232216.00
07/13/2015 04:30,2,0.000,ALERT,212.38,295.46,60.018,1436776204,"201051344000645","174011321042388",0.00,21.50,0,293.96,297.57,0.0,0.0,0.000,172946.7,172946.7,6255,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776343,232217.00
07/13/2015 04:30,2,0.000,ALERT,213.29,296.06,60.012,1436776204,"274151322000085","174011321042388",0.00,22.30,0,294.26,298.17,0.0,0.0,0.000,455166.4,455166.4,7524,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436776345,232218.00
07/13/2015 04:30,2,0.000,ALERT,212.38,295.16,60.018,1436776204,"201051344000651","174011321042388",0.00,20.70,0,293.66,297.57,0.0,0.0,0.000,172272.2,172272.2,6234,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436776347,232219.00
07/13/2015 04:30,2,0.000,ALERT,212.38,295.46,60.018,1436776204,"201051344000867","174011321042388",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,164752.6,164752.6,6254,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776349,232220.00
07/13/2015 04:30,2,0.000,ALERT,212.16,296.36,60.018,1436776204,"201051344001230","174011321042388",0.00,21.30,0,294.56,297.87,0.0,0.0,0.000,175829.0,175829.0,6257,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776351,232221.00
07/13/2015 04:30,2,0.000,ALERT,212.38,296.06,60.007,1436776204,"201051344000576","174011321042388",0.00,21.00,0,293.96,297.87,0.0,0.0,0.000,172166.3,172166.3,6260,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776352,232222.00
07/13/2015 04:30,2,0.000,ALERT,211.93,296.36,60.023,1436776204,"201051344000579","174011321042388",0.00,21.50,0,294.86,298.47,0.0,0.0,0.000,178698.1,178698.1,6240,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436776354,232223.00
07/13/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436776204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777084,232224.00
07/13/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436776204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777084,232225.00
07/13/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436776204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777084,232226.00
07/13/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436776204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777084,232227.00
07/13/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436776204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777084,232228.00
07/13/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436776204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777084,232229.00
07/13/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436776204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777084,232230.00
07/13/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436776204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777084,232231.00
07/13/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436776204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777084,232232.00
07/13/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436776204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777084,232233.00
07/13/2015 04:45,2,0.000,ALERT,211.70,293.66,60.018,1436777103,"201051344000955","174011321042388",0.00,21.30,0,292.46,297.57,0.0,0.0,0.000,177722.2,177722.2,6244,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777179,232234.00
07/13/2015 04:45,2,0.000,ALERT,213.06,294.86,59.981,1436777103,"274151322000095","174011321042388",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,477183.0,477183.0,7150,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436777181,232235.00
07/13/2015 04:45,2,0.000,ALERT,211.93,294.26,59.986,1436777103,"201051344000868","174011321042388",0.00,21.00,0,293.06,298.47,0.0,0.0,0.000,164136.6,164136.6,6249,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777182,232236.00
07/13/2015 04:45,2,0.000,ALERT,212.38,293.36,59.975,1436777103,"201051344000853","174011321042388",0.00,21.00,0,292.46,297.87,0.0,0.0,0.000,170446.7,170446.7,6248,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777184,232237.00
07/13/2015 04:45,2,0.000,ALERT,212.38,294.56,59.970,1436777103,"201051344000582","174011321042388",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,170460.3,170460.3,6234,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777186,232238.00
07/13/2015 04:45,2,0.000,ALERT,211.93,293.36,60.012,1436777103,"201051344000469","174011321042388",0.00,20.00,0,291.55,297.26,0.0,0.0,0.000,165711.7,165711.7,6246,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777188,232239.00
07/13/2015 04:45,2,0.000,ALERT,211.70,293.66,59.981,1436777103,"201051344000988","174011321042388",0.00,21.30,0,290.35,297.57,0.0,0.0,0.000,165204.7,165204.7,6242,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777190,232240.00
07/13/2015 04:45,2,0.000,ALERT,211.93,293.06,59.975,1436777103,"201051344001158","174011321042388",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,171207.6,171207.6,6240,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777191,232241.00
07/13/2015 04:45,2,0.000,ALERT,211.93,293.06,59.986,1436777103,"201051344001025","174011321042388",0.00,20.70,0,291.85,298.47,0.0,0.0,0.000,174859.3,174859.3,6232,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436777193,232242.00
07/13/2015 04:45,2,0.000,ALERT,211.93,294.26,59.975,1436777103,"201051344000569","174011321042388",0.00,21.30,0,292.76,298.47,0.0,0.0,0.000,178306.6,178306.6,6248,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777195,232243.00
07/13/2015 04:45,2,0.000,ALERT,213.29,293.36,59.975,1436777103,"274151322000094","174011321042388",0.00,21.80,0,292.16,297.26,0.0,0.0,0.000,360918.5,360918.5,7630,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777197,232244.00
07/13/2015 04:45,2,0.000,ALERT,211.93,293.66,59.970,1436777103,"201051344000458","174011321042388",0.00,21.50,0,292.46,298.47,0.0,0.0,0.000,174097.4,174097.4,6242,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777199,232245.00
07/13/2015 04:45,2,0.000,ALERT,213.29,292.76,59.986,1436777103,"274151322000087","174011321042388",0.00,23.00,0,291.85,297.26,0.0,0.0,0.000,431792.0,431792.0,7118,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777201,232246.00
07/13/2015 04:45,2,0.000,ALERT,213.06,293.96,59.975,1436777103,"274151322000052","174011321042388",0.00,22.30,0,292.16,297.87,0.0,0.0,0.000,461695.9,461695.9,7520,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777202,232247.00
07/13/2015 04:45,2,0.000,ALERT,212.38,294.26,59.981,1436777103,"201051344001145","174011321042388",0.00,21.00,0,293.06,298.47,0.0,0.0,0.000,179240.4,179240.4,6252,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777204,232248.00
07/13/2015 04:45,2,0.000,ALERT,212.38,293.96,59.991,1436777103,"201051344000685","174011321042388",0.00,21.30,0,292.46,297.57,0.0,0.0,0.000,178222.5,178222.5,6254,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777206,232249.00
07/13/2015 04:45,2,0.000,ALERT,212.83,294.56,59.981,1436777103,"274151322000088","174011321042388",0.00,22.30,0,292.16,297.57,0.0,0.0,0.000,442519.2,442519.2,7131,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436777208,232250.00
07/13/2015 04:45,2,0.000,ALERT,212.16,293.96,59.986,1436777103,"201051344000438","174011321042388",0.00,21.00,0,292.76,298.17,0.0,0.0,0.000,178316.0,178316.0,6234,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777210,232251.00
07/13/2015 04:45,2,0.000,ALERT,211.70,293.66,59.986,1436777103,"201051344001135","174011321042388",0.00,21.00,0,292.76,298.17,0.0,0.0,0.000,169677.4,169677.4,6218,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777211,232252.00
07/13/2015 04:45,2,0.000,ALERT,212.16,293.06,59.981,1436777103,"201051344000417","174011321042388",0.00,21.50,0,291.85,297.26,0.0,0.0,0.000,173863.3,173863.3,6235,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436777213,232253.00
07/13/2015 04:45,2,0.000,ALERT,211.70,293.96,59.975,1436777103,"201051344000594","174011321042388",0.00,21.30,0,292.46,298.17,0.0,0.0,0.000,174539.4,174539.4,6241,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777215,232254.00
07/13/2015 04:45,2,0.000,ALERT,213.29,293.96,60.007,1436777103,"274151322000083","174011321042388",0.00,22.00,0,292.76,298.47,0.0,0.0,0.000,457793.2,457793.2,7541,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777217,232255.00
07/13/2015 04:45,2,0.000,ALERT,212.16,293.96,59.981,1436777103,"201051344000585","174011321042388",0.00,21.50,0,292.46,297.87,0.0,0.0,0.000,173629.1,173629.1,6234,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777219,232256.00
07/13/2015 04:45,2,0.000,ALERT,213.06,293.96,59.975,1436777103,"274151322000054","174011321042388",0.00,22.50,0,292.46,298.17,0.0,0.0,0.000,452818.3,452818.3,7120,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777220,232257.00
07/13/2015 04:45,2,0.000,ALERT,211.93,293.36,59.954,1436777103,"201051344001203","174011321042388",0.00,21.30,0,292.46,299.67,0.0,0.0,0.000,174757.7,174757.7,6237,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436777222,232258.00
07/13/2015 04:45,2,0.000,ALERT,211.70,293.66,59.975,1436777103,"201051344000646","174011321042388",0.00,21.00,0,292.16,297.57,0.0,0.0,0.000,171778.2,171778.2,6229,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777224,232259.00
07/13/2015 04:45,2,0.000,ALERT,213.96,293.36,59.970,1436777103,"274151322000068","174011321042388",0.00,22.50,0,291.85,296.66,0.0,0.0,0.000,360033.6,360033.6,7237,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777226,232260.00
07/13/2015 04:45,2,0.000,ALERT,213.74,293.96,59.981,1436777103,"274151322000076","174011321042388",0.00,22.00,0,292.46,297.87,0.0,0.0,0.000,483063.9,483063.9,7520,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777227,232261.00
07/13/2015 04:45,2,0.000,ALERT,211.93,294.26,59.996,1436777103,"201051344000890","174011321042388",0.00,21.50,0,293.06,298.77,0.0,0.0,0.000,176135.2,176135.2,6238,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436777229,232262.00
07/13/2015 04:45,2,0.000,ALERT,211.70,293.66,59.991,1436777103,"201051344000900","174011321042388",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,176552.4,176552.4,6252,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777231,232263.00
07/13/2015 04:45,2,0.000,ALERT,212.38,293.06,60.012,1436777103,"201051344000633","174011321042388",0.00,20.70,0,290.65,296.96,0.0,0.0,0.000,166021.2,166021.2,6254,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777233,232264.00
07/13/2015 04:45,2,0.000,ALERT,211.93,293.96,59.996,1436777103,"201051344000983","174011321042388",0.00,21.30,0,292.46,298.17,0.0,0.0,0.000,173502.6,173502.6,6252,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777235,232265.00
07/13/2015 04:45,2,0.000,ALERT,211.93,293.06,59.991,1436777103,"201051344000917","174011321042388",0.00,21.80,0,291.55,296.96,0.0,0.0,0.000,176617.5,176617.5,6256,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777237,232266.00
07/13/2015 04:45,2,0.000,ALERT,212.16,293.06,60.007,1436777103,"201051344000648","174011321042388",0.00,20.70,0,292.16,297.87,0.0,0.0,0.000,172310.7,172310.7,6250,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777238,232267.00
07/13/2015 04:45,2,0.000,ALERT,211.70,293.66,60.007,1436777103,"201051344001093","174011321042388",0.00,21.80,0,292.46,297.26,0.0,0.0,0.000,174805.9,174805.9,6240,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777240,232268.00
07/13/2015 04:45,2,0.000,ALERT,212.38,293.36,60.002,1436777103,"201051344000645","174011321042388",0.00,21.50,0,292.16,297.26,0.0,0.0,0.000,172946.7,172946.7,6257,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436777242,232269.00
07/13/2015 04:45,2,0.000,ALERT,213.29,293.96,59.986,1436777103,"274151322000085","174011321042388",0.00,22.30,0,292.76,297.87,0.0,0.0,0.000,455166.4,455166.4,7526,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436777244,232270.00
07/13/2015 04:45,2,0.000,ALERT,211.93,293.06,59.991,1436777103,"201051344000651","174011321042388",0.00,20.70,0,291.85,296.96,0.0,0.0,0.000,172272.2,172272.2,6236,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777246,232271.00
07/13/2015 04:45,2,0.000,ALERT,212.16,293.36,59.991,1436777103,"201051344000867","174011321042388",0.00,21.50,0,292.16,297.87,0.0,0.0,0.000,164752.6,164752.6,6256,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777247,232272.00
07/13/2015 04:45,2,0.000,ALERT,211.93,293.96,59.991,1436777103,"201051344001230","174011321042388",0.00,21.00,0,293.06,297.57,0.0,0.0,0.000,175829.0,175829.0,6259,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777249,232273.00
07/13/2015 04:45,2,0.000,ALERT,212.38,293.96,59.996,1436777103,"201051344000576","174011321042388",0.00,20.70,0,292.46,297.57,0.0,0.0,0.000,172166.3,172166.3,6262,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777251,232274.00
07/13/2015 04:45,2,0.000,ALERT,211.70,294.26,59.996,1436777103,"201051344000579","174011321042388",0.00,21.30,0,293.06,298.17,0.0,0.0,0.000,178698.1,178698.1,6242,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436777253,232275.00
07/13/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436777103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777983,232276.00
07/13/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436777103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777983,232277.00
07/13/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436777103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777983,232278.00
07/13/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436777103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777983,232279.00
07/13/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436777103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777983,232280.00
07/13/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436777103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777983,232281.00
07/13/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436777103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777983,232282.00
07/13/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436777103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777983,232283.00
07/13/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436777103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777983,232284.00
07/13/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436777103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436777983,232285.00
07/13/2015 05:00,2,0.000,ALERT,210.80,293.96,59.965,1436778003,"201051344000955","174011321042388",0.00,21.00,0,291.55,295.76,0.0,0.0,0.000,177722.2,177722.2,6246,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778078,232286.00
07/13/2015 05:00,2,0.000,ALERT,212.38,295.16,59.954,1436778003,"274151322000095","174011321042388",0.00,21.30,0,292.76,296.66,0.0,0.0,0.000,477183.0,477183.0,7152,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778080,232287.00
07/13/2015 05:00,2,0.000,ALERT,211.03,294.26,59.965,1436778003,"201051344000868","174011321042388",0.00,20.30,0,292.16,296.66,0.0,0.0,0.000,164136.6,164136.6,6251,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436778082,232288.00
07/13/2015 05:00,2,0.000,ALERT,211.48,293.66,59.991,1436778003,"201051344000853","174011321042388",0.00,20.30,0,291.55,296.06,0.0,0.0,0.000,170446.7,170446.7,6250,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778084,232289.00
07/13/2015 05:00,2,0.000,ALERT,211.70,294.86,59.954,1436778003,"201051344000582","174011321042388",0.00,20.30,0,292.16,296.66,0.0,0.0,0.000,170460.3,170460.3,6236,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436778086,232290.00
07/13/2015 05:00,2,0.000,ALERT,211.03,293.66,59.954,1436778003,"201051344000469","174011321042388",0.00,19.80,0,290.35,295.16,0.0,0.0,0.000,165711.7,165711.7,6248,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778087,232291.00
07/13/2015 05:00,2,0.000,ALERT,211.03,293.96,59.959,1436778003,"201051344000988","174011321042388",0.00,20.70,0,289.15,295.16,0.0,0.0,0.000,165204.7,165204.7,6244,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436778089,232292.00
07/13/2015 05:00,2,0.000,ALERT,211.03,293.66,59.959,1436778003,"201051344001158","174011321042388",0.00,20.00,0,290.95,295.16,0.0,0.0,0.000,171207.6,171207.6,6242,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778091,232293.00
