ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 05:00,2,0.000,ALERT,211.03,293.36,59.944,1436778003,"201051344001025","174011321042388",0.00,20.30,0,291.25,296.66,0.0,0.0,0.000,174859.3,174859.3,6234,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778093,232294.00
07/13/2015 05:00,2,0.000,ALERT,211.03,294.26,59.928,1436778003,"201051344000569","174011321042388",0.00,20.70,0,292.16,296.66,0.0,0.0,0.000,178306.6,178306.6,6250,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436778095,232295.00
07/13/2015 05:00,2,0.000,ALERT,212.61,293.96,59.917,1436778003,"274151322000094","174011321042388",0.00,21.50,0,291.25,295.46,0.0,0.0,0.000,360918.5,360918.5,7632,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778096,232296.00
07/13/2015 05:00,2,0.000,ALERT,211.03,293.96,59.954,1436778003,"201051344000458","174011321042388",0.00,21.30,0,291.55,296.66,0.0,0.0,0.000,174097.4,174097.4,6244,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436778098,232297.00
07/13/2015 05:00,2,0.000,ALERT,212.61,293.96,59.970,1436778003,"274151322000087","174011321042388",0.00,22.80,0,290.95,295.46,0.0,0.0,0.000,431792.0,431792.0,7120,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778100,232298.00
07/13/2015 05:00,2,0.000,ALERT,212.38,293.96,59.949,1436778003,"274151322000052","174011321042388",0.00,22.00,0,291.55,296.36,0.0,0.0,0.000,461695.9,461695.9,7522,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436778102,232299.00
07/13/2015 05:00,2,0.000,ALERT,211.48,294.26,59.954,1436778003,"201051344001145","174011321042388",0.00,20.30,0,292.16,296.96,0.0,0.0,0.000,179240.4,179240.4,6254,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778104,232300.00
07/13/2015 05:00,2,0.000,ALERT,211.48,294.26,59.959,1436778003,"201051344000685","174011321042388",0.00,21.00,0,291.55,295.76,0.0,0.0,0.000,178222.5,178222.5,6256,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778105,232301.00
07/13/2015 05:00,2,0.000,ALERT,212.16,294.26,59.949,1436778003,"274151322000088","174011321042388",0.00,22.00,0,291.55,296.06,0.0,0.0,0.000,442519.2,442519.2,7133,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778107,232302.00
07/13/2015 05:00,2,0.000,ALERT,211.48,294.26,59.954,1436778003,"201051344000438","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,178316.0,178316.0,6236,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778109,232303.00
07/13/2015 05:00,2,0.000,ALERT,211.03,293.96,59.949,1436778003,"201051344001135","174011321042388",0.00,20.70,0,291.85,296.66,0.0,0.0,0.000,169677.4,169677.4,6220,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778111,232304.00
07/13/2015 05:00,2,0.000,ALERT,211.48,293.66,59.954,1436778003,"201051344000417","174011321042388",0.00,21.00,0,290.95,295.46,0.0,0.0,0.000,173863.3,173863.3,6237,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778113,232305.00
07/13/2015 05:00,2,0.000,ALERT,211.03,294.86,59.954,1436778003,"201051344000594","174011321042388",0.00,21.00,0,291.25,295.76,0.0,0.0,0.000,174539.4,174539.4,6243,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778115,232306.00
07/13/2015 05:00,2,0.000,ALERT,212.61,294.26,59.959,1436778003,"274151322000083","174011321042388",0.00,21.80,0,291.85,296.36,0.0,0.0,0.000,457793.2,457793.2,7543,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778116,232307.00
07/13/2015 05:00,2,0.000,ALERT,211.48,294.56,59.954,1436778003,"201051344000585","174011321042388",0.00,21.00,0,291.25,295.76,0.0,0.0,0.000,173629.1,173629.1,6236,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778118,232308.00
07/13/2015 05:00,2,0.000,ALERT,212.38,295.16,59.949,1436778003,"274151322000054","174011321042388",0.00,22.30,0,291.55,296.66,0.0,0.0,0.000,452818.3,452818.3,7122,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778120,232309.00
07/13/2015 05:00,2,0.000,ALERT,211.48,293.96,59.938,1436778003,"201051344001203","174011321042388",0.00,20.70,0,291.55,297.87,0.0,0.0,0.000,174757.7,174757.7,6239,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778122,232310.00
07/13/2015 05:00,2,0.000,ALERT,211.03,293.96,59.954,1436778003,"201051344000646","174011321042388",0.00,20.70,0,290.95,295.46,0.0,0.0,0.000,171778.2,171778.2,6231,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778123,232311.00
07/13/2015 05:00,2,0.000,ALERT,213.29,293.66,59.944,1436778003,"274151322000068","174011321042388",0.00,22.30,0,290.95,295.16,0.0,0.0,0.000,360033.6,360033.6,7239,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778125,232312.00
07/13/2015 05:00,2,0.000,ALERT,212.83,294.56,59.949,1436778003,"274151322000076","174011321042388",0.00,21.80,0,291.55,296.06,0.0,0.0,0.000,483063.9,483063.9,7522,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778127,232313.00
07/13/2015 05:00,2,0.000,ALERT,211.03,294.56,59.981,1436778003,"201051344000890","174011321042388",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,176135.2,176135.2,6240,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778129,232314.00
07/13/2015 05:00,2,0.000,ALERT,211.03,293.96,59.949,1436778003,"201051344000900","174011321042388",0.00,20.30,0,291.25,295.46,0.0,0.0,0.000,176552.4,176552.4,6254,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778131,232315.00
07/13/2015 05:00,2,0.000,ALERT,211.70,293.36,59.944,1436778003,"201051344000633","174011321042388",0.00,20.30,0,289.45,294.86,0.0,0.0,0.000,166021.2,166021.2,6256,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778133,232316.00
07/13/2015 05:00,2,0.000,ALERT,211.25,294.26,59.970,1436778003,"201051344000983","174011321042388",0.00,20.70,0,291.85,296.66,0.0,0.0,0.000,173502.6,173502.6,6254,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778134,232317.00
07/13/2015 05:00,2,0.000,ALERT,211.48,293.96,59.954,1436778003,"201051344000917","174011321042388",0.00,21.50,0,290.35,295.16,0.0,0.0,0.000,176617.5,176617.5,6258,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778136,232318.00
07/13/2015 05:00,2,0.000,ALERT,211.25,293.66,59.949,1436778003,"201051344000648","174011321042388",0.00,20.00,0,290.95,296.06,0.0,0.0,0.000,172310.7,172310.7,6252,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778138,232319.00
07/13/2015 05:00,2,0.000,ALERT,211.25,294.26,59.938,1436778003,"201051344001093","174011321042388",0.00,21.30,0,291.55,295.76,0.0,0.0,0.000,174805.9,174805.9,6242,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436778140,232320.00
07/13/2015 05:00,2,0.000,ALERT,211.48,293.36,59.954,1436778003,"201051344000645","174011321042388",0.00,21.00,0,291.25,295.76,0.0,0.0,0.000,172946.7,172946.7,6259,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778142,232321.00
07/13/2015 05:00,2,0.000,ALERT,212.61,294.26,59.954,1436778003,"274151322000085","174011321042388",0.00,21.80,0,291.55,296.06,0.0,0.0,0.000,455166.4,455166.4,7528,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778143,232322.00
07/13/2015 05:00,2,0.000,ALERT,211.25,293.36,59.954,1436778003,"201051344000651","174011321042388",0.00,20.00,0,291.25,295.76,0.0,0.0,0.000,172272.2,172272.2,6238,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436778145,232323.00
07/13/2015 05:00,2,0.000,ALERT,211.25,293.66,59.954,1436778003,"201051344000867","174011321042388",0.00,21.00,0,291.25,296.36,0.0,0.0,0.000,164752.6,164752.6,6258,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778147,232324.00
07/13/2015 05:00,2,0.000,ALERT,211.25,294.56,59.928,1436778003,"201051344001230","174011321042388",0.00,20.70,0,291.85,296.06,0.0,0.0,0.000,175829.0,175829.0,6261,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778149,232325.00
07/13/2015 05:00,2,0.000,ALERT,211.48,294.26,59.944,1436778003,"201051344000576","174011321042388",0.00,20.30,0,291.55,295.76,0.0,0.0,0.000,172166.3,172166.3,6264,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778151,232326.00
07/13/2015 05:00,2,0.000,ALERT,211.03,294.56,59.970,1436778003,"201051344000579","174011321042388",0.00,21.00,0,292.16,296.66,0.0,0.0,0.000,178698.1,178698.1,6244,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778152,232327.00
07/13/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436778003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436778883,232328.00
07/13/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436778003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436778883,232329.00
07/13/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436778003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436778883,232330.00
07/13/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436778003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436778883,232331.00
07/13/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436778003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436778883,232332.00
07/13/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436778003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436778883,232333.00
07/13/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436778003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436778883,232334.00
07/13/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436778003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436778883,232335.00
07/13/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436778003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436778883,232336.00
07/13/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436778003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436778883,232337.00
07/13/2015 05:15,2,0.000,ALERT,210.57,291.55,59.975,1436778903,"201051344000955","174011321042388",0.00,20.70,0,290.35,295.76,0.0,0.0,0.000,177722.2,177722.2,6248,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778979,232338.00
07/13/2015 05:15,2,0.000,ALERT,212.16,293.06,59.975,1436778903,"274151322000095","174011321042388",0.00,21.30,0,291.85,296.66,0.0,0.0,0.000,477183.0,477183.0,7154,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436778981,232339.00
07/13/2015 05:15,2,0.000,ALERT,210.80,292.16,59.944,1436778903,"201051344000868","174011321042388",0.00,19.80,0,291.25,296.66,0.0,0.0,0.000,164136.6,164136.6,6253,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778983,232340.00
07/13/2015 05:15,2,0.000,ALERT,211.48,291.55,59.986,1436778903,"201051344000853","174011321042388",0.00,19.80,0,290.65,296.06,0.0,0.0,0.000,170446.7,170446.7,6252,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778984,232341.00
07/13/2015 05:15,2,0.000,ALERT,211.48,292.76,59.981,1436778903,"201051344000582","174011321042388",0.00,20.00,0,291.25,296.36,0.0,0.0,0.000,170460.3,170460.3,6238,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778986,232342.00
07/13/2015 05:15,2,0.000,ALERT,210.80,291.55,59.991,1436778903,"201051344000469","174011321042388",0.00,19.50,0,289.45,295.16,0.0,0.0,0.000,165711.7,165711.7,6250,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778988,232343.00
07/13/2015 05:15,2,0.000,ALERT,210.80,291.55,59.986,1436778903,"201051344000988","174011321042388",0.00,20.30,0,287.95,295.46,0.0,0.0,0.000,165204.7,165204.7,6246,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778990,232344.00
07/13/2015 05:15,2,0.000,ALERT,210.80,291.55,59.981,1436778903,"201051344001158","174011321042388",0.00,19.80,0,289.75,295.16,0.0,0.0,0.000,171207.6,171207.6,6244,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436778992,232345.00
07/13/2015 05:15,2,0.000,ALERT,210.80,291.25,59.981,1436778903,"201051344001025","174011321042388",0.00,20.00,0,290.35,296.66,0.0,0.0,0.000,174859.3,174859.3,6236,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778994,232346.00
07/13/2015 05:15,2,0.000,ALERT,210.80,292.16,59.986,1436778903,"201051344000569","174011321042388",0.00,20.30,0,290.95,296.66,0.0,0.0,0.000,178306.6,178306.6,6252,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778995,232347.00
07/13/2015 05:15,2,0.000,ALERT,212.38,291.55,59.981,1436778903,"274151322000094","174011321042388",0.00,21.30,0,290.35,295.16,0.0,0.0,0.000,360918.5,360918.5,7634,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436778997,232348.00
07/13/2015 05:15,2,0.000,ALERT,210.80,291.85,59.986,1436778903,"201051344000458","174011321042388",0.00,21.00,0,290.65,296.36,0.0,0.0,0.000,174097.4,174097.4,6246,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436778999,232349.00
07/13/2015 05:15,2,0.000,ALERT,212.38,291.85,59.981,1436778903,"274151322000087","174011321042388",0.00,22.80,0,289.45,295.46,0.0,0.0,0.000,431792.0,431792.0,7122,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779001,232350.00
07/13/2015 05:15,2,0.000,ALERT,211.93,292.46,59.986,1436778903,"274151322000052","174011321042388",0.00,22.00,0,290.35,296.06,0.0,0.0,0.000,461695.9,461695.9,7524,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779003,232351.00
07/13/2015 05:15,2,0.000,ALERT,211.48,292.46,60.007,1436778903,"201051344001145","174011321042388",0.00,20.00,0,291.25,296.96,0.0,0.0,0.000,179240.4,179240.4,6256,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779004,232352.00
07/13/2015 05:15,2,0.000,ALERT,211.48,292.16,59.981,1436778903,"201051344000685","174011321042388",0.00,20.70,0,290.35,295.76,0.0,0.0,0.000,178222.5,178222.5,6258,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779006,232353.00
07/13/2015 05:15,2,0.000,ALERT,211.70,292.16,59.954,1436778903,"274151322000088","174011321042388",0.00,21.80,0,290.65,295.76,0.0,0.0,0.000,442519.2,442519.2,7135,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779008,232354.00
07/13/2015 05:15,2,0.000,ALERT,211.25,292.16,59.986,1436778903,"201051344000438","174011321042388",0.00,20.30,0,290.95,296.36,0.0,0.0,0.000,178316.0,178316.0,6238,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779010,232355.00
07/13/2015 05:15,2,0.000,ALERT,210.80,292.16,59.986,1436778903,"201051344001135","174011321042388",0.00,20.30,0,290.95,296.36,0.0,0.0,0.000,169677.4,169677.4,6222,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779012,232356.00
07/13/2015 05:15,2,0.000,ALERT,211.25,291.25,59.996,1436778903,"201051344000417","174011321042388",0.00,20.70,0,290.05,295.46,0.0,0.0,0.000,173863.3,173863.3,6239,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779013,232357.00
07/13/2015 05:15,2,0.000,ALERT,210.57,292.46,59.986,1436778903,"201051344000594","174011321042388",0.00,20.70,0,290.35,296.06,0.0,0.0,0.000,174539.4,174539.4,6245,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779015,232358.00
07/13/2015 05:15,2,0.000,ALERT,212.38,292.46,60.023,1436778903,"274151322000083","174011321042388",0.00,21.50,0,290.95,296.36,0.0,0.0,0.000,457793.2,457793.2,7545,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779017,232359.00
07/13/2015 05:15,2,0.000,ALERT,211.25,292.16,59.991,1436778903,"201051344000585","174011321042388",0.00,20.70,0,290.05,296.06,0.0,0.0,0.000,173629.1,173629.1,6238,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779019,232360.00
07/13/2015 05:15,2,0.000,ALERT,212.16,292.76,59.975,1436778903,"274151322000054","174011321042388",0.00,22.00,0,290.65,296.36,0.0,0.0,0.000,452818.3,452818.3,7124,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779021,232361.00
07/13/2015 05:15,2,0.000,ALERT,211.25,291.85,59.991,1436778903,"201051344001203","174011321042388",0.00,20.30,0,290.65,297.57,0.0,0.0,0.000,174757.7,174757.7,6241,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779022,232362.00
07/13/2015 05:15,2,0.000,ALERT,210.80,291.85,60.018,1436778903,"201051344000646","174011321042388",0.00,20.30,0,290.05,295.76,0.0,0.0,0.000,171778.2,171778.2,6233,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779024,232363.00
07/13/2015 05:15,2,0.000,ALERT,213.06,292.16,59.991,1436778903,"274151322000068","174011321042388",0.00,22.00,0,290.05,295.16,0.0,0.0,0.000,360033.6,360033.6,7241,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779026,232364.00
07/13/2015 05:15,2,0.000,ALERT,212.83,292.76,59.991,1436778903,"274151322000076","174011321042388",0.00,21.50,0,290.35,296.06,0.0,0.0,0.000,483063.9,483063.9,7524,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779028,232365.00
07/13/2015 05:15,2,0.000,ALERT,211.03,292.46,59.991,1436778903,"201051344000890","174011321042388",0.00,21.00,0,291.25,296.96,0.0,0.0,0.000,176135.2,176135.2,6242,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779029,232366.00
07/13/2015 05:15,2,0.000,ALERT,211.03,292.16,59.986,1436778903,"201051344000900","174011321042388",0.00,19.80,0,290.05,295.46,0.0,0.0,0.000,176552.4,176552.4,6256,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779031,232367.00
07/13/2015 05:15,2,0.000,ALERT,211.48,291.25,59.959,1436778903,"201051344000633","174011321042388",0.00,20.00,0,288.55,295.16,0.0,0.0,0.000,166021.2,166021.2,6258,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779033,232368.00
07/13/2015 05:15,2,0.000,ALERT,210.80,292.16,59.996,1436778903,"201051344000983","174011321042388",0.00,20.30,0,290.95,296.36,0.0,0.0,0.000,173502.6,173502.6,6256,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779035,232369.00
07/13/2015 05:15,2,0.000,ALERT,211.25,291.85,59.986,1436778903,"201051344000917","174011321042388",0.00,21.00,0,289.45,295.46,0.0,0.0,0.000,176617.5,176617.5,6260,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779037,232370.00
07/13/2015 05:15,2,0.000,ALERT,211.25,291.55,59.986,1436778903,"201051344000648","174011321042388",0.00,19.80,0,290.05,296.06,0.0,0.0,0.000,172310.7,172310.7,6254,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779038,232371.00
07/13/2015 05:15,2,0.000,ALERT,211.03,292.16,60.012,1436778903,"201051344001093","174011321042388",0.00,21.30,0,290.35,295.76,0.0,0.0,0.000,174805.9,174805.9,6244,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779040,232372.00
07/13/2015 05:15,2,0.000,ALERT,211.48,291.85,59.986,1436778903,"201051344000645","174011321042388",0.00,20.30,0,290.35,295.76,0.0,0.0,0.000,172946.7,172946.7,6261,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779042,232373.00
07/13/2015 05:15,2,0.000,ALERT,212.38,291.85,59.965,1436778903,"274151322000085","174011321042388",0.00,21.50,0,290.35,295.76,0.0,0.0,0.000,455166.4,455166.4,7530,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779044,232374.00
07/13/2015 05:15,2,0.000,ALERT,211.03,291.55,60.012,1436778903,"201051344000651","174011321042388",0.00,19.80,0,290.05,295.46,0.0,0.0,0.000,172272.2,172272.2,6240,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779046,232375.00
07/13/2015 05:15,2,0.000,ALERT,211.03,291.55,59.986,1436778903,"201051344000867","174011321042388",0.00,20.70,0,290.35,296.06,0.0,0.0,0.000,164752.6,164752.6,6260,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779048,232376.00
07/13/2015 05:15,2,0.000,ALERT,210.80,292.16,59.991,1436778903,"201051344001230","174011321042388",0.00,20.30,0,290.65,296.06,0.0,0.0,0.000,175829.0,175829.0,6263,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779049,232377.00
07/13/2015 05:15,2,0.000,ALERT,211.25,292.46,60.018,1436778903,"201051344000576","174011321042388",0.00,19.80,0,290.35,296.36,0.0,0.0,0.000,172166.3,172166.3,6266,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779051,232378.00
07/13/2015 05:15,2,0.000,ALERT,210.80,292.76,59.996,1436778903,"201051344000579","174011321042388",0.00,20.70,0,290.95,296.36,0.0,0.0,0.000,178698.1,178698.1,6246,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779053,232379.00
07/13/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436778903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436779783,232380.00
07/13/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436778903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436779783,232381.00
07/13/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436778903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436779783,232382.00
07/13/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436778903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436779783,232383.00
07/13/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436778903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436779783,232384.00
07/13/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436778903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436779783,232385.00
07/13/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436778903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436779783,232386.00
07/13/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436778903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436779783,232387.00
07/13/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436778903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436779783,232388.00
07/13/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436778903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436779783,232389.00
07/13/2015 05:30,2,0.000,ALERT,210.57,294.26,59.959,1436779804,"201051344000955","174011321042388",0.00,20.30,0,289.75,295.46,0.0,0.0,0.000,177722.2,177722.2,6250,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779880,232390.00
07/13/2015 05:30,2,0.000,ALERT,212.16,294.86,59.986,1436779804,"274151322000095","174011321042388",0.00,21.00,0,291.55,296.36,0.0,0.0,0.000,477183.0,477183.0,7156,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779882,232391.00
07/13/2015 05:30,2,0.000,ALERT,210.80,294.56,60.034,1436779804,"201051344000868","174011321042388",0.00,19.80,0,290.35,296.36,0.0,0.0,0.000,164136.6,164136.6,6255,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779884,232392.00
07/13/2015 05:30,2,0.000,ALERT,211.25,293.96,59.991,1436779804,"201051344000853","174011321042388",0.00,19.50,0,289.75,295.76,0.0,0.0,0.000,170446.7,170446.7,6254,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779886,232393.00
07/13/2015 05:30,2,0.000,ALERT,211.48,295.16,59.991,1436779804,"201051344000582","174011321042388",0.00,20.00,0,290.95,296.36,0.0,0.0,0.000,170460.3,170460.3,6240,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779887,232394.00
07/13/2015 05:30,2,0.000,ALERT,210.80,293.66,60.007,1436779804,"201051344000469","174011321042388",0.00,19.30,0,289.15,294.86,0.0,0.0,0.000,165711.7,165711.7,6252,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779889,232395.00
07/13/2015 05:30,2,0.000,ALERT,210.57,293.66,59.991,1436779804,"201051344000988","174011321042388",0.00,20.00,0,287.65,294.86,0.0,0.0,0.000,165204.7,165204.7,6248,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779891,232396.00
07/13/2015 05:30,2,0.000,ALERT,210.80,293.36,59.986,1436779804,"201051344001158","174011321042388",0.00,19.80,0,289.45,294.86,0.0,0.0,0.000,171207.6,171207.6,6246,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779893,232397.00
07/13/2015 05:30,2,0.000,ALERT,210.80,293.36,59.991,1436779804,"201051344001025","174011321042388",0.00,19.80,0,289.45,296.36,0.0,0.0,0.000,174859.3,174859.3,6238,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779895,232398.00
07/13/2015 05:30,2,0.000,ALERT,210.80,293.96,59.986,1436779804,"201051344000569","174011321042388",0.00,20.00,0,290.35,296.36,0.0,0.0,0.000,178306.6,178306.6,6254,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779896,232399.00
07/13/2015 05:30,2,0.000,ALERT,212.16,293.66,59.996,1436779804,"274151322000094","174011321042388",0.00,21.30,0,290.05,295.16,0.0,0.0,0.000,360918.5,360918.5,7636,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779898,232400.00
07/13/2015 05:30,2,0.000,ALERT,210.57,293.96,59.996,1436779804,"201051344000458","174011321042388",0.00,20.30,0,290.05,296.36,0.0,0.0,0.000,174097.4,174097.4,6248,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779900,232401.00
07/13/2015 05:30,2,0.000,ALERT,212.16,293.36,59.991,1436779804,"274151322000087","174011321042388",0.00,22.80,0,289.75,295.16,0.0,0.0,0.000,431792.0,431792.0,7124,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779902,232402.00
07/13/2015 05:30,2,0.000,ALERT,211.93,294.56,59.986,1436779804,"274151322000052","174011321042388",0.00,21.80,0,290.65,296.06,0.0,0.0,0.000,461695.9,461695.9,7526,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779904,232403.00
07/13/2015 05:30,2,0.000,ALERT,211.03,294.26,59.991,1436779804,"201051344001145","174011321042388",0.00,20.00,0,290.65,296.66,0.0,0.0,0.000,179240.4,179240.4,6258,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779905,232404.00
07/13/2015 05:30,2,0.000,ALERT,211.03,294.26,59.975,1436779804,"201051344000685","174011321042388",0.00,20.30,0,290.05,295.46,0.0,0.0,0.000,178222.5,178222.5,6260,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779907,232405.00
07/13/2015 05:30,2,0.000,ALERT,211.70,294.56,59.986,1436779804,"274151322000088","174011321042388",0.00,21.50,0,290.65,295.76,0.0,0.0,0.000,442519.2,442519.2,7137,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779909,232406.00
07/13/2015 05:30,2,0.000,ALERT,211.03,294.26,59.954,1436779804,"201051344000438","174011321042388",0.00,20.00,0,290.35,296.06,0.0,0.0,0.000,178316.0,178316.0,6240,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779911,232407.00
07/13/2015 05:30,2,0.000,ALERT,210.57,294.26,59.991,1436779804,"201051344001135","174011321042388",0.00,20.00,0,290.35,296.36,0.0,0.0,0.000,169677.4,169677.4,6224,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779913,232408.00
07/13/2015 05:30,2,0.000,ALERT,211.03,293.66,59.981,1436779804,"201051344000417","174011321042388",0.00,20.70,0,289.45,295.16,0.0,0.0,0.000,173863.3,173863.3,6241,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779915,232409.00
07/13/2015 05:30,2,0.000,ALERT,210.35,294.26,59.986,1436779804,"201051344000594","174011321042388",0.00,20.30,0,289.75,295.46,0.0,0.0,0.000,174539.4,174539.4,6247,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779916,232410.00
07/13/2015 05:30,2,0.000,ALERT,212.16,294.56,59.986,1436779804,"274151322000083","174011321042388",0.00,21.50,0,290.95,296.06,0.0,0.0,0.000,457793.2,457793.2,7547,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779918,232411.00
07/13/2015 05:30,2,0.000,ALERT,211.03,294.26,60.023,1436779804,"201051344000585","174011321042388",0.00,20.30,0,290.05,295.46,0.0,0.0,0.000,173629.1,173629.1,6240,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779920,232412.00
07/13/2015 05:30,2,0.000,ALERT,211.93,294.86,59.986,1436779804,"274151322000054","174011321042388",0.00,21.80,0,290.65,296.06,0.0,0.0,0.000,452818.3,452818.3,7126,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779922,232413.00
07/13/2015 05:30,2,0.000,ALERT,210.80,293.66,59.986,1436779804,"201051344001203","174011321042388",0.00,20.30,0,290.35,297.57,0.0,0.0,0.000,174757.7,174757.7,6243,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779924,232414.00
07/13/2015 05:30,2,0.000,ALERT,210.57,293.96,59.986,1436779804,"201051344000646","174011321042388",0.00,20.00,0,290.05,295.16,0.0,0.0,0.000,171778.2,171778.2,6235,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779925,232415.00
07/13/2015 05:30,2,0.000,ALERT,212.61,293.36,60.002,1436779804,"274151322000068","174011321042388",0.00,21.80,0,290.05,294.86,0.0,0.0,0.000,360033.6,360033.6,7243,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779927,232416.00
07/13/2015 05:30,2,0.000,ALERT,212.61,293.66,60.002,1436779804,"274151322000076","174011321042388",0.00,21.30,0,290.35,295.76,0.0,0.0,0.000,483063.9,483063.9,7526,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779929,232417.00
07/13/2015 05:30,2,0.000,ALERT,210.57,294.26,59.986,1436779804,"201051344000890","174011321042388",0.00,20.70,0,290.65,296.66,0.0,0.0,0.000,176135.2,176135.2,6244,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779931,232418.00
07/13/2015 05:30,2,0.000,ALERT,210.57,293.96,59.986,1436779804,"201051344000900","174011321042388",0.00,19.50,0,290.05,295.16,0.0,0.0,0.000,176552.4,176552.4,6258,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779933,232419.00
07/13/2015 05:30,2,0.000,ALERT,211.25,293.36,59.981,1436779804,"201051344000633","174011321042388",0.00,19.80,0,287.95,294.56,0.0,0.0,0.000,166021.2,166021.2,6260,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779934,232420.00
07/13/2015 05:30,2,0.000,ALERT,210.80,294.26,60.023,1436779804,"201051344000983","174011321042388",0.00,20.00,0,290.35,296.06,0.0,0.0,0.000,173502.6,173502.6,6258,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779936,232421.00
07/13/2015 05:30,2,0.000,ALERT,211.03,293.66,59.991,1436779804,"201051344000917","174011321042388",0.00,21.00,0,289.45,294.86,0.0,0.0,0.000,176617.5,176617.5,6262,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779938,232422.00
07/13/2015 05:30,2,0.000,ALERT,211.03,293.36,59.981,1436779804,"201051344000648","174011321042388",0.00,19.30,0,289.45,295.76,0.0,0.0,0.000,172310.7,172310.7,6256,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779940,232423.00
07/13/2015 05:30,2,0.000,ALERT,210.80,294.26,59.986,1436779804,"201051344001093","174011321042388",0.00,21.00,0,290.35,295.46,0.0,0.0,0.000,174805.9,174805.9,6246,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779942,232424.00
07/13/2015 05:30,2,0.000,ALERT,211.25,293.66,59.981,1436779804,"201051344000645","174011321042388",0.00,20.00,0,289.75,295.46,0.0,0.0,0.000,172946.7,172946.7,6263,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779943,232425.00
07/13/2015 05:30,2,0.000,ALERT,212.16,293.96,59.996,1436779804,"274151322000085","174011321042388",0.00,21.50,0,290.65,295.76,0.0,0.0,0.000,455166.4,455166.4,7532,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779945,232426.00
07/13/2015 05:30,2,0.000,ALERT,211.03,293.36,60.002,1436779804,"201051344000651","174011321042388",0.00,19.80,0,289.45,295.16,0.0,0.0,0.000,172272.2,172272.2,6242,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779947,232427.00
07/13/2015 05:30,2,0.000,ALERT,211.03,293.66,59.991,1436779804,"201051344000867","174011321042388",0.00,20.30,0,289.45,296.06,0.0,0.0,0.000,164752.6,164752.6,6262,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779949,232428.00
07/13/2015 05:30,2,0.000,ALERT,210.80,294.26,59.986,1436779804,"201051344001230","174011321042388",0.00,20.00,0,290.05,295.76,0.0,0.0,0.000,175829.0,175829.0,6265,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779951,232429.00
07/13/2015 05:30,2,0.000,ALERT,211.03,294.26,59.991,1436779804,"201051344000576","174011321042388",0.00,19.50,0,290.05,295.46,0.0,0.0,0.000,172166.3,172166.3,6268,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436779952,232430.00
07/13/2015 05:30,2,0.000,ALERT,210.57,294.26,59.986,1436779804,"201051344000579","174011321042388",0.00,20.30,0,290.65,296.36,0.0,0.0,0.000,178698.1,178698.1,6248,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436779954,232431.00
07/13/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436779804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436780684,232432.00
07/13/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436779804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436780684,232433.00
07/13/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436779804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436780684,232434.00
07/13/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436779804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436780684,232435.00
07/13/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436779804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436780684,232436.00
07/13/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436779804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436780684,232437.00
07/13/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436779804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436780684,232438.00
07/13/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436779804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436780684,232439.00
07/13/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436779804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436780684,232440.00
07/13/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436779804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436780684,232441.00
07/13/2015 05:45,2,0.000,ALERT,211.48,294.56,59.970,1436780703,"201051344000955","174011321042388",0.00,20.00,0,292.46,296.66,0.0,0.0,0.000,177722.2,177722.2,6252,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780779,232442.00
07/13/2015 05:45,2,0.000,ALERT,213.06,296.06,59.970,1436780703,"274151322000095","174011321042388",0.00,20.70,0,293.96,297.87,0.0,0.0,0.000,477183.0,477183.0,7158,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780781,232443.00
