ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 05:45,2,0.000,ALERT,211.48,295.16,59.975,1436780703,"201051344000868","174011321042388",0.00,19.50,0,292.76,297.57,0.0,0.0,0.000,164136.6,164136.6,6257,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780783,232444.00
07/13/2015 05:45,2,0.000,ALERT,212.16,294.26,59.949,1436780703,"201051344000853","174011321042388",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,170446.7,170446.7,6256,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780785,232445.00
07/13/2015 05:45,2,0.000,ALERT,212.16,295.46,59.975,1436780703,"201051344000582","174011321042388",0.00,19.80,0,293.36,297.57,0.0,0.0,0.000,170460.3,170460.3,6242,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780786,232446.00
07/13/2015 05:45,2,0.000,ALERT,211.48,294.26,59.970,1436780703,"201051344000469","174011321042388",0.00,19.00,0,290.95,296.06,0.0,0.0,0.000,165711.7,165711.7,6254,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780788,232447.00
07/13/2015 05:45,2,0.000,ALERT,211.48,294.56,59.975,1436780703,"201051344000988","174011321042388",0.00,19.80,0,289.75,296.36,0.0,0.0,0.000,165204.7,165204.7,6250,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780790,232448.00
07/13/2015 05:45,2,0.000,ALERT,211.48,294.26,59.949,1436780703,"201051344001158","174011321042388",0.00,19.30,0,291.55,296.06,0.0,0.0,0.000,171207.6,171207.6,6248,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780792,232449.00
07/13/2015 05:45,2,0.000,ALERT,211.70,294.26,59.965,1436780703,"201051344001025","174011321042388",0.00,19.50,0,291.85,297.57,0.0,0.0,0.000,174859.3,174859.3,6240,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780794,232450.00
07/13/2015 05:45,2,0.000,ALERT,211.48,295.16,59.970,1436780703,"201051344000569","174011321042388",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,178306.6,178306.6,6256,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780796,232451.00
07/13/2015 05:45,2,0.000,ALERT,213.06,294.86,59.965,1436780703,"274151322000094","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,360918.5,360918.5,7638,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780797,232452.00
07/13/2015 05:45,2,0.000,ALERT,211.48,294.56,59.965,1436780703,"201051344000458","174011321042388",0.00,20.00,0,292.16,297.57,0.0,0.0,0.000,174097.4,174097.4,6250,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780799,232453.00
07/13/2015 05:45,2,0.000,ALERT,213.06,295.16,59.965,1436780703,"274151322000087","174011321042388",0.00,22.50,0,291.85,296.36,0.0,0.0,0.000,431792.0,431792.0,7126,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780801,232454.00
07/13/2015 05:45,2,0.000,ALERT,212.61,296.06,59.970,1436780703,"274151322000052","174011321042388",0.00,21.50,0,292.46,297.26,0.0,0.0,0.000,461695.9,461695.9,7528,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780803,232455.00
07/13/2015 05:45,2,0.000,ALERT,211.93,295.16,60.007,1436780703,"201051344001145","174011321042388",0.00,19.80,0,292.76,297.87,0.0,0.0,0.000,179240.4,179240.4,6260,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780805,232456.00
07/13/2015 05:45,2,0.000,ALERT,211.93,294.56,59.981,1436780703,"201051344000685","174011321042388",0.00,20.00,0,292.16,296.66,0.0,0.0,0.000,178222.5,178222.5,6262,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780807,232457.00
07/13/2015 05:45,2,0.000,ALERT,212.16,293.96,59.965,1436780703,"274151322000088","174011321042388",0.00,21.50,0,292.76,296.96,0.0,0.0,0.000,442519.2,442519.2,7139,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780808,232458.00
07/13/2015 05:45,2,0.000,ALERT,211.48,293.96,59.981,1436780703,"201051344000438","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,178316.0,178316.0,6242,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780810,232459.00
07/13/2015 05:45,2,0.000,ALERT,211.03,294.26,60.007,1436780703,"201051344001135","174011321042388",0.00,19.80,0,292.46,297.57,0.0,0.0,0.000,169677.4,169677.4,6226,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780812,232460.00
07/13/2015 05:45,2,0.000,ALERT,211.48,293.36,59.991,1436780703,"201051344000417","174011321042388",0.00,20.30,0,291.55,296.36,0.0,0.0,0.000,173863.3,173863.3,6243,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780814,232461.00
07/13/2015 05:45,2,0.000,ALERT,210.80,294.26,59.970,1436780703,"201051344000594","174011321042388",0.00,20.30,0,291.85,296.96,0.0,0.0,0.000,174539.4,174539.4,6249,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780816,232462.00
07/13/2015 05:45,2,0.000,ALERT,212.61,294.26,59.970,1436780703,"274151322000083","174011321042388",0.00,21.30,0,292.76,297.26,0.0,0.0,0.000,457793.2,457793.2,7549,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780817,232463.00
07/13/2015 05:45,2,0.000,ALERT,211.48,294.26,59.975,1436780703,"201051344000585","174011321042388",0.00,20.00,0,291.85,296.66,0.0,0.0,0.000,173629.1,173629.1,6242,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780819,232464.00
07/13/2015 05:45,2,0.000,ALERT,212.38,294.86,59.975,1436780703,"274151322000054","174011321042388",0.00,21.50,0,292.76,297.57,0.0,0.0,0.000,452818.3,452818.3,7128,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436780821,232465.00
07/13/2015 05:45,2,0.000,ALERT,211.48,293.96,59.975,1436780703,"201051344001203","174011321042388",0.00,20.00,0,292.16,298.77,0.0,0.0,0.000,174757.7,174757.7,6245,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436780823,232466.00
07/13/2015 05:45,2,0.000,ALERT,211.03,294.26,59.965,1436780703,"201051344000646","174011321042388",0.00,19.80,0,291.55,296.66,0.0,0.0,0.000,171778.2,171778.2,6237,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780824,232467.00
07/13/2015 05:45,2,0.000,ALERT,213.29,293.36,59.970,1436780703,"274151322000068","174011321042388",0.00,21.80,0,292.16,296.06,0.0,0.0,0.000,360033.6,360033.6,7245,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780826,232468.00
07/13/2015 05:45,2,0.000,ALERT,213.06,293.96,59.991,1436780703,"274151322000076","174011321042388",0.00,21.30,0,292.46,296.96,0.0,0.0,0.000,483063.9,483063.9,7528,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436780828,232469.00
07/13/2015 05:45,2,0.000,ALERT,211.03,294.56,59.975,1436780703,"201051344000890","174011321042388",0.00,20.30,0,292.46,297.87,0.0,0.0,0.000,176135.2,176135.2,6246,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780830,232470.00
07/13/2015 05:45,2,0.000,ALERT,211.03,293.96,59.986,1436780703,"201051344000900","174011321042388",0.00,19.30,0,291.85,296.36,0.0,0.0,0.000,176552.4,176552.4,6260,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780832,232471.00
07/13/2015 05:45,2,0.000,ALERT,211.70,293.96,59.975,1436780703,"201051344000633","174011321042388",0.00,19.50,0,290.35,295.76,0.0,0.0,0.000,166021.2,166021.2,6262,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780834,232472.00
07/13/2015 05:45,2,0.000,ALERT,211.25,294.56,59.986,1436780703,"201051344000983","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,173502.6,173502.6,6260,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780835,232473.00
07/13/2015 05:45,2,0.000,ALERT,211.48,294.26,59.970,1436780703,"201051344000917","174011321042388",0.00,20.70,0,291.25,296.06,0.0,0.0,0.000,176617.5,176617.5,6264,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780837,232474.00
07/13/2015 05:45,2,0.000,ALERT,211.70,293.96,59.975,1436780703,"201051344000648","174011321042388",0.00,19.30,0,291.55,296.96,0.0,0.0,0.000,172310.7,172310.7,6258,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780839,232475.00
07/13/2015 05:45,2,0.000,ALERT,211.48,294.56,59.975,1436780703,"201051344001093","174011321042388",0.00,20.70,0,292.46,296.66,0.0,0.0,0.000,174805.9,174805.9,6248,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780841,232476.00
07/13/2015 05:45,2,0.000,ALERT,211.70,294.56,59.970,1436780703,"201051344000645","174011321042388",0.00,20.00,0,291.85,296.66,0.0,0.0,0.000,172946.7,172946.7,6265,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780843,232477.00
07/13/2015 05:45,2,0.000,ALERT,212.83,294.86,59.970,1436780703,"274151322000085","174011321042388",0.00,21.30,0,292.76,296.96,0.0,0.0,0.000,455166.4,455166.4,7534,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780845,232478.00
07/13/2015 05:45,2,0.000,ALERT,211.70,293.96,59.975,1436780703,"201051344000651","174011321042388",0.00,19.50,0,291.85,296.66,0.0,0.0,0.000,172272.2,172272.2,6244,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780846,232479.00
07/13/2015 05:45,2,0.000,ALERT,211.48,293.96,59.944,1436780703,"201051344000867","174011321042388",0.00,20.00,0,291.55,297.26,0.0,0.0,0.000,164752.6,164752.6,6264,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780848,232480.00
07/13/2015 05:45,2,0.000,ALERT,211.48,294.86,59.970,1436780703,"201051344001230","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,175829.0,175829.0,6267,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780850,232481.00
07/13/2015 05:45,2,0.000,ALERT,211.70,294.86,59.981,1436780703,"201051344000576","174011321042388",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,172166.3,172166.3,6270,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436780852,232482.00
07/13/2015 05:45,2,0.000,ALERT,211.48,295.16,59.975,1436780703,"201051344000579","174011321042388",0.00,20.00,0,292.76,297.57,0.0,0.0,0.000,178698.1,178698.1,6250,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436780854,232483.00
07/13/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436780703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436781583,232484.00
07/13/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436780703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436781583,232485.00
07/13/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436780703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436781583,232486.00
07/13/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436780703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436781583,232487.00
07/13/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436780703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436781583,232488.00
07/13/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436780703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436781583,232489.00
07/13/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436780703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436781583,232490.00
07/13/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436780703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436781583,232491.00
07/13/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436780703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436781583,232492.00
07/13/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436780703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436781583,232493.00
07/13/2015 06:00,2,0.000,ALERT,210.80,294.26,59.954,1436781604,"201051344000955","174011321042388",0.00,20.00,0,292.76,297.26,0.0,0.0,0.000,177722.2,177722.2,6254,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781680,232494.00
07/13/2015 06:00,2,0.000,ALERT,212.16,294.86,59.944,1436781604,"274151322000095","174011321042388",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,477183.0,477183.0,7160,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781682,232495.00
07/13/2015 06:00,2,0.000,ALERT,211.03,294.56,59.954,1436781604,"201051344000868","174011321042388",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,164136.6,164136.6,6259,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781683,232496.00
07/13/2015 06:00,2,0.000,ALERT,211.48,293.66,59.954,1436781604,"201051344000853","174011321042388",0.00,19.00,0,292.46,297.57,0.0,0.0,0.000,170446.7,170446.7,6258,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781685,232497.00
07/13/2015 06:00,2,0.000,ALERT,211.48,294.86,59.954,1436781604,"201051344000582","174011321042388",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,170460.3,170460.3,6244,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781687,232498.00
07/13/2015 06:00,2,0.000,ALERT,211.25,293.96,59.949,1436781604,"201051344000469","174011321042388",0.00,18.70,0,291.85,296.66,0.0,0.0,0.000,165711.7,165711.7,6256,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781689,232499.00
07/13/2015 06:00,2,0.000,ALERT,211.03,294.26,59.975,1436781604,"201051344000988","174011321042388",0.00,19.50,0,290.65,296.96,0.0,0.0,0.000,165204.7,165204.7,6252,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781691,232500.00
07/13/2015 06:00,2,0.000,ALERT,211.25,293.96,59.949,1436781604,"201051344001158","174011321042388",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,171207.6,171207.6,6250,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436781692,232501.00
07/13/2015 06:00,2,0.000,ALERT,211.25,293.96,59.959,1436781604,"201051344001025","174011321042388",0.00,19.30,0,292.46,298.17,0.0,0.0,0.000,174859.3,174859.3,6242,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781694,232502.00
07/13/2015 06:00,2,0.000,ALERT,211.03,294.56,59.959,1436781604,"201051344000569","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,178306.6,178306.6,6258,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781696,232503.00
07/13/2015 06:00,2,0.000,ALERT,212.61,293.96,59.959,1436781604,"274151322000094","174011321042388",0.00,20.70,0,292.46,296.96,0.0,0.0,0.000,360918.5,360918.5,7640,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781698,232504.00
07/13/2015 06:00,2,0.000,ALERT,211.03,294.26,59.965,1436781604,"201051344000458","174011321042388",0.00,19.80,0,292.76,298.17,0.0,0.0,0.000,174097.4,174097.4,6252,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781700,232505.00
07/13/2015 06:00,2,0.000,ALERT,212.61,293.96,59.975,1436781604,"274151322000087","174011321042388",0.00,22.50,0,292.16,296.96,0.0,0.0,0.000,431792.0,431792.0,7128,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436781702,232506.00
07/13/2015 06:00,2,0.000,ALERT,212.16,294.56,59.965,1436781604,"274151322000052","174011321042388",0.00,21.30,0,292.46,297.87,0.0,0.0,0.000,461695.9,461695.9,7530,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781703,232507.00
07/13/2015 06:00,2,0.000,ALERT,211.48,294.86,59.959,1436781604,"201051344001145","174011321042388",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,179240.4,179240.4,6262,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436781705,232508.00
07/13/2015 06:00,2,0.000,ALERT,211.48,294.56,59.954,1436781604,"201051344000685","174011321042388",0.00,20.00,0,291.55,297.26,0.0,0.0,0.000,178222.5,178222.5,6264,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436781707,232509.00
07/13/2015 06:00,2,0.000,ALERT,212.16,294.56,59.949,1436781604,"274151322000088","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,442519.2,442519.2,7141,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781709,232510.00
07/13/2015 06:00,2,0.000,ALERT,211.25,294.56,59.954,1436781604,"201051344000438","174011321042388",0.00,19.50,0,292.46,297.87,0.0,0.0,0.000,178316.0,178316.0,6244,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781711,232511.00
07/13/2015 06:00,2,0.000,ALERT,210.80,294.26,59.949,1436781604,"201051344001135","174011321042388",0.00,19.80,0,292.46,298.17,0.0,0.0,0.000,169677.4,169677.4,6228,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781712,232512.00
07/13/2015 06:00,2,0.000,ALERT,211.48,293.96,59.954,1436781604,"201051344000417","174011321042388",0.00,20.00,0,291.55,296.96,0.0,0.0,0.000,173863.3,173863.3,6245,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781714,232513.00
07/13/2015 06:00,2,0.000,ALERT,210.80,294.86,59.938,1436781604,"201051344000594","174011321042388",0.00,20.00,0,291.55,297.57,0.0,0.0,0.000,174539.4,174539.4,6251,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436781716,232514.00
07/13/2015 06:00,2,0.000,ALERT,212.38,294.86,59.949,1436781604,"274151322000083","174011321042388",0.00,21.00,0,293.06,297.87,0.0,0.0,0.000,457793.2,457793.2,7551,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436781718,232515.00
07/13/2015 06:00,2,0.000,ALERT,211.25,294.56,59.944,1436781604,"201051344000585","174011321042388",0.00,20.00,0,292.16,297.57,0.0,0.0,0.000,173629.1,173629.1,6244,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781720,232516.00
07/13/2015 06:00,2,0.000,ALERT,212.38,295.16,59.933,1436781604,"274151322000054","174011321042388",0.00,21.30,0,292.76,297.87,0.0,0.0,0.000,452818.3,452818.3,7130,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781721,232517.00
07/13/2015 06:00,2,0.000,ALERT,211.25,294.26,59.949,1436781604,"201051344001203","174011321042388",0.00,19.80,0,292.16,299.37,0.0,0.0,0.000,174757.7,174757.7,6247,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781723,232518.00
07/13/2015 06:00,2,0.000,ALERT,211.03,294.56,59.949,1436781604,"201051344000646","174011321042388",0.00,19.80,0,292.16,297.26,0.0,0.0,0.000,171778.2,171778.2,6239,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781725,232519.00
07/13/2015 06:00,2,0.000,ALERT,213.29,293.96,59.954,1436781604,"274151322000068","174011321042388",0.00,21.50,0,292.46,296.66,0.0,0.0,0.000,360033.6,360033.6,7247,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781727,232520.00
07/13/2015 06:00,2,0.000,ALERT,213.06,294.56,59.938,1436781604,"274151322000076","174011321042388",0.00,21.00,0,292.76,297.87,0.0,0.0,0.000,483063.9,483063.9,7530,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781729,232521.00
07/13/2015 06:00,2,0.000,ALERT,211.25,295.16,59.965,1436781604,"201051344000890","174011321042388",0.00,20.00,0,292.46,298.47,0.0,0.0,0.000,176135.2,176135.2,6248,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781731,232522.00
07/13/2015 06:00,2,0.000,ALERT,211.03,294.56,59.954,1436781604,"201051344000900","174011321042388",0.00,19.00,0,291.55,296.96,0.0,0.0,0.000,176552.4,176552.4,6262,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436781732,232523.00
07/13/2015 06:00,2,0.000,ALERT,211.70,293.96,59.986,1436781604,"201051344000633","174011321042388",0.00,19.30,0,290.95,296.36,0.0,0.0,0.000,166021.2,166021.2,6264,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781734,232524.00
07/13/2015 06:00,2,0.000,ALERT,211.03,294.56,59.949,1436781604,"201051344000983","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,173502.6,173502.6,6262,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781736,232525.00
07/13/2015 06:00,2,0.000,ALERT,211.48,294.56,59.959,1436781604,"201051344000917","174011321042388",0.00,20.30,0,291.85,296.96,0.0,0.0,0.000,176617.5,176617.5,6266,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436781738,232526.00
07/13/2015 06:00,2,0.000,ALERT,211.48,293.96,59.949,1436781604,"201051344000648","174011321042388",0.00,19.00,0,291.85,297.87,0.0,0.0,0.000,172310.7,172310.7,6260,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781739,232527.00
07/13/2015 06:00,2,0.000,ALERT,211.25,294.86,59.917,1436781604,"201051344001093","174011321042388",0.00,20.30,0,292.76,297.26,0.0,0.0,0.000,174805.9,174805.9,6250,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781741,232528.00
07/13/2015 06:00,2,0.000,ALERT,211.48,293.96,59.949,1436781604,"201051344000645","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,172946.7,172946.7,6267,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781743,232529.00
07/13/2015 06:00,2,0.000,ALERT,212.83,295.16,59.954,1436781604,"274151322000085","174011321042388",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,455166.4,455166.4,7536,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781745,232530.00
07/13/2015 06:00,2,0.000,ALERT,211.25,293.96,59.954,1436781604,"201051344000651","174011321042388",0.00,19.30,0,292.16,297.26,0.0,0.0,0.000,172272.2,172272.2,6246,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781747,232531.00
07/13/2015 06:00,2,0.000,ALERT,211.48,294.26,59.954,1436781604,"201051344000867","174011321042388",0.00,20.00,0,292.16,297.87,0.0,0.0,0.000,164752.6,164752.6,6266,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781748,232532.00
07/13/2015 06:00,2,0.000,ALERT,211.25,294.86,59.954,1436781604,"201051344001230","174011321042388",0.00,19.80,0,293.06,297.57,0.0,0.0,0.000,175829.0,175829.0,6269,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781750,232533.00
07/13/2015 06:00,2,0.000,ALERT,211.48,295.16,59.965,1436781604,"201051344000576","174011321042388",0.00,19.30,0,292.76,297.26,0.0,0.0,0.000,172166.3,172166.3,6272,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436781752,232534.00
07/13/2015 06:00,2,0.000,ALERT,211.03,295.16,59.965,1436781604,"201051344000579","174011321042388",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,178698.1,178698.1,6252,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436781754,232535.00
07/13/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436781604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436782484,232536.00
07/13/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436781604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436782484,232537.00
07/13/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436781604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436782484,232538.00
07/13/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436781604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436782484,232539.00
07/13/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436781604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436782484,232540.00
07/13/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436781604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436782484,232541.00
07/13/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436781604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436782484,232542.00
07/13/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436781604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436782484,232543.00
07/13/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436781604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436782484,232544.00
07/13/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436781604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436782484,232545.00
07/13/2015 06:15,2,0.000,ALERT,210.80,294.86,59.986,1436782503,"201051344000955","174011321042388",0.00,19.80,0,285.24,296.36,0.0,0.0,0.000,177722.2,177722.2,6256,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782578,232546.00
07/13/2015 06:15,2,0.000,ALERT,212.16,295.46,59.981,1436782503,"274151322000095","174011321042388",0.00,20.30,0,287.05,297.57,0.0,0.0,0.000,477183.0,477183.0,7162,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782580,232547.00
07/13/2015 06:15,2,0.000,ALERT,211.03,295.16,59.981,1436782503,"201051344000868","174011321042388",0.00,19.30,0,285.84,297.26,0.0,0.0,0.000,164136.6,164136.6,6261,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782582,232548.00
07/13/2015 06:15,2,0.000,ALERT,211.70,294.26,59.981,1436782503,"201051344000853","174011321042388",0.00,19.00,0,284.94,296.96,0.0,0.0,0.000,170446.7,170446.7,6260,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782584,232549.00
07/13/2015 06:15,2,0.000,ALERT,211.70,295.46,59.981,1436782503,"201051344000582","174011321042388",0.00,19.50,0,286.14,297.26,0.0,0.0,0.000,170460.3,170460.3,6246,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782586,232550.00
07/13/2015 06:15,2,0.000,ALERT,211.03,294.56,59.986,1436782503,"201051344000469","174011321042388",0.00,18.70,0,284.64,296.06,0.0,0.0,0.000,165711.7,165711.7,6258,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782588,232551.00
07/13/2015 06:15,2,0.000,ALERT,211.03,294.56,59.981,1436782503,"201051344000988","174011321042388",0.00,19.30,0,283.14,296.36,0.0,0.0,0.000,165204.7,165204.7,6254,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436782590,232552.00
07/13/2015 06:15,2,0.000,ALERT,211.03,294.56,59.991,1436782503,"201051344001158","174011321042388",0.00,19.00,0,284.64,296.06,0.0,0.0,0.000,171207.6,171207.6,6252,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782591,232553.00
07/13/2015 06:15,2,0.000,ALERT,210.80,293.66,59.986,1436782503,"201051344001025","174011321042388",0.00,19.30,0,284.64,297.26,0.0,0.0,0.000,174859.3,174859.3,6244,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782593,232554.00
07/13/2015 06:15,2,0.000,ALERT,211.03,294.86,59.991,1436782503,"201051344000569","174011321042388",0.00,19.30,0,285.54,297.57,0.0,0.0,0.000,178306.6,178306.6,6260,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782595,232555.00
07/13/2015 06:15,2,0.000,ALERT,212.38,293.96,59.959,1436782503,"274151322000094","174011321042388",0.00,20.30,0,285.84,296.36,0.0,0.0,0.000,360918.5,360918.5,7642,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782597,232556.00
07/13/2015 06:15,2,0.000,ALERT,211.03,294.86,60.012,1436782503,"201051344000458","174011321042388",0.00,19.80,0,284.94,297.26,0.0,0.0,0.000,174097.4,174097.4,6254,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782599,232557.00
07/13/2015 06:15,2,0.000,ALERT,212.38,293.96,59.986,1436782503,"274151322000087","174011321042388",0.00,22.30,0,285.24,296.06,0.0,0.0,0.000,431792.0,431792.0,7130,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782601,232558.00
07/13/2015 06:15,2,0.000,ALERT,212.38,295.16,59.991,1436782503,"274151322000052","174011321042388",0.00,21.30,0,285.84,296.96,0.0,0.0,0.000,461695.9,461695.9,7532,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436782603,232559.00
07/13/2015 06:15,2,0.000,ALERT,211.25,294.86,59.991,1436782503,"201051344001145","174011321042388",0.00,19.50,0,285.84,297.57,0.0,0.0,0.000,179240.4,179240.4,6264,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782604,232560.00
07/13/2015 06:15,2,0.000,ALERT,211.25,294.26,59.986,1436782503,"201051344000685","174011321042388",0.00,19.80,0,285.24,296.66,0.0,0.0,0.000,178222.5,178222.5,6266,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436782606,232561.00
07/13/2015 06:15,2,0.000,ALERT,211.93,295.16,59.975,1436782503,"274151322000088","174011321042388",0.00,21.00,0,285.84,296.66,0.0,0.0,0.000,442519.2,442519.2,7143,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436782608,232562.00
07/13/2015 06:15,2,0.000,ALERT,211.25,294.56,59.991,1436782503,"201051344000438","174011321042388",0.00,19.50,0,285.24,297.26,0.0,0.0,0.000,178316.0,178316.0,6246,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782610,232563.00
07/13/2015 06:15,2,0.000,ALERT,210.80,294.56,59.949,1436782503,"201051344001135","174011321042388",0.00,19.50,0,285.24,297.26,0.0,0.0,0.000,169677.4,169677.4,6230,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782612,232564.00
07/13/2015 06:15,2,0.000,ALERT,211.25,293.96,59.986,1436782503,"201051344000417","174011321042388",0.00,19.80,0,284.64,296.06,0.0,0.0,0.000,173863.3,173863.3,6247,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782614,232565.00
07/13/2015 06:15,2,0.000,ALERT,210.80,295.16,59.991,1436782503,"201051344000594","174011321042388",0.00,19.80,0,285.24,296.96,0.0,0.0,0.000,174539.4,174539.4,6253,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782616,232566.00
07/13/2015 06:15,2,0.000,ALERT,212.38,294.86,59.986,1436782503,"274151322000083","174011321042388",0.00,20.70,0,286.14,296.96,0.0,0.0,0.000,457793.2,457793.2,7553,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782617,232567.00
07/13/2015 06:15,2,0.000,ALERT,211.48,294.86,59.981,1436782503,"201051344000585","174011321042388",0.00,19.80,0,285.24,296.66,0.0,0.0,0.000,173629.1,173629.1,6246,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782619,232568.00
07/13/2015 06:15,2,0.000,ALERT,212.16,295.76,59.986,1436782503,"274151322000054","174011321042388",0.00,21.30,0,286.14,296.96,0.0,0.0,0.000,452818.3,452818.3,7132,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782621,232569.00
07/13/2015 06:15,2,0.000,ALERT,211.25,294.56,59.996,1436782503,"201051344001203","174011321042388",0.00,19.50,0,284.94,298.47,0.0,0.0,0.000,174757.7,174757.7,6249,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782623,232570.00
07/13/2015 06:15,2,0.000,ALERT,210.80,294.56,59.986,1436782503,"201051344000646","174011321042388",0.00,19.50,0,284.94,296.66,0.0,0.0,0.000,171778.2,171778.2,6241,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782625,232571.00
07/13/2015 06:15,2,0.000,ALERT,212.83,294.26,59.996,1436782503,"274151322000068","174011321042388",0.00,21.50,0,284.94,295.76,0.0,0.0,0.000,360033.6,360033.6,7249,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782626,232572.00
07/13/2015 06:15,2,0.000,ALERT,212.61,294.26,59.991,1436782503,"274151322000076","174011321042388",0.00,20.70,0,286.14,296.96,0.0,0.0,0.000,483063.9,483063.9,7532,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782628,232573.00
07/13/2015 06:15,2,0.000,ALERT,210.80,294.56,59.991,1436782503,"201051344000890","174011321042388",0.00,20.00,0,285.54,297.87,0.0,0.0,0.000,176135.2,176135.2,6250,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782630,232574.00
07/13/2015 06:15,2,0.000,ALERT,210.80,294.26,59.981,1436782503,"201051344000900","174011321042388",0.00,19.00,0,284.94,296.36,0.0,0.0,0.000,176552.4,176552.4,6264,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782632,232575.00
07/13/2015 06:15,2,0.000,ALERT,211.25,293.66,59.986,1436782503,"201051344000633","174011321042388",0.00,19.30,0,283.74,295.76,0.0,0.0,0.000,166021.2,166021.2,6266,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782634,232576.00
07/13/2015 06:15,2,0.000,ALERT,210.80,294.56,59.996,1436782503,"201051344000983","174011321042388",0.00,19.50,0,285.24,297.26,0.0,0.0,0.000,173502.6,173502.6,6264,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782636,232577.00
07/13/2015 06:15,2,0.000,ALERT,211.03,294.26,59.996,1436782503,"201051344000917","174011321042388",0.00,20.30,0,284.64,296.36,0.0,0.0,0.000,176617.5,176617.5,6268,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782638,232578.00
07/13/2015 06:15,2,0.000,ALERT,211.25,293.96,59.986,1436782503,"201051344000648","174011321042388",0.00,19.00,0,284.64,296.96,0.0,0.0,0.000,172310.7,172310.7,6262,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436782639,232579.00
07/13/2015 06:15,2,0.000,ALERT,210.80,294.56,59.986,1436782503,"201051344001093","174011321042388",0.00,20.00,0,285.24,296.66,0.0,0.0,0.000,174805.9,174805.9,6252,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436782641,232580.00
07/13/2015 06:15,2,0.000,ALERT,211.25,294.26,59.996,1436782503,"201051344000645","174011321042388",0.00,19.80,0,284.64,296.66,0.0,0.0,0.000,172946.7,172946.7,6269,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436782643,232581.00
07/13/2015 06:15,2,0.000,ALERT,212.38,294.26,59.954,1436782503,"274151322000085","174011321042388",0.00,21.00,0,285.84,297.26,0.0,0.0,0.000,455166.4,455166.4,7538,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782645,232582.00
07/13/2015 06:15,2,0.000,ALERT,211.03,293.96,59.986,1436782503,"201051344000651","174011321042388",0.00,19.30,0,284.64,296.36,0.0,0.0,0.000,172272.2,172272.2,6248,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782647,232583.00
07/13/2015 06:15,2,0.000,ALERT,211.03,293.96,60.012,1436782503,"201051344000867","174011321042388",0.00,20.00,0,284.94,296.96,0.0,0.0,0.000,164752.6,164752.6,6268,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782649,232584.00
07/13/2015 06:15,2,0.000,ALERT,210.80,295.16,59.975,1436782503,"201051344001230","174011321042388",0.00,19.50,0,285.84,296.96,0.0,0.0,0.000,175829.0,175829.0,6271,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782650,232585.00
07/13/2015 06:15,2,0.000,ALERT,211.25,294.56,59.991,1436782503,"201051344000576","174011321042388",0.00,19.30,0,285.24,296.66,0.0,0.0,0.000,172166.3,172166.3,6274,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782652,232586.00
07/13/2015 06:15,2,0.000,ALERT,210.80,294.86,59.991,1436782503,"201051344000579","174011321042388",0.00,19.80,0,285.54,297.26,0.0,0.0,0.000,178698.1,178698.1,6254,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436782654,232587.00
07/13/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436782503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436783383,232588.00
07/13/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436782503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436783383,232589.00
07/13/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436782503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436783383,232590.00
07/13/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436782503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436783383,232591.00
07/13/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436782503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436783383,232592.00
