ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436782503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436783383,232593.00
07/13/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436782503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436783383,232594.00
07/13/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436782503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436783383,232595.00
07/13/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436782503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436783383,232596.00
07/13/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436782503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436783383,232597.00
07/13/2015 06:30,2,0.000,ALERT,210.57,295.46,59.954,1436783403,"201051344000955","174011321042388",0.00,19.80,0,293.06,296.96,0.0,0.0,0.000,177722.2,177722.2,6258,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436783480,232598.00
07/13/2015 06:30,2,0.010,ALERT,212.16,296.96,59.965,1436783403,"274151322000095","174011321042388",26.02,20.30,0,294.26,297.87,0.0,0.0,0.000,477183.0,477183.0,7164,0,0,0,L,1151911521,1,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1436783482,232599.00
07/13/2015 06:30,2,0.000,ALERT,210.80,295.76,59.949,1436783403,"201051344000868","174011321042388",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,164136.6,164136.6,6263,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783484,232600.00
07/13/2015 06:30,2,0.000,ALERT,211.25,295.16,59.986,1436783403,"201051344000853","174011321042388",0.00,19.00,0,292.46,297.57,0.0,0.0,0.000,170446.7,170446.7,6262,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783485,232601.00
07/13/2015 06:30,2,0.000,ALERT,211.25,296.36,59.954,1436783403,"201051344000582","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,170460.3,170460.3,6248,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783487,232602.00
07/13/2015 06:30,2,0.000,ALERT,210.80,294.86,59.981,1436783403,"201051344000469","174011321042388",0.00,18.70,0,291.85,296.36,0.0,0.0,0.000,165711.7,165711.7,6260,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783489,232603.00
07/13/2015 06:30,2,0.000,ALERT,210.57,294.86,59.981,1436783403,"201051344000988","174011321042388",0.00,19.50,0,290.65,296.66,0.0,0.0,0.000,165204.7,165204.7,6256,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783491,232604.00
07/13/2015 06:30,2,0.000,ALERT,210.57,294.86,59.981,1436783403,"201051344001158","174011321042388",0.00,19.00,0,292.16,296.36,0.0,0.0,0.000,171207.6,171207.6,6254,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783492,232605.00
07/13/2015 06:30,2,0.000,ALERT,210.80,294.86,59.959,1436783403,"201051344001025","174011321042388",0.00,19.30,0,292.16,297.87,0.0,0.0,0.000,174859.3,174859.3,6246,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783494,232606.00
07/13/2015 06:30,2,0.000,ALERT,210.80,295.46,59.981,1436783403,"201051344000569","174011321042388",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,178306.6,178306.6,6262,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783497,232607.00
07/13/2015 06:30,2,0.000,ALERT,212.16,294.56,59.981,1436783403,"274151322000094","174011321042388",0.00,20.30,0,292.76,296.66,0.0,0.0,0.000,360918.5,360918.5,7644,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783499,232608.00
07/13/2015 06:30,2,0.000,ALERT,210.57,295.16,59.981,1436783403,"201051344000458","174011321042388",0.00,19.80,0,291.85,297.87,0.0,0.0,0.000,174097.4,174097.4,6256,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436783500,232609.00
07/13/2015 06:30,2,0.029,ALERT,212.16,294.86,59.975,1436783403,"274151322000087","174011321042388",25.41,22.30,0,292.16,296.66,0.0,0.0,0.000,431792.0,431792.0,7132,0,0,0,L,1151911521,1,122.01,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1436783502,232610.00
07/13/2015 06:30,2,0.043,ALERT,212.16,294.86,59.986,1436783403,"274151322000052","174011321042388",26.30,21.00,0,293.06,297.57,0.0,0.0,0.000,461695.9,461695.9,7534,0,0,0,L,1151911521,1,121.55,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1436783504,232611.00
07/13/2015 06:30,2,0.000,ALERT,210.57,295.16,59.986,1436783403,"201051344001145","174011321042388",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,179240.4,179240.4,6266,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783506,232612.00
07/13/2015 06:30,2,0.000,ALERT,211.03,295.16,59.991,1436783403,"201051344000685","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,178222.5,178222.5,6268,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783508,232613.00
07/13/2015 06:30,2,0.008,ALERT,211.70,295.46,59.981,1436783403,"274151322000088","174011321042388",25.11,21.00,0,293.36,297.26,0.0,0.0,0.000,442519.2,442519.2,7145,0,0,0,L,1151911521,1,122.46,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1436783510,232614.00
07/13/2015 06:30,2,0.000,ALERT,211.03,295.46,59.965,1436783403,"201051344000438","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,178316.0,178316.0,6248,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783512,232615.00
07/13/2015 06:30,2,0.000,ALERT,210.57,295.16,59.986,1436783403,"201051344001135","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,169677.4,169677.4,6232,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783514,232616.00
07/13/2015 06:30,2,0.000,ALERT,211.03,294.26,59.981,1436783403,"201051344000417","174011321042388",0.00,19.80,0,292.16,296.66,0.0,0.0,0.000,173863.3,173863.3,6249,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783515,232617.00
07/13/2015 06:30,2,0.000,ALERT,210.35,295.46,60.018,1436783403,"201051344000594","174011321042388",0.00,19.80,0,292.46,297.26,0.0,0.0,0.000,174539.4,174539.4,6255,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436783517,232618.00
07/13/2015 06:30,2,0.020,ALERT,212.16,295.46,60.007,1436783403,"274151322000083","174011321042388",26.36,20.70,0,293.36,297.57,0.0,0.0,0.000,457793.2,457793.2,7555,0,0,0,L,1151911521,1,121.55,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1436783519,232619.00
07/13/2015 06:30,2,0.000,ALERT,210.80,295.46,59.981,1436783403,"201051344000585","174011321042388",0.00,19.80,0,292.76,296.96,0.0,0.0,0.000,173629.1,173629.1,6248,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783521,232620.00
07/13/2015 06:30,2,0.016,ALERT,211.70,296.06,59.970,1436783403,"274151322000054","174011321042388",26.64,21.30,0,293.36,297.57,0.0,0.0,0.000,452818.3,452818.3,7134,0,0,0,L,1151911521,1,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1436783523,232621.00
07/13/2015 06:30,2,0.000,ALERT,211.03,295.16,59.981,1436783403,"201051344001203","174011321042388",0.00,19.50,0,292.76,299.07,0.0,0.0,0.000,174757.7,174757.7,6251,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783524,232622.00
07/13/2015 06:30,2,0.000,ALERT,210.57,295.16,60.007,1436783403,"201051344000646","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,171778.2,171778.2,6243,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783526,232623.00
07/13/2015 06:30,2,0.000,ALERT,212.83,294.56,59.981,1436783403,"274151322000068","174011321042388",0.00,21.30,0,292.76,296.36,0.0,0.0,0.000,360033.6,360033.6,7251,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783528,232624.00
07/13/2015 06:30,2,0.018,ALERT,212.83,295.76,59.975,1436783403,"274151322000076","174011321042388",27.33,20.70,0,293.06,297.26,0.0,0.0,0.000,483063.9,483063.9,7534,0,0,0,L,1151911521,1,122.23,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1436783530,232625.00
07/13/2015 06:30,2,0.000,ALERT,210.57,295.76,60.012,1436783403,"201051344000890","174011321042388",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,176135.2,176135.2,6252,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783532,232626.00
07/13/2015 06:30,2,0.000,ALERT,210.57,294.86,59.981,1436783403,"201051344000900","174011321042388",0.00,19.00,0,291.85,296.66,0.0,0.0,0.000,176552.4,176552.4,6266,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783533,232627.00
07/13/2015 06:30,2,0.000,ALERT,211.03,294.26,59.981,1436783403,"201051344000633","174011321042388",0.00,19.30,0,290.65,296.06,0.0,0.0,0.000,166021.2,166021.2,6268,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783535,232628.00
07/13/2015 06:30,2,0.000,ALERT,210.57,295.16,59.965,1436783403,"201051344000983","174011321042388",0.00,19.50,0,292.46,297.57,0.0,0.0,0.000,173502.6,173502.6,6266,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783537,232629.00
07/13/2015 06:30,2,0.000,ALERT,210.80,294.56,59.981,1436783403,"201051344000917","174011321042388",0.00,20.30,0,291.25,296.66,0.0,0.0,0.000,176617.5,176617.5,6270,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783539,232630.00
07/13/2015 06:30,2,0.000,ALERT,210.80,294.56,59.975,1436783403,"201051344000648","174011321042388",0.00,19.00,0,291.85,297.26,0.0,0.0,0.000,172310.7,172310.7,6264,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783541,232631.00
07/13/2015 06:30,2,0.000,ALERT,210.57,295.46,59.970,1436783403,"201051344001093","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,174805.9,174805.9,6254,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783543,232632.00
07/13/2015 06:30,2,0.000,ALERT,211.03,294.86,59.975,1436783403,"201051344000645","174011321042388",0.00,19.50,0,292.46,296.96,0.0,0.0,0.000,172946.7,172946.7,6271,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783544,232633.00
07/13/2015 06:30,2,0.043,ALERT,212.38,296.06,60.023,1436783403,"274151322000085","174011321042388",13.84,20.70,0,293.36,297.57,0.0,0.0,0.000,455166.4,455166.4,7540,0,0,0,L,1151911521,1,122.46,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1436783546,232634.00
07/13/2015 06:30,2,0.000,ALERT,210.80,294.56,59.981,1436783403,"201051344000651","174011321042388",0.00,19.00,0,291.85,296.96,0.0,0.0,0.000,172272.2,172272.2,6250,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783548,232635.00
07/13/2015 06:30,2,0.000,ALERT,210.80,294.86,59.991,1436783403,"201051344000867","174011321042388",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,164752.6,164752.6,6270,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436783550,232636.00
07/13/2015 06:30,2,0.000,ALERT,210.57,295.76,59.981,1436783403,"201051344001230","174011321042388",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,175829.0,175829.0,6273,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783551,232637.00
07/13/2015 06:30,2,0.000,ALERT,211.25,295.46,59.986,1436783403,"201051344000576","174011321042388",0.00,19.30,0,292.76,296.96,0.0,0.0,0.000,172166.3,172166.3,6276,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436783553,232638.00
07/13/2015 06:30,2,0.000,ALERT,210.57,295.76,59.970,1436783403,"201051344000579","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,178698.1,178698.1,6256,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436783555,232639.00
07/13/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436783403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436784284,232640.00
07/13/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436783403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436784284,232641.00
07/13/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436783403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436784284,232642.00
07/13/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436783403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436784284,232643.00
07/13/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436783403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436784284,232644.00
07/13/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436783403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436784284,232645.00
07/13/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436783403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436784284,232646.00
07/13/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436783403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436784284,232647.00
07/13/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436783403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436784284,232648.00
07/13/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436783403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436784284,232649.00
07/13/2015 06:45,2,0.172,ALERT,210.80,296.06,59.986,1436784303,"201051344000955","174011321042388",22.01,20.00,0,292.76,296.96,3.9,1.8,0.000,177722.4,177722.4,6260,0,0,0,L,1122011218,1,121.55,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1436784379,232650.00
07/13/2015 06:45,2,0.068,ALERT,212.61,296.66,59.996,1436784303,"274151322000095","174011321042388",22.62,20.30,0,293.96,298.17,1.6,0.0,0.000,477183.0,477183.0,7166,0,0,0,L,1151911521,1,122.68,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1436784380,232651.00
07/13/2015 06:45,2,0.148,ALERT,211.25,296.36,60.002,1436784303,"201051344000868","174011321042388",22.56,19.30,0,293.66,305.68,3.4,1.4,0.000,164136.8,164136.8,6265,0,0,0,L,1122011218,1,121.78,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1436784382,232652.00
07/13/2015 06:45,2,0.137,ALERT,211.70,295.46,60.018,1436784303,"201051344000853","174011321042388",21.95,19.30,0,292.76,297.57,3.1,1.0,0.000,170446.9,170446.9,6264,0,0,0,L,1122011218,1,122.68,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1436784384,232653.00
07/13/2015 06:45,2,0.152,ALERT,211.93,296.66,59.981,1436784303,"201051344000582","174011321042388",22.09,19.50,0,293.66,297.87,3.5,1.4,0.000,170460.5,170460.5,6250,0,0,0,L,1122011218,1,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1436784386,232654.00
07/13/2015 06:45,2,0.164,ALERT,211.25,295.46,60.007,1436784303,"201051344000469","174011321042388",23.20,19.00,0,291.85,296.66,3.9,1.8,0.000,165711.9,165711.9,6262,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1436784388,232655.00
07/13/2015 06:45,2,0.123,ALERT,211.03,295.46,59.986,1436784303,"201051344000988","174011321042388",23.18,19.50,0,290.65,323.72,2.9,0.9,0.000,165204.9,165204.9,6258,0,0,0,L,1122011218,1,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1436784389,232656.00
07/13/2015 06:45,2,0.152,ALERT,211.03,295.16,59.986,1436784303,"201051344001158","174011321042388",20.06,19.30,0,292.16,296.36,3.1,1.1,0.000,171207.7,171207.7,6256,0,0,0,L,1122011218,1,121.78,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1436784391,232657.00
07/13/2015 06:45,2,0.139,ALERT,211.03,294.86,59.975,1436784303,"201051344001025","174011321042388",23.38,19.30,0,292.46,305.38,3.3,1.3,0.000,174859.4,174859.4,6248,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1436784393,232658.00
07/13/2015 06:45,2,0.148,ALERT,211.03,296.06,59.981,1436784303,"201051344000569","174011321042388",23.18,19.50,0,293.36,305.08,3.5,1.5,0.000,178306.8,178306.8,6264,0,0,0,L,1122011218,1,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1436784395,232659.00
07/13/2015 06:45,2,0.000,ALERT,212.61,295.16,59.965,1436784303,"274151322000094","174011321042388",39.10,20.70,0,292.76,374.81,0.0,0.0,0.000,360918.5,360918.5,7646,0,0,0,L,1151911521,1,122.01,123.36,0002,17,0,0,0,0,0,0,206,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1436784397,232660.00
07/13/2015 06:45,2,0.145,ALERT,210.80,295.16,59.975,1436784303,"201051344000458","174011321042388",23.04,20.00,0,293.06,297.87,3.4,1.4,0.000,174097.7,174097.7,6258,0,0,0,L,1122011218,1,122.01,122.01,0200,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436784399,232661.00
07/13/2015 06:45,2,0.084,ALERT,212.83,295.16,59.975,1436784303,"274151322000087","174011321042388",22.38,22.50,0,292.46,296.96,1.9,0.0,0.000,431792.0,431792.0,7134,0,0,0,L,1151911521,1,122.23,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1436784401,232662.00
07/13/2015 06:45,2,0.098,ALERT,212.38,295.76,59.981,1436784303,"274151322000052","174011321042388",22.96,21.30,0,292.76,297.87,2.3,0.3,0.000,461696.0,461696.0,7536,0,0,0,L,1151911521,1,121.78,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1436784402,232663.00
07/13/2015 06:45,2,0.139,ALERT,211.70,296.36,59.965,1436784303,"201051344001145","174011321042388",22.94,19.50,0,293.66,305.98,3.2,1.2,0.000,179240.5,179240.5,6268,0,0,0,L,1122011218,1,122.01,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1436784404,232664.00
07/13/2015 06:45,2,0.117,ALERT,211.70,295.76,59.944,1436784303,"201051344000685","174011321042388",22.76,19.80,0,293.06,297.26,2.7,0.7,0.000,178222.6,178222.6,6270,0,0,0,L,1122011218,1,122.91,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1436784406,232665.00
07/13/2015 06:45,2,0.061,ALERT,211.93,295.46,59.975,1436784303,"274151322000088","174011321042388",22.82,21.00,0,292.76,297.57,1.4,0.0,0.000,442519.2,442519.2,7147,0,0,0,L,1151911521,1,122.46,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1436784408,232666.00
07/13/2015 06:45,2,0.156,ALERT,211.48,295.76,59.975,1436784303,"201051344000438","174011321042388",22.74,19.80,0,293.36,297.57,3.6,1.6,0.000,178316.3,178316.3,6250,0,0,0,L,1122011218,1,122.23,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1436784410,232667.00
07/13/2015 06:45,2,0.154,ALERT,210.80,295.46,59.981,1436784303,"201051344001135","174011321042388",23.20,19.80,0,293.06,315.90,3.7,1.6,0.000,169677.6,169677.6,6234,0,0,0,L,1122011218,1,121.78,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1436784411,232668.00
07/13/2015 06:45,2,0.182,ALERT,211.48,295.16,59.981,1436784303,"201051344000417","174011321042388",22.56,20.00,0,292.46,297.87,4.2,2.1,0.000,173863.7,173863.7,6251,0,0,0,L,1122011218,1,122.01,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1436784413,232669.00
07/13/2015 06:45,2,0.146,ALERT,211.03,296.36,59.986,1436784303,"201051344000594","174011321042388",23.12,20.00,0,292.76,323.41,3.5,1.4,0.000,174539.7,174539.7,6257,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1436784415,232670.00
07/13/2015 06:45,2,0.074,ALERT,212.83,296.06,59.981,1436784303,"274151322000083","174011321042388",23.24,21.00,0,293.06,297.87,1.8,0.0,0.000,457793.2,457793.2,7557,0,0,0,L,1151911521,1,122.01,123.36,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1436784417,232671.00
07/13/2015 06:45,2,0.164,ALERT,211.48,295.76,59.975,1436784303,"201051344000585","174011321042388",22.28,20.00,0,292.76,301.47,3.7,1.7,0.000,173629.3,173629.3,6250,0,0,0,L,1122011218,1,121.55,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1436784419,232672.00
07/13/2015 06:45,2,0.070,ALERT,212.16,295.46,59.975,1436784303,"274151322000054","174011321042388",23.22,21.30,0,293.06,297.87,1.7,0.0,0.000,452818.3,452818.3,7136,0,0,0,L,1151911521,1,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1436784420,232673.00
07/13/2015 06:45,2,0.162,ALERT,211.25,295.16,60.012,1436784303,"201051344001203","174011321042388",20.65,19.80,0,292.76,299.07,3.4,1.4,0.000,174758.0,174758.0,6253,0,0,0,L,1122011218,1,122.46,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436784422,232674.00
07/13/2015 06:45,2,0.166,ALERT,210.80,295.46,59.986,1436784303,"201051344000646","174011321042388",20.77,19.80,0,292.46,296.96,3.5,1.5,0.000,171778.5,171778.5,6245,0,0,0,L,1122011218,1,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1436784424,232675.00
07/13/2015 06:45,2,0.008,ALERT,213.29,295.16,59.965,1436784303,"274151322000068","174011321042388",39.16,21.50,0,292.46,373.31,0.0,0.0,0.000,360033.6,360033.6,7253,0,0,0,L,1151911521,1,122.46,123.36,0002,21,0,0,0,0,0,0,219,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1436784426,232676.00
07/13/2015 06:45,2,0.076,ALERT,212.83,295.16,59.970,1436784303,"274151322000076","174011321042388",23.40,20.70,0,293.06,297.87,1.8,0.0,0.000,483063.9,483063.9,7536,0,0,0,L,1151911521,1,122.23,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1436784428,232677.00
07/13/2015 06:45,2,0.158,ALERT,211.03,295.76,59.949,1436784303,"201051344000890","174011321042388",22.98,20.00,0,293.66,317.70,3.7,1.6,0.000,176135.5,176135.5,6254,0,0,0,L,1122011218,1,122.01,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1436784430,232678.00
07/13/2015 06:45,2,0.104,ALERT,211.03,295.16,59.938,1436784303,"201051344000900","174011321042388",22.22,19.30,0,292.46,296.66,2.4,0.3,0.000,176552.5,176552.5,6268,0,0,0,L,1122011218,1,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1436784431,232679.00
07/13/2015 06:45,2,0.141,ALERT,211.48,294.26,59.975,1436784303,"201051344000633","174011321042388",22.28,19.50,0,290.95,296.36,3.2,1.2,0.000,166021.4,166021.4,6270,0,0,0,L,1122011218,1,122.23,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1436784433,232680.00
07/13/2015 06:45,2,0.152,ALERT,211.03,295.16,59.975,1436784303,"201051344000983","174011321042388",22.48,19.50,0,293.36,297.87,3.5,1.4,0.000,173502.8,173502.8,6268,0,0,0,L,1122011218,1,121.78,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1436784435,232681.00
07/13/2015 06:45,2,0.143,ALERT,211.25,294.86,59.975,1436784303,"201051344000917","174011321042388",21.81,20.30,0,291.85,296.66,3.1,1.1,0.000,176617.7,176617.7,6272,0,0,0,L,1122011218,1,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1436784437,232682.00
07/13/2015 06:45,2,0.150,ALERT,211.25,294.56,59.996,1436784303,"201051344000648","174011321042388",22.66,19.00,0,292.16,307.18,3.5,1.4,0.000,172311.0,172311.0,6266,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1436784439,232683.00
07/13/2015 06:45,2,0.170,ALERT,211.03,295.46,59.975,1436784303,"201051344001093","174011321042388",22.07,20.30,0,293.06,297.26,3.9,1.8,0.000,174806.2,174806.2,6256,0,0,0,L,1122011218,1,121.78,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1436784440,232684.00
07/13/2015 06:45,2,0.141,ALERT,211.48,295.16,60.018,1436784303,"201051344000645","174011321042388",21.19,19.80,0,292.76,296.96,3.0,1.0,0.000,172946.9,172946.9,6273,0,0,0,L,1122011218,1,122.46,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1436784442,232685.00
07/13/2015 06:45,2,0.070,ALERT,212.61,295.76,59.986,1436784303,"274151322000085","174011321042388",23.20,21.00,0,293.06,297.87,1.6,0.0,0.000,455166.4,455166.4,7542,0,0,0,L,1151911521,1,122.46,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1436784444,232686.00
07/13/2015 06:45,2,0.160,ALERT,211.25,294.26,59.975,1436784303,"201051344000651","174011321042388",19.76,19.30,0,292.46,296.66,3.2,1.2,0.000,172272.4,172272.4,6252,0,0,0,L,1122011218,1,122.23,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1436784446,232687.00
07/13/2015 06:45,2,0.141,ALERT,211.03,294.86,59.981,1436784303,"201051344000867","174011321042388",22.38,20.00,0,292.76,297.57,3.2,1.2,0.000,164752.9,164752.9,6272,0,0,0,L,1122011218,1,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1436784448,232688.00
07/13/2015 06:45,2,0.148,ALERT,211.03,295.76,59.986,1436784303,"201051344001230","174011321042388",21.01,19.80,0,293.36,297.26,3.2,1.1,0.000,175829.2,175829.2,6275,0,0,0,L,1122011218,1,122.01,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1436784449,232689.00
07/13/2015 06:45,2,0.143,ALERT,211.48,295.46,59.975,1436784303,"201051344000576","174011321042388",21.77,19.30,0,292.76,296.96,3.2,1.1,0.000,172166.6,172166.6,6278,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1436784451,232690.00
07/13/2015 06:45,2,0.174,ALERT,211.25,296.06,59.986,1436784303,"201051344000579","174011321042388",22.44,19.80,0,293.36,300.57,4.0,1.9,0.000,178698.5,178698.5,6258,0,0,0,L,1122011218,1,122.01,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1436784453,232691.00
07/13/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436784303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785183,232692.00
07/13/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436784303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785183,232693.00
07/13/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436784303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785183,232694.00
07/13/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436784303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785183,232695.00
07/13/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436784303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785183,232696.00
07/13/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436784303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785183,232697.00
07/13/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436784303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785183,232698.00
07/13/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436784303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785183,232699.00
07/13/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436784303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785183,232700.00
07/13/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1436784303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785183,232701.00
07/13/2015 07:00,2,0.141,ACTIVE,210.35,293.66,59.986,1436785203,"201051344000955","174011321042388",17.47,20.30,0,292.46,296.96,2.5,0.5,0.000,177722.8,177722.8,6262,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785278,232702.00
07/13/2015 07:00,2,0.047,ACTIVE_NO_POWER,211.93,295.16,59.975,1436785203,"274151322000095","174011321042388",19.40,20.70,0,293.66,298.17,0.9,0.0,0.000,477183.0,477183.0,7168,0,0,0,L,1151911521,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785278,232703.00
07/13/2015 07:00,2,0.121,ACTIVE,210.57,294.26,59.981,1436785203,"201051344000868","174011321042388",17.53,19.80,0,293.06,298.17,2.2,0.2,0.000,164137.0,164137.0,6267,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785279,232704.00
07/13/2015 07:00,2,0.107,ACTIVE_NO_POWER,211.03,293.36,59.981,1436785203,"201051344000853","174011321042388",16.58,19.50,0,292.46,297.26,1.8,0.0,0.000,170447.0,170447.0,6266,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785280,232705.00
07/13/2015 07:00,2,0.121,ACTIVE,211.25,294.86,59.949,1436785203,"201051344000582","174011321042388",18.31,19.80,0,293.36,297.57,2.3,0.3,0.000,170460.8,170460.8,6252,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785281,232706.00
07/13/2015 07:00,2,0.137,ACTIVE,210.57,293.36,59.986,1436785203,"201051344000469","174011321042388",18.21,19.00,0,291.55,296.36,2.5,0.5,0.000,165712.3,165712.3,6264,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785282,232707.00
07/13/2015 07:00,2,0.096,ACTIVE_NO_POWER,210.35,293.66,59.991,1436785203,"201051344000988","174011321042388",18.33,19.80,0,290.35,296.36,1.8,0.0,0.000,165205.0,165205.0,6260,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785283,232708.00
07/13/2015 07:00,2,0.109,ACTIVE_NO_POWER,210.35,293.06,59.986,1436785203,"201051344001158","174011321042388",17.77,19.50,0,291.85,296.36,2.0,0.0,0.000,171207.9,171207.9,6258,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785284,232709.00
07/13/2015 07:00,2,0.109,ACTIVE_NO_POWER,210.57,293.06,59.981,1436785203,"201051344001025","174011321042388",18.23,19.80,0,292.16,297.57,2.0,0.0,0.000,174859.6,174859.6,6250,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785285,232710.00
07/13/2015 07:00,2,0.121,ACTIVE,210.57,293.96,59.991,1436785203,"201051344000569","174011321042388",17.89,19.80,0,293.06,298.17,2.2,0.2,0.000,178307.0,178307.0,6266,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785286,232711.00
07/13/2015 07:00,2,0.000,ALERT,211.70,293.66,59.981,1436785203,"274151322000094","174011321042388",37.75,20.70,0,291.85,374.51,0.0,0.0,0.000,360918.5,360918.5,7648,0,0,0,L,1151911521,1,121.55,122.91,0100,18,0,0,0,0,0,0,203,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1436785288,232712.00
07/13/2015 07:00,2,0.119,ACTIVE,210.57,293.96,59.981,1436785203,"201051344000458","174011321042388",17.99,20.00,0,292.76,297.87,2.2,0.2,0.000,174097.9,174097.9,6260,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785289,232713.00
07/13/2015 07:00,2,0.064,ACTIVE_NO_POWER,211.93,293.36,59.970,1436785203,"274151322000087","174011321042388",17.57,22.80,0,291.85,296.96,1.2,0.0,0.000,431792.0,431792.0,7136,0,0,0,L,1151911521,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785290,232714.00
07/13/2015 07:00,2,0.076,ACTIVE_NO_POWER,211.70,293.96,59.975,1436785203,"274151322000052","174011321042388",18.59,21.50,0,292.16,297.87,1.4,0.0,0.000,461696.0,461696.0,7538,0,0,0,L,1151911521,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785291,232715.00
07/13/2015 07:00,2,0.113,ACTIVE_NO_POWER,211.25,294.56,59.975,1436785203,"201051344001145","174011321042388",17.73,19.80,0,293.36,297.87,2.0,0.0,0.000,179240.7,179240.7,6270,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785291,232716.00
07/13/2015 07:00,2,0.092,ACTIVE_NO_POWER,211.25,293.96,59.986,1436785203,"201051344000685","174011321042388",17.35,20.00,0,292.46,296.96,1.6,0.0,0.000,178222.6,178222.6,6272,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785292,232717.00
07/13/2015 07:00,2,0.039,ACTIVE_NO_POWER,211.70,294.26,59.975,1436785203,"274151322000088","174011321042388",18.31,21.30,0,292.76,297.57,0.8,0.0,0.000,442519.2,442519.2,7149,0,0,0,L,1151911521,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785294,232718.00
07/13/2015 07:00,2,0.127,ACTIVE,210.80,294.26,59.959,1436785203,"201051344000438","174011321042388",17.43,20.00,0,293.06,297.57,2.2,0.2,0.000,178316.5,178316.5,6252,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785295,232719.00
07/13/2015 07:00,2,0.129,ACTIVE,210.35,293.96,59.949,1436785203,"201051344001135","174011321042388",18.05,20.00,0,292.76,297.57,2.4,0.4,0.000,169677.9,169677.9,6236,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785295,232720.00
07/13/2015 07:00,2,0.158,ACTIVE,211.03,293.36,59.975,1436785203,"201051344000417","174011321042388",17.31,20.30,0,292.16,296.36,2.8,0.8,0.000,173864.1,173864.1,6253,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785296,232721.00
07/13/2015 07:00,2,0.119,ACTIVE,210.35,294.26,59.970,1436785203,"201051344000594","174011321042388",18.21,20.30,0,292.16,296.96,2.2,0.2,0.000,174539.9,174539.9,6259,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785297,232722.00
07/13/2015 07:00,2,0.053,ACTIVE_NO_POWER,212.16,294.86,59.975,1436785203,"274151322000083","174011321042388",18.31,21.30,0,292.76,297.57,1.0,0.0,0.000,457793.2,457793.2,7559,0,0,0,L,1151911521,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785298,232723.00
07/13/2015 07:00,2,0.133,ACTIVE,211.03,294.26,59.975,1436785203,"201051344000585","174011321042388",17.35,20.00,0,292.16,296.96,2.3,0.3,0.000,173629.6,173629.6,6252,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785299,232724.00
07/13/2015 07:00,2,0.049,ACTIVE_NO_POWER,211.70,293.96,59.996,1436785203,"274151322000054","174011321042388",18.81,21.50,0,292.76,297.87,0.9,0.0,0.000,452818.3,452818.3,7138,0,0,0,L,1151911521,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785300,232725.00
07/13/2015 07:00,2,0.123,ACTIVE,210.80,293.66,59.975,1436785203,"201051344001203","174011321042388",17.14,20.00,0,292.76,298.77,2.1,0.2,0.000,174758.2,174758.2,6255,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785301,232726.00
07/13/2015 07:00,2,0.119,ACTIVE,210.35,293.66,59.970,1436785203,"201051344000646","174011321042388",17.27,20.00,0,292.16,296.66,2.1,0.1,0.000,171778.7,171778.7,6247,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785302,232727.00
07/13/2015 07:00,2,0.008,ALERT,212.83,293.66,59.965,1436785203,"274151322000068","174011321042388",37.97,21.50,0,292.16,373.01,0.0,0.0,0.000,360033.6,360033.6,7255,0,0,0,L,1151911521,1,122.46,123.14,0100,20,0,0,0,0,0,0,184,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1436785304,232728.00
07/13/2015 07:00,2,0.055,ACTIVE_NO_POWER,212.61,293.96,59.970,1436785203,"274151322000076","174011321042388",19.12,21.30,0,292.46,297.57,1.1,0.0,0.000,483063.9,483063.9,7538,0,0,0,L,1151911521,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785305,232729.00
07/13/2015 07:00,2,0.133,ACTIVE,210.57,294.26,59.938,1436785203,"201051344000890","174011321042388",18.17,20.30,0,293.36,298.17,2.5,0.4,0.000,176135.8,176135.8,6256,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785305,232730.00
07/13/2015 07:00,2,0.076,ACTIVE_NO_POWER,210.57,294.26,59.970,1436785203,"201051344000900","174011321042388",16.58,19.50,0,292.16,296.66,1.3,0.0,0.000,176552.5,176552.5,6270,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785306,232731.00
07/13/2015 07:00,2,0.115,ACTIVE_NO_POWER,211.03,293.36,59.970,1436785203,"201051344000633","174011321042388",17.14,19.80,0,290.65,296.06,2.0,0.0,0.000,166021.6,166021.6,6272,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785307,232732.00
07/13/2015 07:00,2,0.129,ACTIVE,210.80,294.26,59.970,1436785203,"201051344000983","174011321042388",17.26,19.80,0,292.76,297.57,2.2,0.2,0.000,173503.0,173503.0,6270,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785308,232733.00
07/13/2015 07:00,2,0.117,ACTIVE_NO_POWER,210.80,293.66,59.959,1436785203,"201051344000917","174011321042388",16.62,20.70,0,291.25,296.36,2.0,0.0,0.000,176617.8,176617.8,6274,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785309,232734.00
07/13/2015 07:00,2,0.123,ACTIVE,211.03,293.66,59.970,1436785203,"201051344000648","174011321042388",17.55,19.30,0,292.16,297.26,2.2,0.2,0.000,172311.2,172311.2,6268,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785310,232735.00
07/13/2015 07:00,2,0.148,ACTIVE,210.80,294.26,59.970,1436785203,"201051344001093","174011321042388",17.00,20.70,0,292.46,296.96,2.5,0.5,0.000,174806.5,174806.5,6258,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785311,232736.00
07/13/2015 07:00,2,0.098,ACTIVE_NO_POWER,211.03,293.66,59.965,1436785203,"201051344000645","174011321042388",18.45,20.00,0,292.46,296.96,1.9,0.0,0.000,172947.0,172947.0,6275,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785312,232737.00
07/13/2015 07:00,2,0.053,ACTIVE_NO_POWER,212.16,294.26,59.965,1436785203,"274151322000085","174011321042388",19.18,21.30,0,292.46,297.57,1.0,0.0,0.000,455166.4,455166.4,7544,0,0,0,L,1151911521,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785313,232738.00
07/13/2015 07:00,2,0.117,ACTIVE,210.80,293.66,59.975,1436785203,"201051344000651","174011321042388",17.37,19.50,0,292.16,296.66,2.1,0.1,0.000,172272.6,172272.6,6254,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785314,232739.00
07/13/2015 07:00,2,0.117,ACTIVE,211.03,293.96,59.965,1436785203,"201051344000867","174011321042388",17.29,20.30,0,292.46,297.26,2.1,0.1,0.000,164753.0,164753.0,6274,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785315,232740.00
