ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 07:00,2,0.123,ACTIVE_NO_POWER,210.80,294.56,59.975,1436785203,"201051344001230","174011321042388",15.35,20.00,0,292.76,297.26,1.9,0.0,0.000,175829.4,175829.4,6277,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785316,232741.00
07/13/2015 07:00,2,0.113,ACTIVE_NO_POWER,211.03,294.56,59.965,1436785203,"201051344000576","174011321042388",16.24,19.50,0,292.46,296.96,1.9,0.0,0.000,172166.7,172166.7,6280,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785317,232742.00
07/13/2015 07:00,2,0.146,ACTIVE,210.57,294.86,59.965,1436785203,"201051344000579","174011321042388",17.37,20.00,0,293.06,297.57,2.6,0.6,0.000,178698.8,178698.8,6260,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436785318,232743.00
07/13/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436785203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786083,232744.00
07/13/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436785203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786083,232745.00
07/13/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436785203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786083,232746.00
07/13/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436785203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44311.5,44311.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786083,232747.00
07/13/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436785203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46559.300000012,46559.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786083,232748.00
07/13/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436785203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,51915.6,51915.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786083,232749.00
07/13/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436785203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52009.400000012,52009.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786083,232750.00
07/13/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436785203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45685.900000011,45685.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786083,232751.00
07/13/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436785203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44699.1,44699.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786083,232752.00
07/13/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1436785203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786083,232753.00
07/13/2015 07:15,1,0.020,ALERT,213.4,305.56,60.03,1436786103,"033051125000150","174011321042388",40.69,19,0.000,300.44,308.12,0.8,0.0,0.000,52009.400000012,52009.400000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436786151,232754.00
07/13/2015 07:15,2,0.227,ACTIVE,210.35,330.63,59.975,1436786103,"201051344000955","174011321042388",25.86,20.70,0,291.55,334.84,5.9,3.8,0.009,177723.1,177723.1,6263,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786174,232755.00
07/13/2015 07:15,2,0.115,ACTIVE,211.70,332.43,59.965,1436786103,"274151322000095","174011321042388",25.37,21.80,0,293.36,342.35,3.0,1.0,0.004,477183.0,477183.0,7169,0,0,0,L,1151911521,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786175,232756.00
07/13/2015 07:15,2,0.201,ACTIVE,210.57,330.33,59.981,1436786103,"201051344000868","174011321042388",25.52,20.00,0,292.46,334.24,5.2,3.1,0.009,164137.3,164137.3,6268,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786176,232757.00
07/13/2015 07:15,2,0.178,ACTIVE,211.25,331.83,59.981,1436786103,"201051344000853","174011321042388",27.00,19.80,0,291.85,334.24,4.9,2.8,0.009,170447.2,170447.2,6267,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786177,232758.00
07/13/2015 07:15,2,0.201,ACTIVE,211.25,331.53,59.986,1436786103,"201051344000582","174011321042388",26.10,20.30,0,293.06,334.84,5.4,3.3,0.009,170461.0,170461.0,6253,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786178,232759.00
07/13/2015 07:15,2,0.150,ACTIVE,210.57,331.23,60.012,1436786103,"201051344000988","174011321042388",27.87,20.30,0,289.75,334.84,4.2,2.2,0.013,165205.1,165205.1,6261,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786180,232760.00
07/13/2015 07:15,2,0.193,ACTIVE,210.57,330.33,59.986,1436786103,"201051344001158","174011321042388",25.52,20.00,0,291.25,333.93,5.0,2.9,0.009,171208.1,171208.1,6259,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786181,232761.00
07/13/2015 07:15,2,0.193,ACTIVE,210.57,330.33,59.981,1436786103,"201051344001025","174011321042388",26.18,20.00,0,291.55,335.14,5.1,3.0,0.004,174859.9,174859.9,6251,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786182,232762.00
07/13/2015 07:15,2,0.203,ACTIVE,210.80,330.63,59.981,1436786103,"201051344000569","174011321042388",25.98,20.00,0,292.46,334.24,5.3,3.2,0.009,178307.3,178307.3,6267,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786183,232763.00
07/13/2015 07:15,2,0.068,ALERT,212.16,333.63,59.970,1436786103,"274151322000094","174011321042388",28.80,21.30,0,291.85,378.72,2.0,0.0,0.000,360918.5,360918.5,7650,0,0,0,L,1151911521,1,121.55,122.68,0002,18,0,0,0,0,0,0,139,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1436786185,232764.00
07/13/2015 07:15,2,0.205,ACTIVE,210.57,330.03,59.970,1436786103,"201051344000458","174011321042388",26.36,20.70,0,292.16,333.93,5.5,3.4,0.013,174098.2,174098.2,6261,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786186,232765.00
07/13/2015 07:15,2,0.109,ACTIVE,212.16,334.24,59.975,1436786103,"274151322000087","174011321042388",27.00,23.50,0,291.55,342.95,3.0,1.0,0.009,431792.0,431792.0,7137,0,0,0,L,1151911521,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786187,232766.00
07/13/2015 07:15,2,0.135,ACTIVE,211.48,332.43,60.007,1436786103,"274151322000052","174011321042388",26.82,22.30,0,291.85,340.55,3.6,1.6,0.009,461696.0,461696.0,7539,0,0,0,L,1151911521,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786188,232767.00
07/13/2015 07:15,2,0.195,ACTIVE,211.03,331.23,59.975,1436786103,"201051344001145","174011321042388",25.68,20.30,0,293.06,341.15,5.1,3.0,0.009,179240.9,179240.9,6271,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786188,232768.00
07/13/2015 07:15,2,0.148,ACTIVE,211.03,331.23,59.996,1436786103,"201051344000685","174011321042388",27.79,20.70,0,292.16,334.54,4.2,2.1,0.004,178222.8,178222.8,6273,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786189,232769.00
07/13/2015 07:15,2,0.109,ACTIVE,211.70,333.93,59.959,1436786103,"274151322000088","174011321042388",24.03,21.80,0,292.46,335.74,2.7,0.7,0.009,442519.2,442519.2,7150,0,0,0,L,1151911521,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786190,232770.00
07/13/2015 07:15,2,0.180,ACTIVE,211.03,330.93,60.007,1436786103,"201051344000438","174011321042388",28.15,20.30,0,292.46,333.33,5.2,3.1,0.009,178316.8,178316.8,6253,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786191,232771.00
07/13/2015 07:15,2,0.188,ACTIVE,210.57,329.43,59.991,1436786103,"201051344001135","174011321042388",28.01,20.30,0,292.46,334.24,5.4,3.3,0.009,169678.2,169678.2,6237,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786192,232772.00
07/13/2015 07:15,2,0.240,ACTIVE,210.80,331.23,59.975,1436786103,"201051344000417","174011321042388",25.94,21.00,0,291.85,336.34,6.3,4.2,0.013,173864.5,173864.5,6254,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786193,232773.00
07/13/2015 07:15,2,0.184,ACTIVE,210.12,329.73,59.975,1436786103,"201051344000594","174011321042388",27.99,21.00,0,291.85,333.93,5.2,3.1,0.009,174540.2,174540.2,6260,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786194,232774.00
07/13/2015 07:15,2,0.088,ACTIVE,211.03,332.13,59.981,1436786103,"274151322000083","174011321042388",28.11,22.00,0,292.76,339.04,2.5,0.5,0.000,457793.2,457793.2,7560,0,0,0,L,1151911521,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786195,232775.00
07/13/2015 07:15,2,0.219,ACTIVE,210.80,330.63,59.970,1436786103,"201051344000585","174011321042388",26.26,20.70,0,291.85,335.14,5.8,3.7,0.004,173629.9,173629.9,6253,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786196,232776.00
07/13/2015 07:15,2,0.125,ACTIVE,211.70,333.63,59.991,1436786103,"274151322000054","174011321042388",25.01,22.30,0,292.46,344.15,3.2,1.1,0.009,452818.4,452818.4,7139,0,0,0,L,1151911521,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786197,232777.00
07/13/2015 07:15,2,0.211,ACTIVE,210.80,330.63,59.975,1436786103,"201051344001203","174011321042388",25.76,20.30,0,292.16,335.74,5.5,3.4,0.009,174758.4,174758.4,6256,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786198,232778.00
07/13/2015 07:15,2,0.209,ACTIVE,210.35,330.33,59.981,1436786103,"201051344000646","174011321042388",26.36,20.30,0,291.85,334.24,5.6,3.5,0.009,171779.0,171779.0,6248,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786199,232779.00
07/13/2015 07:15,2,0.086,ALERT,212.61,334.24,59.965,1436786103,"274151322000068","174011321042388",28.86,22.00,0,291.85,383.23,2.6,0.6,0.004,360033.6,360033.6,7257,0,0,0,L,1151911521,1,122.23,122.68,0002,21,0,0,0,0,0,0,138,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1436786200,232780.00
07/13/2015 07:15,2,0.129,ACTIVE,212.16,334.54,59.965,1436786103,"274151322000076","174011321042388",26.00,22.00,0,292.16,337.24,3.4,1.3,0.009,483063.9,483063.9,7539,0,0,0,L,1151911521,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786201,232781.00
07/13/2015 07:15,2,0.197,ACTIVE,210.57,329.73,59.975,1436786103,"201051344000890","174011321042388",28.11,21.00,0,293.06,334.54,5.6,3.5,0.009,176136.1,176136.1,6257,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786202,232782.00
07/13/2015 07:15,2,0.160,ACTIVE,210.57,330.33,59.970,1436786103,"201051344000900","174011321042388",25.64,19.80,0,291.55,334.54,4.2,2.1,0.004,176552.6,176552.6,6271,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786203,232783.00
07/13/2015 07:15,2,0.213,ACTIVE,211.03,332.13,59.970,1436786103,"201051344000633","174011321042388",25.64,20.00,0,290.35,336.04,5.5,3.4,0.013,166021.8,166021.8,6273,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786204,232784.00
07/13/2015 07:15,2,0.211,ACTIVE,210.57,329.73,59.965,1436786103,"201051344000983","174011321042388",26.36,20.00,0,292.46,334.54,5.6,3.5,0.009,173503.3,173503.3,6271,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786205,232785.00
07/13/2015 07:15,2,0.180,ACTIVE,210.80,331.23,59.965,1436786103,"201051344000917","174011321042388",27.55,21.30,0,290.95,334.84,5.0,2.9,0.009,176618.1,176618.1,6275,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786206,232786.00
07/13/2015 07:15,2,0.184,ACTIVE,210.80,330.03,59.965,1436786103,"201051344000648","174011321042388",28.11,19.80,0,291.85,335.44,5.2,3.1,0.013,172311.5,172311.5,6269,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786207,232787.00
07/13/2015 07:15,2,0.203,ACTIVE,210.57,331.23,59.970,1436786103,"201051344001093","174011321042388",27.67,21.00,0,292.16,333.63,5.7,3.6,0.009,174806.9,174806.9,6259,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786208,232788.00
07/13/2015 07:15,2,0.188,ACTIVE,211.03,330.63,59.965,1436786103,"201051344000645","174011321042388",26.76,20.70,0,292.16,335.44,5.1,3.0,0.013,172947.3,172947.3,6276,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786209,232789.00
07/13/2015 07:15,2,0.127,ACTIVE,211.93,333.33,59.959,1436786103,"274151322000085","174011321042388",25.62,22.00,0,292.46,345.36,3.3,1.3,0.009,455166.4,455166.4,7545,0,0,0,L,1151911521,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786210,232790.00
07/13/2015 07:15,2,0.201,ACTIVE,210.80,330.63,59.975,1436786103,"201051344000651","174011321042388",26.44,20.00,0,291.85,335.14,5.4,3.3,0.013,172272.9,172272.9,6255,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786211,232791.00
07/13/2015 07:15,2,0.205,ACTIVE,210.80,330.03,59.954,1436786103,"201051344000867","174011321042388",25.94,21.00,0,292.16,335.14,5.4,3.3,0.013,164753.3,164753.3,6275,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786212,232792.00
07/13/2015 07:15,2,0.219,ACTIVE,210.57,330.33,59.965,1436786103,"201051344001230","174011321042388",24.75,20.30,0,292.46,333.63,5.5,3.4,0.009,175829.6,175829.6,6278,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786213,232793.00
07/13/2015 07:15,2,0.184,ACTIVE,210.80,331.53,60.007,1436786103,"201051344000576","174011321042388",27.61,19.80,0,292.16,334.84,5.2,3.0,0.009,172167.0,172167.0,6281,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786214,232794.00
07/13/2015 07:15,2,0.232,ACTIVE,210.57,330.03,59.981,1436786103,"201051344000579","174011321042388",26.84,20.70,0,292.76,334.84,6.4,4.2,0.013,178699.3,178699.3,6261,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786215,232795.00
07/13/2015 07:15,1,0.047,ALERT,212.7,299.75,60.03,1436786103,"040051121000097","174011321042388",26.59,19,0.000,299.09,305.40,1.2,0.0,0.000,46559.300000012,46559.300000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436786222,232796.00
07/13/2015 07:15,2,0.191,ACTIVE,210.57,330.63,59.954,1436786103,"201051344000469","174011321042388",28.23,19.50,0,290.95,334.24,5.5,3.4,0.009,165712.6,165712.6,6265,0,0,0,L,1122011218,2,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786228,232797.00
07/13/2015 07:15,1,0.009,ALERT,212.5,304.91,60.03,1436786103,"033051125000118","174011321042388",41.14,19,0.000,298.60,306.39,0.3,0.0,0.000,51915.6,51915.6,22,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436786235,232798.00
07/13/2015 07:15,1,0.055,ALERT,212.3,300.64,60.00,1436786103,"040051121000185","174011321042388",24.89,18,0.000,300.19,306.31,1.3,0.0,0.000,45685.900000011,45685.900000011,5,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436786314,232799.00
07/13/2015 07:15,1,0.139,ALERT,212.2,300.03,60.03,1436786103,"040051121000095","174011321042388",23.69,18,0.000,299.61,305.09,3.2,0.0,0.000,44699.1,44699.1,4,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436786343,232800.00
07/13/2015 07:15,1,0.062,ALERT,212.8,300.59,60.00,1436786103,"040051121000068","174011321042388",24.58,18,0.000,300.19,305.59,1.5,0.0,0.000,44311.5,44311.5,4,0,0,0,L,2361,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436786487,232801.00
07/13/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1436786103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45752.600000024,45752.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786983,232802.00
07/13/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1436786103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38722.50000001,38722.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786983,232803.00
07/13/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1436786103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48350.000000012,48350.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786983,232804.00
07/13/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1436786103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38926.300000024,38926.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436786983,232805.00
07/13/2015 07:30,2,0.236,ALERT,209.90,329.73,59.954,1436787004,"201051344000955","174011321042388",26.32,21.30,0,292.76,335.14,6.3,4.2,0.013,177724.3,177724.3,6264,0,0,0,L,1122011218,1,120.88,121.78,0002,18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787035,232806.00
07/13/2015 07:30,2,0.133,ACTIVE,211.48,332.43,59.975,1436787004,"274151322000095","174011321042388",25.35,22.50,0,313.20,348.66,3.4,1.4,0.000,477183.5,477183.5,7170,0,0,0,L,1151911521,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787036,232807.00
07/13/2015 07:30,2,0.207,ALERT,210.12,330.33,59.965,1436787004,"201051344000868","174011321042388",26.52,20.70,0,293.96,335.14,5.6,3.5,0.013,164138.3,164138.3,6269,0,0,0,L,1122011218,1,121.33,122.01,0002,18,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787038,232808.00
07/13/2015 07:30,2,0.186,ACTIVE,210.57,330.93,59.959,1436787004,"201051344000853","174011321042388",27.31,20.70,0,302.68,352.87,5.2,3.1,0.009,170448.1,170448.1,6268,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787039,232809.00
07/13/2015 07:30,2,0.205,ACTIVE,210.57,330.63,59.970,1436787004,"201051344000582","174011321042388",26.86,21.00,0,303.28,351.97,5.6,3.5,0.013,170462.0,170462.0,6254,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787040,232810.00
07/13/2015 07:30,1,0.049,ACTIVE_NO_POWER,211.7,419.53,60.00,1436787004,"040051121000097","174011321042388",26.68,20,0.000,299.08,440.20,1.3,0.0,0.000,46559.300000012,46559.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787041,232811.00
07/13/2015 07:30,2,0.219,ALERT,209.90,330.03,59.959,1436787004,"201051344000469","174011321042388",26.96,20.00,0,291.55,335.14,6.0,3.9,0.009,165713.6,165713.6,6266,0,0,0,L,1122011218,1,120.88,122.01,0002,17,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787043,232812.00
07/13/2015 07:30,2,0.182,ALERT,209.90,331.23,59.959,1436787004,"201051344000988","174011321042388",26.34,21.30,0,290.65,336.64,4.9,2.8,0.018,165205.9,165205.9,6262,0,0,0,L,1122011218,1,121.10,121.78,0002,18,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787045,232813.00
07/13/2015 07:30,2,0.195,ALERT,210.12,330.03,59.975,1436787004,"201051344001158","174011321042388",26.44,20.70,0,291.85,334.84,5.2,3.1,0.013,171209.0,171209.0,6260,0,0,0,L,1122011218,1,121.10,121.55,0002,20,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787047,232814.00
07/13/2015 07:30,2,0.195,ACTIVE,209.90,329.43,59.938,1436787004,"201051344001025","174011321042388",27.37,21.00,0,308.09,349.26,5.4,3.3,0.013,174860.8,174860.8,6252,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787047,232815.00
07/13/2015 07:30,2,0.207,ACTIVE,210.12,329.73,59.981,1436787004,"201051344000569","174011321042388",26.50,21.00,0,305.68,350.47,5.6,3.5,0.009,178308.3,178308.3,6268,0,0,0,L,1122011218,1,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787055,232816.00
07/13/2015 07:30,2,0.076,ACTIVE,211.48,333.03,59.954,1436787004,"274151322000094","174011321042388",29.10,22.00,0,293.06,385.93,2.3,0.3,0.009,360918.7,360918.7,7652,0,0,0,L,1151911521,1,121.33,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787056,232817.00
07/13/2015 07:30,2,0.209,ALERT,210.12,329.13,59.965,1436787004,"201051344000458","174011321042388",26.80,21.50,0,293.66,334.84,5.7,3.5,0.013,174099.2,174099.2,6262,0,0,0,L,1122011218,1,121.55,121.78,0002,18,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787065,232818.00
07/13/2015 07:30,2,0.145,ACTIVE,211.48,332.73,59.959,1436787004,"274151322000087","174011321042388",24.43,24.50,0,308.99,344.45,3.6,1.6,0.009,431792.6,431792.6,7138,0,0,0,L,1151911521,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787066,232819.00
07/13/2015 07:30,2,0.158,ACTIVE,211.25,333.33,59.965,1436787004,"274151322000052","174011321042388",25.50,23.30,0,324.02,341.15,4.1,2.0,0.009,461696.7,461696.7,7540,0,0,0,L,1151911521,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787067,232820.00
07/13/2015 07:30,2,0.197,ALERT,210.35,330.93,59.991,1436787004,"201051344001145","174011321042388",26.90,21.00,0,293.36,336.64,5.4,3.3,0.013,179241.9,179241.9,6272,0,0,0,L,1122011218,1,121.33,121.78,0002,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787069,232821.00
07/13/2015 07:30,2,0.189,ALERT,210.35,330.33,59.959,1436787004,"201051344000685","174011321042388",25.62,21.30,0,292.46,335.74,5.0,2.9,0.000,178223.6,178223.6,6274,0,0,0,L,1122011218,1,121.78,121.55,0002,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787071,232822.00
07/13/2015 07:30,2,0.125,ACTIVE,211.03,332.13,59.959,1436787004,"274151322000088","174011321042388",23.76,22.80,0,322.21,342.65,3.0,1.0,0.013,442519.6,442519.6,7151,0,0,0,L,1151911521,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787072,232823.00
07/13/2015 07:30,2,0.215,ALERT,210.35,329.43,59.965,1436787004,"201051344000438","174011321042388",26.92,21.30,0,293.66,335.44,5.9,3.8,0.009,178317.9,178317.9,6254,0,0,0,L,1122011218,1,121.55,121.78,0002,20,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787073,232824.00
07/13/2015 07:30,2,0.219,ACTIVE,209.90,329.43,59.965,1436787004,"201051344001135","174011321042388",26.24,21.00,0,305.08,348.06,5.8,3.7,0.013,169679.2,169679.2,6238,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787074,232825.00
07/13/2015 07:30,2,0.240,ALERT,210.12,330.03,59.970,1436787004,"201051344000417","174011321042388",26.52,21.50,0,291.55,336.34,6.5,4.3,0.013,173865.8,173865.8,6255,0,0,0,L,1122011218,1,121.10,121.78,0002,19,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787076,232826.00
07/13/2015 07:30,2,0.211,ALERT,209.90,329.73,59.975,1436787004,"201051344000594","174011321042388",26.84,21.50,0,293.06,334.84,5.8,3.6,0.013,174541.2,174541.2,6261,0,0,0,L,1122011218,1,121.10,121.33,0002,18,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787078,232827.00
07/13/2015 07:30,2,0.137,ALERT,211.25,333.03,59.959,1436787004,"274151322000083","174011321042388",25.17,23.00,0,293.36,338.74,3.5,1.5,0.013,457793.7,457793.7,7561,0,0,0,L,1151911521,1,121.33,122.23,0002,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787080,232828.00
07/13/2015 07:30,2,0.225,ALERT,210.35,330.93,59.970,1436787004,"201051344000585","174011321042388",26.68,21.50,0,293.66,336.04,6.1,4.0,0.009,173631.1,173631.1,6254,0,0,0,L,1122011218,1,121.10,122.23,0002,18,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787082,232829.00
07/13/2015 07:30,2,0.137,ACTIVE,211.25,332.43,59.965,1436787004,"274151322000054","174011321042388",24.75,23.30,0,329.13,338.14,3.5,1.4,0.013,452818.9,452818.9,7140,0,0,0,L,1151911521,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787083,232830.00
07/13/2015 07:30,2,0.213,ACTIVE,210.35,329.43,59.959,1436787004,"201051344001203","174011321042388",26.26,21.30,0,306.88,351.07,5.7,3.6,0.013,174759.5,174759.5,6257,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787084,232831.00
07/13/2015 07:30,2,0.211,ALERT,209.90,329.73,59.986,1436787004,"201051344000646","174011321042388",27.02,21.30,0,292.76,334.84,5.8,3.7,0.009,171780.0,171780.0,6249,0,0,0,L,1122011218,1,121.33,121.55,0002,18,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787085,232832.00
07/13/2015 07:30,2,0.096,ALERT,211.93,333.03,59.959,1436787004,"274151322000068","174011321042388",29.32,23.00,0,293.06,383.53,2.8,0.8,0.009,360033.9,360033.9,7259,0,0,0,L,1151911521,1,122.01,122.46,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787087,232833.00
07/13/2015 07:30,2,0.143,ACTIVE,212.16,333.33,59.954,1436787004,"274151322000076","174011321042388",25.58,23.00,0,330.93,338.44,3.7,1.7,0.009,483064.5,483064.5,7540,0,0,0,L,1151911521,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787088,232834.00
07/13/2015 07:30,2,0.225,ALERT,210.12,329.43,59.970,1436787004,"201051344000890","174011321042388",26.74,21.50,0,293.36,335.14,6.1,4.0,0.013,176137.3,176137.3,6258,0,0,0,L,1122011218,1,121.55,121.33,0002,21,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787096,232835.00
07/13/2015 07:30,2,0.164,ALERT,210.12,330.03,59.949,1436787004,"201051344000900","174011321042388",26.26,20.70,0,292.46,334.24,4.4,2.3,0.013,176553.3,176553.3,6272,0,0,0,L,1122011218,1,121.55,121.55,0002,18,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787098,232836.00
07/13/2015 07:30,2,0.215,ALERT,210.80,331.83,59.959,1436787004,"201051344000633","174011321042388",26.12,21.00,0,290.95,336.94,5.7,3.6,0.013,166022.9,166022.9,6274,0,0,0,L,1122011218,1,121.78,122.23,0002,20,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787100,232837.00
07/13/2015 07:30,2,0.223,ALERT,210.12,329.43,59.975,1436787004,"201051344000983","174011321042388",26.18,21.00,0,294.56,335.14,5.9,3.8,0.013,173504.4,173504.4,6272,0,0,0,L,1122011218,1,121.33,121.55,0002,20,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787109,232838.00
07/13/2015 07:30,2,0.211,ACTIVE,210.35,331.23,59.981,1436787004,"201051344000917","174011321042388",26.36,22.00,0,302.68,351.37,5.7,3.5,0.013,176619.0,176619.0,6276,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787110,232839.00
07/13/2015 07:30,2,0.221,ALERT,210.57,330.93,59.975,1436787004,"201051344000648","174011321042388",26.54,20.70,0,292.76,336.04,5.9,3.8,0.013,172312.6,172312.6,6270,0,0,0,L,1122011218,1,121.10,122.23,0002,18,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787112,232840.00
07/13/2015 07:30,2,0.207,ACTIVE,210.35,330.33,59.975,1436787004,"201051344001093","174011321042388",28.03,21.80,0,301.47,350.47,5.9,3.8,0.013,174807.9,174807.9,6260,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787113,232841.00
07/13/2015 07:30,2,0.191,ACTIVE,210.57,329.73,59.975,1436787004,"201051344000645","174011321042388",27.00,21.50,0,301.47,354.07,5.3,3.2,0.013,172948.2,172948.2,6277,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787114,232842.00
07/13/2015 07:30,2,0.141,ACTIVE,211.70,333.03,59.965,1436787004,"274151322000085","174011321042388",25.45,22.80,0,327.92,339.95,3.6,1.6,0.013,455167.0,455167.0,7546,0,0,0,L,1151911521,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787115,232843.00
07/13/2015 07:30,2,0.213,ACTIVE,210.12,330.03,59.981,1436787004,"201051344000651","174011321042388",26.28,20.70,0,303.58,351.37,5.7,3.6,0.009,172273.9,172273.9,6256,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787115,232844.00
07/13/2015 07:30,2,0.217,ALERT,210.12,327.92,59.954,1436787004,"201051344000867","174011321042388",25.74,21.50,0,293.06,334.84,5.7,3.5,0.018,164754.3,164754.3,6276,0,0,0,L,1122011218,1,121.55,121.33,0002,18,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787117,232845.00
07/13/2015 07:30,2,0.225,ALERT,209.90,328.22,59.954,1436787004,"201051344001230","174011321042388",25.68,21.30,0,294.56,334.24,5.8,3.7,0.018,175830.7,175830.7,6279,0,0,0,L,1122011218,1,121.33,121.33,0002,18,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787126,232846.00
07/13/2015 07:30,2,0.223,ALERT,210.57,329.43,59.965,1436787004,"201051344000576","174011321042388",26.02,20.70,0,293.06,336.04,5.9,3.8,0.013,172168.1,172168.1,6282,0,0,0,L,1122011218,1,121.55,121.55,0002,17,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787128,232847.00
07/13/2015 07:30,2,0.240,ACTIVE,209.90,327.92,59.970,1436787004,"201051344000579","174011321042388",27.25,21.50,0,305.38,351.07,6.7,4.5,0.018,178700.5,178700.5,6262,0,0,0,L,1122011218,1,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787129,232848.00
07/13/2015 07:30,1,0.010,ACTIVE_NO_POWER,211.6,361.08,60.03,1436787004,"033051125000118","174011321042388",41.29,19,0.000,299.47,440.89,0.4,0.0,0.000,51915.6,51915.6,34,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787135,232849.00
07/13/2015 07:30,1,0.021,ACTIVE_NO_POWER,212.3,333.22,60.03,1436787004,"033051125000150","174011321042388",41.25,19,0.000,320.24,439.70,0.8,0.0,0.000,52009.400000012,52009.400000012,32,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787137,232850.00
07/13/2015 07:30,1,0.054,ALERT,212.4,352.82,60.03,1436787004,"040051121000185","174011321042388",24.85,19,0.000,352.25,356.90,1.3,0.0,0.000,45685.900000011,45685.900000011,8,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436787151,232851.00
07/13/2015 07:30,1,0.139,ALERT,212.4,311.93,60.00,1436787004,"040051121000095","174011321042388",23.66,19,0.000,310.74,314.71,3.2,0.0,0.000,44699.1,44699.1,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436787169,232852.00
07/13/2015 07:30,1,0.063,ALERT,212.9,336.86,60.03,1436787004,"040051121000068","174011321042388",24.65,19,0.000,336.75,340.80,1.5,0.0,0.000,44311.5,44311.5,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436787203,232853.00
07/13/2015 07:30,1,0.055,ALERT,212.5,408.10,60.03,1436787004,"033051125000135","174011321042388",35.63,20,0.000,299.77,440.33,1.9,0.0,0.000,38722.50000001,38722.70000001,174,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436787222,232854.00
07/13/2015 07:30,1,0.019,ALERT,212.7,298.82,60.03,1436787004,"040051121000195","174011321042388",26.24,19,0.000,298.43,303.80,0.5,0.0,0.000,48350.000000012,48350.000000012,4,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436787225,232855.00
07/13/2015 07:30,1,0.126,ALERT,212.1,353.35,60.03,1436787004,"033051125000132","174011321042388",32.57,20,0.000,321.03,437.95,4.1,0.0,0.000,38926.300000024,38926.700000024,190,0,0,0,L,2361,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436787264,232856.00
07/13/2015 07:30,1,0.083,ALERT,212.1,299.99,60.03,1436787004,"040051121000116","174011321042388",27.92,18,0.000,299.70,305.20,2.3,0.0,0.000,45752.600000024,45752.600000024,4,0,0,0,L,2361,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436787292,232857.00
07/13/2015 07:45,2,0.605,ACTIVE,209.90,334.24,59.944,1436787903,"201051344000955","174011321042388",28.51,22.00,0,309.89,350.17,17.5,15.0,0.119,177726.5,177726.5,6266,0,0,0,L,1122011218,0,120.42,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787904,232858.00
07/13/2015 07:45,1,0.483,ACTIVE_NO_POWER,212.3,406.32,60.03,1436787903,"040051121000195","174011321042388",23.08,20,0.005,298.31,440.65,11.1,0.0,0.000,48350.000000012,48350.500000012,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787906,232859.00
07/13/2015 07:45,2,0.551,ACTIVE,211.25,336.34,59.975,1436787903,"274151322000095","174011321042388",27.69,23.30,0,328.52,342.65,15.4,13.0,0.080,477185.1,477185.1,7171,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787907,232860.00
07/13/2015 07:45,2,0.594,ACTIVE,210.35,335.44,60.002,1436787903,"201051344000868","174011321042388",28.37,21.30,0,303.88,358.58,17.1,14.6,0.115,164140.3,164140.3,6271,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787908,232861.00
07/13/2015 07:45,2,0.584,ACTIVE,211.03,336.04,59.981,1436787903,"201051344000853","174011321042388",28.57,21.00,0,313.20,345.36,16.9,14.4,0.110,170450.1,170450.1,6269,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787909,232862.00
07/13/2015 07:45,2,0.586,ACTIVE,210.80,336.04,59.986,1436787903,"201051344000582","174011321042388",28.09,21.80,0,312.59,345.06,16.7,14.2,0.119,170464.1,170464.1,6255,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787910,232863.00
07/13/2015 07:45,1,0.509,ACTIVE,212.6,379.80,60.03,1436787903,"040051121000097","174011321042388",24.93,21,0.137,317.38,441.98,12.6,13.6,0.003,46559.300000012,46560.100000012,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787911,232864.00
07/13/2015 07:45,2,0.602,ACTIVE,210.35,335.44,59.986,1436787903,"201051344000469","174011321042388",28.09,20.70,0,290.65,343.55,17.1,14.6,0.119,165715.8,165715.8,6268,0,0,0,L,1122011218,0,120.65,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787912,232865.00
07/13/2015 07:45,2,0.582,ACTIVE,210.35,336.04,59.975,1436787903,"201051344000988","174011321042388",28.01,21.50,0,309.29,352.57,16.5,14.0,0.128,165207.9,165207.9,6264,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787913,232866.00
07/13/2015 07:45,2,0.584,ACTIVE,210.57,335.74,59.986,1436787903,"201051344001158","174011321042388",28.23,21.30,0,303.28,358.28,16.7,14.2,0.124,171211.0,171211.0,6262,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787913,232867.00
07/13/2015 07:45,2,0.592,ACTIVE,210.12,333.93,59.981,1436787903,"201051344001025","174011321042388",28.27,21.50,0,311.39,345.96,17.0,14.5,0.119,174862.9,174862.9,6253,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787914,232868.00
07/13/2015 07:45,1,0.379,ACTIVE,212.6,419.47,60.03,1436787903,"033051125000118","174011321042388",37.80,20,0.160,316.85,444.23,14.2,9.1,0.000,51915.6,51916.8,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787916,232869.00
07/13/2015 07:45,2,0.604,ACTIVE,210.35,335.44,59.981,1436787903,"201051344000569","174011321042388",28.11,21.50,0,315.30,342.95,17.2,14.7,0.124,178310.4,178310.4,6269,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787916,232870.00
07/13/2015 07:45,2,0.348,ACTIVE,211.48,403.67,59.981,1436787903,"274151322000094","174011321042388",37.85,23.80,0,310.19,415.99,13.5,11.1,0.075,360920.0,360920.0,7653,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787917,232871.00
07/13/2015 07:45,1,0.524,ACTIVE,212.9,397.62,60.03,1436787903,"040051121000068","174011321042388",22.22,20,0.000,298.71,440.07,11.6,7.6,0.000,44311.5,44312,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787919,232872.00
07/13/2015 07:45,2,0.594,ACTIVE,210.35,334.54,59.975,1436787903,"201051344000458","174011321042388",28.39,21.80,0,300.87,364.89,17.1,14.6,0.115,174101.3,174101.3,6264,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787919,232873.00
07/13/2015 07:45,2,0.555,ACTIVE,211.70,337.84,59.949,1436787903,"274151322000087","174011321042388",26.82,25.30,0,328.22,342.95,15.1,12.6,0.080,431794.2,431794.2,7139,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787920,232874.00
07/13/2015 07:45,2,0.572,ACTIVE,211.48,335.44,59.970,1436787903,"274151322000052","174011321042388",27.53,24.00,0,327.32,343.55,16.0,13.5,0.106,461698.5,461698.5,7541,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787921,232875.00
07/13/2015 07:45,2,0.584,ACTIVE,210.57,335.74,59.975,1436787903,"201051344001145","174011321042388",28.65,21.50,0,305.68,360.08,17.0,14.5,0.119,179244.0,179244.0,6274,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787922,232876.00
07/13/2015 07:45,2,0.559,ACTIVE,210.57,335.14,59.975,1436787903,"201051344000685","174011321042388",28.63,21.80,0,302.37,361.59,16.2,13.7,0.128,178225.6,178225.6,6276,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787923,232877.00
07/13/2015 07:45,2,0.523,ACTIVE,210.80,338.44,59.965,1436787903,"274151322000088","174011321042388",27.41,23.50,0,327.92,343.25,14.6,12.1,0.088,442521.1,442521.1,7152,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787924,232878.00
07/13/2015 07:45,2,0.598,ACTIVE,210.57,335.44,59.938,1436787903,"201051344000438","174011321042388",28.53,21.80,0,308.09,352.87,17.3,14.8,0.124,178320.1,178320.1,6256,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787925,232879.00
07/13/2015 07:45,2,0.605,ACTIVE,210.12,333.93,59.975,1436787903,"201051344001135","174011321042388",28.27,21.80,0,321.01,342.05,17.4,14.8,0.115,169681.4,169681.4,6239,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787926,232880.00
07/13/2015 07:45,2,0.613,ACTIVE,210.57,335.74,59.996,1436787903,"201051344000417","174011321042388",28.55,22.00,0,307.18,352.57,17.8,15.2,0.115,173868.1,173868.1,6257,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787927,232881.00
07/13/2015 07:45,2,0.605,ACTIVE,209.90,334.54,59.975,1436787903,"201051344000594","174011321042388",28.29,22.00,0,307.18,351.97,17.4,14.8,0.119,174543.4,174543.4,6263,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787928,232882.00
07/13/2015 07:45,2,0.547,ACTIVE,211.70,336.94,59.975,1436787903,"274151322000083","174011321042388",27.49,23.80,0,321.31,344.45,15.3,12.8,0.102,457795.3,457795.3,7563,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787929,232883.00
07/13/2015 07:45,2,0.604,ACTIVE,210.80,336.04,59.975,1436787903,"201051344000585","174011321042388",28.69,22.00,0,310.19,350.47,17.6,15.1,0.119,173633.3,173633.3,6256,0,0,0,L,1122011218,0,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787929,232884.00
07/13/2015 07:45,2,0.545,ACTIVE,211.25,336.34,59.975,1436787903,"274151322000054","174011321042388",27.75,24.00,0,327.92,343.55,15.3,12.8,0.088,452820.5,452820.5,7141,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787930,232885.00
07/13/2015 07:45,2,0.598,ACTIVE,210.80,333.93,59.975,1436787903,"201051344001203","174011321042388",28.17,21.80,0,316.20,343.55,17.1,14.6,0.115,174761.6,174761.6,6258,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787931,232886.00
07/13/2015 07:45,2,0.594,ACTIVE,210.12,334.24,59.986,1436787903,"201051344000646","174011321042388",28.51,21.80,0,303.58,355.58,17.2,14.7,0.119,171782.2,171782.2,6251,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787932,232887.00
