ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 07:45,2,0.363,ACTIVE,211.93,405.47,59.970,1436787903,"274151322000068","174011321042388",38.17,24.50,0,313.20,418.39,14.1,11.7,0.075,360035.4,360035.4,7261,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787933,232888.00
07/13/2015 07:45,2,0.574,ACTIVE,212.16,337.84,59.975,1436787903,"274151322000076","174011321042388",27.81,23.80,0,329.73,343.55,16.2,13.7,0.106,483066.3,483066.3,7541,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787934,232889.00
07/13/2015 07:45,1,0.331,ACTIVE,212.5,356.85,60.03,1436787903,"033051125000132","174011321042388",33.26,21,0.142,315.65,439.03,10.9,14.2,0.016,38926.700000024,38927.500000024,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787935,232890.00
07/13/2015 07:45,1,0.382,ACTIVE,212.5,351.57,60.03,1436787903,"033051125000150","174011321042388",38.49,20,0.139,314.37,444.75,14.6,13.4,0.063,52009.400000012,52010.700000012,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787936,232891.00
07/13/2015 07:45,2,0.619,ACTIVE,210.35,334.24,59.981,1436787903,"201051344000890","174011321042388",28.31,22.00,0,308.09,354.37,17.8,15.3,0.115,176139.5,176139.5,6260,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787937,232892.00
07/13/2015 07:45,2,0.559,ACTIVE,210.35,335.14,59.981,1436787903,"201051344000900","174011321042388",28.49,21.00,0,305.68,351.37,16.2,13.7,0.110,176555.2,176555.2,6274,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787938,232893.00
07/13/2015 07:45,2,0.590,ACTIVE,211.03,336.64,59.981,1436787903,"201051344000633","174011321042388",28.61,21.50,0,289.75,344.45,17.1,14.6,0.119,166025.0,166025.0,6276,0,0,0,L,1122011218,0,121.78,122.46,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787939,232894.00
07/13/2015 07:45,1,0.504,ACTIVE_NO_POWER,212.5,325.64,60.00,1436787903,"040051121000185","174011321042388",23.07,20,0.014,299.02,439.29,11.5,0.0,0.247,45685.900000011,45686.599999999,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787940,232895.00
07/13/2015 07:45,2,0.607,ACTIVE,210.35,335.14,59.986,1436787903,"201051344000983","174011321042388",28.17,21.30,0,310.49,351.37,17.4,14.8,0.119,173506.6,173506.6,6274,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787941,232896.00
07/13/2015 07:45,2,0.594,ACTIVE,210.57,335.74,59.975,1436787903,"201051344000917","174011321042388",28.19,22.50,0,311.69,346.56,17.0,14.5,0.119,176621.1,176621.1,6277,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787942,232897.00
07/13/2015 07:45,1,0.532,ACTIVE,212.0,342.64,60.03,1436787903,"040051121000116","174011321042388",25.30,20,0.140,299.64,439.55,13.4,10.9,0.055,45752.600000024,45753.200000048,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787944,232898.00
07/13/2015 07:45,1,0.317,ACTIVE_NO_POWER,212.6,387.13,60.03,1436787903,"033051125000135","174011321042388",33.26,22,0.000,319.01,440.38,10.5,0.0,0.124,38722.70000001,38723.20000001,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787945,232899.00
07/13/2015 07:45,2,0.594,ACTIVE,210.57,334.84,59.981,1436787903,"201051344000648","174011321042388",28.71,21.00,0,313.80,350.17,17.3,14.8,0.119,172314.8,172314.8,6272,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787946,232900.00
07/13/2015 07:45,2,0.602,ACTIVE,210.57,335.14,60.002,1436787903,"201051344001093","174011321042388",28.88,22.30,0,309.29,347.16,17.6,15.1,0.119,174810.0,174810.0,6261,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787947,232901.00
07/13/2015 07:45,2,0.592,ACTIVE,211.03,335.74,59.959,1436787903,"201051344000645","174011321042388",28.15,21.80,0,312.59,345.96,16.9,14.4,0.124,172950.3,172950.3,6278,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787948,232902.00
07/13/2015 07:45,2,0.553,ACTIVE,211.93,336.64,59.975,1436787903,"274151322000085","174011321042388",27.67,23.50,0,329.13,343.85,15.4,13.0,0.093,455168.7,455168.7,7547,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787949,232903.00
07/13/2015 07:45,2,0.584,ACTIVE,210.80,335.74,59.981,1436787903,"201051344000651","174011321042388",28.51,21.30,0,320.71,343.85,16.9,14.4,0.115,172276.0,172276.0,6257,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787950,232904.00
07/13/2015 07:45,2,0.600,ACTIVE,210.80,334.54,59.975,1436787903,"201051344000867","174011321042388",28.31,22.00,0,308.09,351.37,17.2,14.7,0.119,164756.5,164756.5,6278,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787951,232905.00
07/13/2015 07:45,1,0.583,ACTIVE,212.2,352.83,60.03,1436787903,"040051121000095","174011321042388",22.11,20,0.153,298.15,437.90,12.8,12.5,0.018,44699.1,44699.7,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787952,232906.00
07/13/2015 07:45,2,0.600,ACTIVE,210.35,334.84,59.975,1436787903,"201051344001230","174011321042388",28.33,21.80,0,311.39,344.76,17.2,14.7,0.124,175832.9,175832.9,6281,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787953,232907.00
07/13/2015 07:45,2,0.592,ACTIVE,211.03,337.24,59.975,1436787903,"201051344000576","174011321042388",28.63,21.30,0,309.29,350.77,17.2,14.7,0.119,172170.2,172170.2,6284,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787954,232908.00
07/13/2015 07:45,2,0.619,ACTIVE,210.57,335.14,59.991,1436787903,"201051344000579","174011321042388",28.82,22.00,0,319.21,343.85,18.1,15.5,0.119,178702.9,178702.9,6263,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436787955,232909.00
07/13/2015 08:00,2,0.439,ACTIVE,210.12,332.13,59.986,1436788803,"201051344000955","174011321042388",27.65,22.50,0,325.82,346.26,12.4,10.0,0.071,177730.3,177730.3,6267,0,0,0,L,1122011218,0,120.65,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788804,232910.00
07/13/2015 08:00,1,0.293,ACTIVE,213.0,357.63,60.00,1436788803,"040051121000195","174011321042388",21.91,21,0.140,319.29,440.56,6.2,14.4,0.001,48350.500000012,48352.500000012,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788805,232911.00
07/13/2015 08:00,2,0.359,ACTIVE,211.70,334.54,60.002,1436788803,"274151322000095","174011321042388",26.74,24.00,0,330.63,345.96,9.7,7.5,0.057,477188.4,477188.4,7172,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788806,232912.00
07/13/2015 08:00,2,0.418,ACTIVE,210.35,333.03,59.975,1436788803,"201051344000868","174011321042388",27.47,21.50,0,326.42,346.86,11.7,9.4,0.066,164144.0,164144.0,6272,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788807,232913.00
07/13/2015 08:00,2,0.410,ACTIVE,211.25,333.93,59.981,1436788803,"201051344000853","174011321042388",27.45,21.80,0,327.02,348.06,11.4,9.1,0.075,170453.8,170453.8,6270,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788808,232914.00
07/13/2015 08:00,2,0.410,ACTIVE,211.25,333.33,59.991,1436788803,"201051344000582","174011321042388",27.19,22.00,0,327.62,347.16,11.3,9.0,0.066,170467.7,170467.7,6256,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788809,232915.00
07/13/2015 08:00,1,0.318,ACTIVE_NO_POWER,212.7,367.30,60.00,1436788803,"040051121000097","174011321042388",23.09,22,0.017,318.07,441.23,7.2,0.0,0.000,46560.100000012,46562.300000012,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788810,232916.00
07/13/2015 08:00,2,0.422,ACTIVE,210.57,333.03,59.981,1436788803,"201051344000469","174011321042388",27.45,21.00,0,326.42,347.16,11.8,9.4,0.071,165719.5,165719.5,6269,0,0,0,L,1122011218,0,120.65,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788811,232917.00
07/13/2015 08:00,2,0.395,ACTIVE,210.57,333.93,59.970,1436788803,"201051344000988","174011321042388",27.14,22.00,0,326.12,348.36,10.9,8.6,0.066,165211.4,165211.4,6265,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788812,232918.00
07/13/2015 08:00,2,0.404,ACTIVE,210.57,332.73,59.975,1436788803,"201051344001158","174011321042388",27.17,21.80,0,326.42,346.56,11.2,8.9,0.071,171214.6,171214.6,6263,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788813,232919.00
07/13/2015 08:00,2,0.400,ACTIVE,210.35,332.13,59.970,1436788803,"201051344001025","174011321042388",27.87,22.30,0,326.42,347.46,11.3,9.0,0.062,174866.5,174866.5,6254,0,0,0,L,1122011218,0,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788814,232920.00
07/13/2015 08:00,1,0.235,ACTIVE,212.4,375.14,60.03,1436788803,"033051125000118","174011321042388",37.23,22,0.112,317.37,443.61,8.7,11.4,0.000,51916.8,51919.7,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788815,232921.00
07/13/2015 08:00,2,0.410,ACTIVE,210.57,332.73,59.975,1436788803,"201051344000569","174011321042388",27.75,21.80,0,327.02,347.16,11.6,9.3,0.066,178314.1,178314.1,6270,0,0,0,L,1122011218,0,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788816,232922.00
07/13/2015 08:00,2,0.215,ACTIVE,211.93,385.03,59.970,1436788803,"274151322000094","174011321042388",36.22,25.00,0,331.53,416.29,7.9,5.7,0.035,360922.8,360922.8,7654,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788817,232923.00
07/13/2015 08:00,1,0.337,ACTIVE_NO_POWER,212.6,416.07,60.00,1436788803,"040051121000068","174011321042388",20.75,22,0.000,318.52,439.56,6.9,0.0,0.000,44312,44314,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788819,232924.00
07/13/2015 08:00,2,0.408,ACTIVE,210.57,332.13,59.970,1436788803,"201051344000458","174011321042388",27.35,22.50,0,326.12,346.56,11.3,9.0,0.071,174105.0,174105.0,6265,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788820,232925.00
07/13/2015 08:00,2,0.346,ACTIVE,211.70,336.34,59.975,1436788803,"274151322000087","174011321042388",26.50,26.30,0,330.33,345.96,9.3,7.1,0.040,431797.4,431797.4,7140,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788821,232926.00
07/13/2015 08:00,2,0.367,ACTIVE,211.48,335.14,59.959,1436788803,"274151322000052","174011321042388",26.88,24.80,0,329.43,346.26,10.0,7.8,0.035,461701.9,461701.9,7542,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788822,232927.00
07/13/2015 08:00,2,0.393,ACTIVE,210.80,333.03,59.970,1436788803,"201051344001145","174011321042388",27.77,22.00,0,326.72,347.76,11.1,8.8,0.057,179247.6,179247.6,6275,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788823,232928.00
07/13/2015 08:00,2,0.385,ACTIVE,210.80,333.03,59.965,1436788803,"201051344000685","174011321042388",26.48,22.50,0,326.12,346.86,10.4,8.1,0.066,178229.0,178229.0,6277,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788824,232929.00
07/13/2015 08:00,2,0.324,ACTIVE,211.03,335.74,59.965,1436788803,"274151322000088","174011321042388",26.22,24.30,0,330.33,345.96,8.6,6.4,0.053,442524.2,442524.2,7153,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788824,232930.00
07/13/2015 08:00,2,0.396,ACTIVE,210.57,332.73,59.965,1436788803,"201051344000438","174011321042388",28.27,22.30,0,326.42,347.46,11.4,9.1,0.062,178323.8,178323.8,6257,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788825,232931.00
07/13/2015 08:00,2,0.412,ACTIVE,210.35,331.53,59.965,1436788803,"201051344001135","174011321042388",27.39,22.30,0,325.82,346.26,11.5,9.1,0.062,169685.1,169685.1,6240,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788826,232932.00
07/13/2015 08:00,2,0.434,ACTIVE,210.80,333.03,59.933,1436788803,"201051344000417","174011321042388",26.92,22.80,0,325.82,346.86,11.9,9.5,0.062,173871.9,173871.9,6258,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788827,232933.00
07/13/2015 08:00,2,0.404,ACTIVE,210.35,332.73,59.959,1436788803,"201051344000594","174011321042388",27.51,22.80,0,325.82,346.56,11.3,9.0,0.062,174547.1,174547.1,6264,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788828,232934.00
07/13/2015 08:00,2,0.336,ACTIVE,211.93,334.84,59.970,1436788803,"274151322000083","174011321042388",26.74,24.50,0,330.03,346.56,9.1,6.9,0.044,457798.5,457798.5,7564,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788829,232935.00
07/13/2015 08:00,2,0.414,ACTIVE,210.80,333.33,59.970,1436788803,"201051344000585","174011321042388",27.43,22.50,0,326.12,347.16,11.5,9.2,0.066,173637.0,173637.0,6257,0,0,0,L,1122011218,0,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788830,232936.00
07/13/2015 08:00,2,0.330,ACTIVE,211.48,334.84,59.954,1436788803,"274151322000054","174011321042388",27.08,24.80,0,330.33,346.26,9.1,6.8,0.057,452823.7,452823.7,7142,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788831,232937.00
07/13/2015 08:00,2,0.396,ACTIVE,210.57,331.83,59.991,1436788803,"201051344001203","174011321042388",27.29,22.30,0,327.32,347.46,11.0,8.7,0.066,174765.2,174765.2,6259,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788832,232938.00
07/13/2015 08:00,2,0.436,ACTIVE,210.12,332.13,59.959,1436788803,"201051344000646","174011321042388",21.97,22.30,0,324.92,346.86,9.7,7.4,0.044,171785.8,171785.8,6252,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788833,232939.00
07/13/2015 08:00,2,0.223,ACTIVE,212.38,389.84,59.959,1436788803,"274151322000068","174011321042388",36.64,26.00,0,334.84,417.79,8.3,6.1,0.031,360038.3,360038.3,7262,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788834,232940.00
07/13/2015 08:00,2,0.344,ACTIVE,212.16,335.14,59.933,1436788803,"274151322000076","174011321042388",27.55,24.50,0,330.63,346.86,9.6,7.4,0.053,483069.7,483069.7,7542,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788835,232941.00
07/13/2015 08:00,1,0.203,ACTIVE,212.5,359.61,60.03,1436788803,"033051125000132","174011321042388",32.20,22,0.107,318.22,439.20,6.5,7.2,0.000,38927.500000024,38929.300000024,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788836,232942.00
07/13/2015 08:00,1,0.221,ACTIVE,212.5,321.90,60.00,1436788803,"033051125000150","174011321042388",37.20,22,0.080,316.03,443.45,8.1,6.5,0.236,52010.700000012,52013.500000012,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788837,232943.00
07/13/2015 08:00,2,0.406,ACTIVE,210.35,331.83,59.959,1436788803,"201051344000890","174011321042388",27.59,22.50,0,326.42,346.86,11.4,9.1,0.066,176143.3,176143.3,6261,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788838,232944.00
07/13/2015 08:00,2,0.352,ACTIVE,210.35,332.73,59.922,1436788803,"201051344000900","174011321042388",27.19,21.50,0,326.12,346.26,9.7,7.5,0.057,176558.6,176558.6,6275,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788839,232945.00
07/13/2015 08:00,2,0.381,ACTIVE,210.80,333.63,59.959,1436788803,"201051344000633","174011321042388",27.91,22.00,0,326.72,347.76,10.8,8.5,0.062,166028.6,166028.6,6277,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788840,232946.00
07/13/2015 08:00,1,0.278,ACTIVE_NO_POWER,212.4,380.46,60.00,1436788803,"040051121000185","174011321042388",22.32,22,0.000,317.60,439.18,6.1,0.0,0.000,45686.599999999,45688.400000011,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788841,232947.00
07/13/2015 08:00,2,0.395,ACTIVE,210.57,332.13,59.970,1436788803,"201051344000983","174011321042388",27.39,22.00,0,326.42,346.86,11.0,8.7,0.066,173510.3,173510.3,6275,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788842,232948.00
07/13/2015 08:00,2,0.387,ACTIVE,210.57,332.73,59.965,1436788803,"201051344000917","174011321042388",26.76,23.00,0,327.02,347.16,10.5,8.2,0.057,176624.7,176624.7,6278,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788843,232949.00
07/13/2015 08:00,1,0.185,ACTIVE_NO_POWER,212.3,430.44,60.03,1436788803,"033051125000135","174011321042388",32.01,22,0.000,319.85,440.28,5.9,0.0,0.000,38723.20000001,38725.00000001,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788845,232950.00
07/13/2015 08:00,2,0.395,ACTIVE,210.57,332.13,59.959,1436788803,"201051344000648","174011321042388",26.66,21.50,0,327.62,347.76,10.7,8.4,0.062,172318.4,172318.4,6273,0,0,0,L,1122011218,0,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788846,232951.00
07/13/2015 08:00,2,0.400,ACTIVE,210.57,332.73,59.981,1436788803,"201051344001093","174011321042388",27.47,22.80,0,326.42,346.86,11.2,8.9,0.062,174813.7,174813.7,6262,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788847,232952.00
07/13/2015 08:00,2,0.375,ACTIVE,210.80,332.43,59.965,1436788803,"201051344000645","174011321042388",27.17,22.30,0,327.02,346.56,10.3,8.0,0.057,172953.8,172953.8,6279,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788848,232953.00
07/13/2015 08:00,2,0.318,ACTIVE,211.70,334.24,59.954,1436788803,"274151322000085","174011321042388",26.80,24.30,0,331.23,346.26,8.7,6.5,0.035,455171.9,455171.9,7548,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788849,232954.00
07/13/2015 08:00,2,0.377,ACTIVE,210.57,333.03,59.959,1436788803,"201051344000651","174011321042388",26.76,22.00,0,327.62,346.56,10.2,8.0,0.057,172279.5,172279.5,6258,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788850,232955.00
07/13/2015 08:00,2,0.377,ACTIVE,210.57,330.93,59.949,1436788803,"201051344000867","174011321042388",27.67,22.50,0,326.72,346.56,10.6,8.3,0.062,164760.1,164760.1,6279,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788851,232956.00
07/13/2015 08:00,1,0.346,ACTIVE_NO_POWER,211.8,405.66,60.03,1436788803,"040051121000095","174011321042388",21.36,22,0.000,313.65,437.19,7.2,0.0,0.000,44699.7,44701.7,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788852,232957.00
07/13/2015 08:00,2,0.379,ACTIVE,210.12,330.93,59.933,1436788803,"201051344001230","174011321042388",27.29,22.30,0,325.52,345.96,10.5,8.2,0.057,175836.5,175836.5,6282,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788853,232958.00
07/13/2015 08:00,2,0.373,ACTIVE,210.57,333.33,59.959,1436788803,"201051344000576","174011321042388",27.55,21.80,0,327.02,347.46,10.4,8.1,0.053,172173.8,172173.8,6285,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788854,232959.00
07/13/2015 08:00,2,0.414,ACTIVE,210.35,331.53,59.959,1436788803,"201051344000579","174011321042388",26.92,22.50,0,326.42,346.56,11.3,9.0,0.053,178706.7,178706.7,6264,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436788855,232960.00
07/13/2015 08:00,1,0.084,ALERT,212.1,310.92,60.03,1436788803,"040051121000116","174011321042388",28.39,21,0.000,310.43,313.34,2.3,0.0,0.000,45753.200000048,45754.700000048,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436788863,232961.00
07/13/2015 08:15,2,0.258,ACTIVE,210.35,330.93,59.954,1436789704,"201051344000955","174011321042388",27.35,22.80,0,325.52,339.04,7.2,5.0,0.022,177731.5,177731.5,6268,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789705,232962.00
07/13/2015 08:15,2,0.176,ACTIVE,211.70,333.03,59.949,1436789704,"274151322000095","174011321042388",25.17,24.50,0,329.43,339.95,4.5,2.4,0.009,477189.0,477189.0,7173,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789707,232963.00
07/13/2015 08:15,2,0.244,ACTIVE,210.80,330.63,59.954,1436789704,"201051344000868","174011321042388",26.46,21.80,0,325.82,340.55,6.6,4.4,0.018,164145.2,164145.2,6273,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789708,232964.00
07/13/2015 08:15,2,0.242,ACTIVE,211.25,332.13,59.959,1436789704,"201051344000853","174011321042388",26.52,21.80,0,327.62,340.85,6.5,4.4,0.018,170454.8,170454.8,6271,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789709,232965.00
07/13/2015 08:15,2,0.234,ACTIVE,211.48,331.83,59.949,1436789704,"201051344000582","174011321042388",27.17,22.30,0,326.72,340.55,6.5,4.3,0.018,170468.7,170468.7,6257,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789710,232966.00
07/13/2015 08:15,2,0.258,ACTIVE,211.25,331.23,59.954,1436789704,"201051344000469","174011321042388",26.24,21.30,0,325.22,340.25,6.8,4.7,0.018,165720.6,165720.6,6270,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789712,232967.00
07/13/2015 08:15,2,0.219,ACTIVE,210.80,331.53,59.954,1436789704,"201051344000988","174011321042388",26.44,22.30,0,325.52,341.45,5.9,3.7,0.027,165212.3,165212.3,6266,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789713,232968.00
07/13/2015 08:15,2,0.227,ACTIVE,211.03,330.63,59.954,1436789704,"201051344001158","174011321042388",27.21,22.00,0,325.82,340.25,6.3,4.2,0.022,171215.6,171215.6,6264,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789714,232969.00
07/13/2015 08:15,2,0.227,ACTIVE,211.03,330.63,59.959,1436789704,"201051344001025","174011321042388",27.37,22.30,0,326.12,339.65,6.3,4.2,0.022,174867.6,174867.6,6255,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789715,232970.00
07/13/2015 08:15,2,0.238,ACTIVE,211.25,330.63,59.959,1436789704,"201051344000569","174011321042388",27.06,22.00,0,326.42,339.65,6.6,4.4,0.022,178315.2,178315.2,6271,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789717,232971.00
07/13/2015 08:15,2,0.102,ACTIVE,212.83,333.93,59.949,1436789704,"274151322000094","174011321042388",29.78,25.00,0,330.33,393.45,3.1,1.1,0.018,360923.1,360923.1,7655,0,0,0,L,1151911521,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789718,232972.00
07/13/2015 08:15,1,0.066,ACTIVE_NO_POWER,213.6,401.85,60.00,1436789704,"040051121000068","174011321042388",24.52,20,0.000,318.37,439.32,1.6,0.0,0.000,44314,44314.1,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789719,232973.00
07/13/2015 08:15,2,0.246,ACTIVE,211.03,330.03,59.917,1436789704,"201051344000458","174011321042388",26.66,22.50,0,325.82,339.65,6.7,4.5,0.022,174106.1,174106.1,6266,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789720,232974.00
07/13/2015 08:15,2,0.180,ACTIVE,212.38,334.54,59.954,1436789704,"274151322000087","174011321042388",25.29,26.80,0,330.03,340.55,4.6,2.5,0.013,431798.0,431798.0,7141,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789721,232975.00
07/13/2015 08:15,2,0.195,ACTIVE,212.16,333.93,59.949,1436789704,"274151322000052","174011321042388",25.88,25.00,0,329.13,339.65,5.2,3.0,0.018,461702.6,461702.6,7543,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789721,232976.00
07/13/2015 08:15,2,0.234,ACTIVE,211.70,332.13,59.965,1436789704,"201051344001145","174011321042388",27.04,22.30,0,327.02,339.65,6.4,4.3,0.022,179248.6,179248.6,6276,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789722,232977.00
07/13/2015 08:15,2,0.209,ACTIVE,211.48,331.83,59.954,1436789704,"201051344000685","174011321042388",27.35,22.50,0,325.82,339.95,5.8,3.7,0.018,178230.0,178230.0,6278,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789723,232978.00
07/13/2015 08:15,2,0.158,ACTIVE,212.16,333.63,59.954,1436789704,"274151322000088","174011321042388",25.03,24.50,0,329.13,339.34,4.0,1.9,0.013,442524.6,442524.6,7154,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789724,232979.00
07/13/2015 08:15,2,0.240,ACTIVE,211.48,330.93,59.954,1436789704,"201051344000438","174011321042388",27.59,22.50,0,326.72,339.65,6.8,4.6,0.018,178324.9,178324.9,6258,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789725,232980.00
07/13/2015 08:15,2,0.248,ACTIVE,210.80,330.03,59.949,1436789704,"201051344001135","174011321042388",27.49,22.50,0,325.82,338.44,6.9,4.8,0.018,169686.3,169686.3,6241,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789726,232981.00
07/13/2015 08:15,2,0.260,ACTIVE,211.25,331.23,59.944,1436789704,"201051344000417","174011321042388",27.83,22.80,0,326.42,339.95,7.3,5.2,0.018,173873.2,173873.2,6259,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789727,232982.00
07/13/2015 08:15,2,0.229,ACTIVE,210.57,330.63,59.959,1436789704,"201051344000594","174011321042388",28.23,22.80,0,325.22,338.74,6.6,4.5,0.022,174548.2,174548.2,6265,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789728,232983.00
07/13/2015 08:15,2,0.174,ACTIVE,212.61,334.24,59.944,1436789704,"274151322000083","174011321042388",25.78,24.80,0,329.73,339.34,4.6,2.5,0.027,457799.1,457799.1,7565,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789729,232984.00
07/13/2015 08:15,2,0.254,ACTIVE,211.48,331.83,59.954,1436789704,"201051344000585","174011321042388",27.63,22.80,0,326.12,340.25,7.1,4.9,0.018,173638.2,173638.2,6258,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789730,232985.00
07/13/2015 08:15,2,0.170,ACTIVE,212.16,332.73,59.965,1436789704,"274151322000054","174011321042388",25.92,25.00,0,329.13,339.34,4.5,2.4,0.009,452824.3,452824.3,7143,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789731,232986.00
07/13/2015 08:15,2,0.234,ACTIVE,211.25,330.93,59.938,1436789704,"201051344001203","174011321042388",27.45,22.50,0,326.12,339.34,6.5,4.4,0.022,174766.3,174766.3,6260,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789732,232987.00
07/13/2015 08:15,2,0.236,ACTIVE,211.03,330.93,59.954,1436789704,"201051344000646","174011321042388",27.43,22.50,0,325.52,337.24,6.6,4.5,0.018,171786.9,171786.9,6253,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789732,232988.00
07/13/2015 08:15,2,0.119,ACTIVE,213.06,333.93,59.949,1436789704,"274151322000068","174011321042388",29.96,26.00,0,330.93,394.95,3.6,1.6,0.013,360038.7,360038.7,7263,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789733,232989.00
07/13/2015 08:15,2,0.176,ACTIVE,212.83,334.24,59.959,1436789704,"274151322000076","174011321042388",26.76,24.80,0,330.93,339.34,4.8,2.7,0.018,483070.4,483070.4,7543,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789734,232990.00
07/13/2015 08:15,1,0.104,ACTIVE_NO_POWER,213.3,426.84,60.00,1436789704,"033051125000150","174011321042388",36.76,22,0.000,316.29,443.93,3.7,0.0,0.000,52013.500000012,52013.800000012,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789737,232991.00
07/13/2015 08:15,2,0.252,ACTIVE,211.03,329.73,59.949,1436789704,"201051344000890","174011321042388",27.45,23.00,0,325.22,338.74,7.0,4.9,0.018,176144.5,176144.5,6262,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789738,232992.00
07/13/2015 08:15,2,0.195,ACTIVE,210.80,330.33,59.959,1436789704,"201051344000900","174011321042388",26.92,21.50,0,324.62,338.74,5.4,3.3,0.027,176559.4,176559.4,6276,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789738,232993.00
07/13/2015 08:15,2,0.242,ACTIVE,211.70,332.13,59.954,1436789704,"201051344000633","174011321042388",26.62,22.30,0,325.82,341.15,6.6,4.4,0.018,166029.7,166029.7,6278,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789739,232994.00
07/13/2015 08:15,2,0.244,ACTIVE,211.03,329.73,59.954,1436789704,"201051344000983","174011321042388",27.29,22.00,0,325.22,338.14,6.8,4.6,0.018,173511.4,173511.4,6276,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789742,232995.00
07/13/2015 08:15,2,0.227,ACTIVE,211.48,331.83,59.959,1436789704,"201051344000917","174011321042388",27.67,23.30,0,325.22,339.34,6.4,4.2,0.022,176625.8,176625.8,6279,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789743,232996.00
07/13/2015 08:15,2,0.246,ACTIVE,211.48,331.83,59.959,1436789704,"201051344000648","174011321042388",26.60,21.50,0,326.12,339.95,6.7,4.5,0.022,172319.5,172319.5,6274,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789746,232997.00
07/13/2015 08:15,2,0.250,ACTIVE,211.25,331.53,59.959,1436789704,"201051344001093","174011321042388",27.25,23.00,0,325.52,338.44,6.9,4.8,0.018,174814.9,174814.9,6263,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789747,232998.00
07/13/2015 08:15,2,0.219,ACTIVE,211.70,331.53,59.959,1436789704,"201051344000645","174011321042388",27.14,22.30,0,325.52,339.04,6.0,3.9,0.018,172954.8,172954.8,6280,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789748,232999.00
07/13/2015 08:15,2,0.170,ACTIVE,212.83,335.14,59.996,1436789704,"274151322000085","174011321042388",25.56,24.50,0,330.63,339.65,4.4,2.4,0.022,455172.4,455172.4,7549,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789749,233000.00
07/13/2015 08:15,2,0.230,ACTIVE,211.48,330.93,59.965,1436789704,"201051344000651","174011321042388",26.58,22.00,0,326.72,339.04,6.2,4.1,0.022,172280.5,172280.5,6259,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789750,233001.00
07/13/2015 08:15,2,0.230,ACTIVE,211.48,330.33,59.965,1436789704,"201051344000867","174011321042388",27.47,22.80,0,324.92,338.14,6.4,4.3,0.018,164761.2,164761.2,6280,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789751,233002.00
07/13/2015 08:15,1,0.143,ACTIVE_NO_POWER,212.9,428.80,60.00,1436789704,"040051121000095","174011321042388",23.86,20,0.000,313.24,437.11,3.4,0.0,0.000,44701.7,44701.7,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789752,233003.00
07/13/2015 08:15,2,0.246,ACTIVE,211.25,330.33,59.970,1436789704,"201051344001230","174011321042388",26.38,22.50,0,324.02,337.84,6.6,4.4,0.022,175837.5,175837.5,6283,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789753,233004.00
07/13/2015 08:15,2,0.236,ACTIVE,211.70,331.53,59.965,1436789704,"201051344000576","174011321042388",26.96,21.80,0,325.82,340.25,6.5,4.3,0.018,172174.8,172174.8,6286,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789754,233005.00
07/13/2015 08:15,2,0.260,ACTIVE,211.25,330.63,59.965,1436789704,"201051344000579","174011321042388",27.61,22.80,0,325.82,338.74,7.3,5.1,0.022,178708.0,178708.0,6265,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789755,233006.00
07/13/2015 08:15,1,0.045,ALERT,213.6,381.47,60.00,1436789704,"040051121000097","174011321042388",27.25,21,0.000,380.80,402.83,1.2,0.0,0.000,46562.300000012,46562.500000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436789810,233007.00
07/13/2015 08:15,1,0.055,ALERT,213.6,415.18,60.03,1436789704,"040051121000185","174011321042388",25.26,21,0.000,414.78,430.69,1.3,0.0,0.000,45688.400000011,45688.400000011,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436789814,233008.00
07/13/2015 08:15,1,0.012,ACTIVE_NO_POWER,213.8,385.84,60.00,1436789704,"033051125000118","174011321042388",41.66,22,0.000,316.71,443.27,0.5,0.0,0.000,51919.7,51920,78,0,0,0,L,2361,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436789970,233009.00
07/13/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1436789704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38725.00000001,38725.00000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790584,233010.00
07/13/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1436789704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48352.500000012,48352.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790584,233011.00
07/13/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1436789704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38929.300000024,38929.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790584,233012.00
07/13/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1436789704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45754.700000048,45754.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790584,233013.00
07/13/2015 08:30,2,0.230,ACTIVE,212.16,331.83,59.959,1436790603,"201051344000955","174011321042388",26.12,22.80,0,324.92,335.44,6.2,4.0,0.004,177732.6,177732.6,6269,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790634,233014.00
07/13/2015 08:30,2,0.129,ACTIVE,213.51,334.84,59.965,1436790603,"274151322000095","174011321042388",25.17,24.50,0,330.33,338.14,3.3,1.2,0.009,477189.4,477189.4,7174,0,0,0,L,1151911521,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790635,233015.00
07/13/2015 08:30,2,0.207,ACTIVE,212.38,332.43,59.965,1436790603,"201051344000868","174011321042388",25.98,21.80,0,325.82,335.74,5.5,3.4,0.013,164146.0,164146.0,6274,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790636,233016.00
07/13/2015 08:30,2,0.213,ACTIVE,213.06,333.63,59.970,1436790603,"201051344000853","174011321042388",24.91,21.50,0,326.72,337.54,5.4,3.3,0.013,170455.7,170455.7,6272,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790637,233017.00
07/13/2015 08:30,2,0.203,ACTIVE,212.83,333.63,59.965,1436790603,"201051344000582","174011321042388",26.42,22.30,0,326.12,336.34,5.5,3.4,0.009,170469.6,170469.6,6258,0,0,0,L,1122011218,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790638,233018.00
07/13/2015 08:30,2,0.217,ACTIVE,212.38,332.43,59.954,1436790603,"201051344000469","174011321042388",26.88,21.30,0,324.32,336.34,5.9,3.8,0.004,165721.6,165721.6,6271,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790646,233019.00
07/13/2015 08:30,2,0.184,ACTIVE,212.16,333.03,59.970,1436790603,"201051344000988","174011321042388",25.56,22.30,0,324.32,336.64,4.8,2.7,0.013,165213.1,165213.1,6267,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790647,233020.00
07/13/2015 08:30,2,0.197,ACTIVE,212.38,332.13,59.954,1436790603,"201051344001158","174011321042388",26.42,21.80,0,324.92,336.04,5.3,3.2,0.013,171216.5,171216.5,6265,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790647,233021.00
07/13/2015 08:30,2,0.197,ACTIVE,212.38,332.13,59.965,1436790603,"201051344001025","174011321042388",26.36,22.30,0,325.82,335.74,5.3,3.2,0.013,174868.4,174868.4,6256,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790648,233022.00
07/13/2015 08:30,2,0.209,ACTIVE,212.16,331.53,59.954,1436790603,"201051344000569","174011321042388",26.82,22.00,0,326.12,336.34,5.7,3.6,0.013,178316.1,178316.1,6272,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790656,233023.00
07/13/2015 08:30,2,0.076,ALERT,213.29,334.54,59.928,1436790603,"274151322000094","174011321042388",29.18,24.50,0,293.66,379.62,2.3,0.3,0.009,360923.2,360923.2,7656,0,0,0,L,1151911521,1,122.23,123.81,0002,20,0,0,0,0,0,0,31,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790658,233024.00
07/13/2015 08:30,2,0.217,ACTIVE,211.93,330.63,59.986,1436790603,"201051344000458","174011321042388",26.66,22.30,0,324.62,335.44,5.9,3.7,0.013,174107.0,174107.0,6267,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790666,233025.00
07/13/2015 08:30,2,0.148,ACTIVE,213.51,333.93,59.959,1436790603,"274151322000087","174011321042388",24.85,27.00,0,318.00,346.26,3.8,1.7,0.018,431798.4,431798.4,7142,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790667,233026.00
07/13/2015 08:30,2,0.162,ACTIVE,213.29,334.54,59.965,1436790603,"274151322000052","174011321042388",25.72,25.00,0,330.03,338.74,4.2,2.2,0.022,461703.2,461703.2,7544,0,0,0,L,1151911521,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790668,233027.00
07/13/2015 08:30,2,0.207,ACTIVE,212.38,332.43,59.959,1436790603,"201051344001145","174011321042388",26.50,22.30,0,326.42,336.94,5.6,3.4,0.013,179249.5,179249.5,6277,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790669,233028.00
07/13/2015 08:30,2,0.191,ACTIVE,212.38,332.43,59.975,1436790603,"201051344000685","174011321042388",26.28,22.50,0,325.52,336.94,5.1,3.0,0.013,178230.7,178230.7,6279,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790670,233029.00
07/13/2015 08:30,2,0.131,ACTIVE,213.06,334.84,59.959,1436790603,"274151322000088","174011321042388",23.58,24.50,0,326.42,348.96,3.2,1.1,0.009,442524.9,442524.9,7155,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790671,233030.00
07/13/2015 08:30,2,0.221,ACTIVE,212.16,331.53,59.949,1436790603,"201051344000438","174011321042388",26.70,22.50,0,326.12,335.74,6.0,3.9,0.013,178325.9,178325.9,6259,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790672,233031.00
07/13/2015 08:30,2,0.221,ACTIVE,211.93,330.93,59.959,1436790603,"201051344001135","174011321042388",27.14,22.30,0,324.62,334.84,6.1,3.9,0.013,169687.3,169687.3,6242,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790673,233032.00
