ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 08:30,2,0.246,ACTIVE,212.38,332.43,59.965,1436790603,"201051344000417","174011321042388",26.66,23.00,0,324.92,336.04,6.7,4.5,0.018,173874.3,173874.3,6260,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790674,233033.00
07/13/2015 08:30,2,0.219,ACTIVE,211.93,331.83,59.970,1436790603,"201051344000594","174011321042388",26.58,23.00,0,323.41,335.74,5.9,3.8,0.018,174549.2,174549.2,6266,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790675,233034.00
07/13/2015 08:30,2,0.145,ACTIVE,213.29,333.63,59.959,1436790603,"274151322000083","174011321042388",25.19,24.80,0,327.32,345.66,3.7,1.7,0.004,457799.5,457799.5,7566,0,0,0,L,1151911521,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790676,233035.00
07/13/2015 08:30,2,0.232,ACTIVE,212.38,332.73,59.970,1436790603,"201051344000585","174011321042388",27.04,22.80,0,326.72,336.94,6.4,4.3,0.009,173639.3,173639.3,6259,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790676,233036.00
07/13/2015 08:30,2,0.141,ACTIVE,213.51,334.24,59.965,1436790603,"274151322000054","174011321042388",25.64,25.00,0,330.03,338.74,3.7,1.6,0.022,452824.7,452824.7,7144,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790677,233037.00
07/13/2015 08:30,2,0.217,ACTIVE,212.16,331.83,59.975,1436790603,"201051344001203","174011321042388",26.48,22.50,0,326.42,336.94,5.8,3.7,0.009,174767.2,174767.2,6261,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790678,233038.00
07/13/2015 08:30,2,0.217,ACTIVE,211.70,331.83,59.965,1436790603,"201051344000646","174011321042388",27.08,22.50,0,324.62,335.14,6.0,3.8,0.013,171787.9,171787.9,6254,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790679,233039.00
07/13/2015 08:30,2,0.100,ALERT,213.96,335.74,59.954,1436790603,"274151322000068","174011321042388",29.52,25.50,0,293.96,380.52,3.0,1.0,0.004,360038.9,360038.9,7264,0,0,0,L,1151911521,1,122.91,123.81,0002,23,0,0,0,0,0,0,31,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790681,233040.00
07/13/2015 08:30,2,0.154,ACTIVE,213.96,335.74,59.981,1436790603,"274151322000076","174011321042388",25.23,24.80,0,331.53,338.74,3.9,1.9,0.013,483070.8,483070.8,7544,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790682,233041.00
07/13/2015 08:30,2,0.232,ACTIVE,212.16,331.53,59.970,1436790603,"201051344000890","174011321042388",26.70,23.00,0,324.62,335.74,6.3,4.1,0.013,176145.5,176145.5,6263,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790690,233042.00
07/13/2015 08:30,2,0.170,ACTIVE,211.93,332.13,59.991,1436790603,"201051344000900","174011321042388",26.78,21.50,0,324.62,335.74,4.7,2.6,0.013,176560.0,176560.0,6277,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790690,233043.00
07/13/2015 08:30,2,0.221,ACTIVE,212.61,333.63,59.975,1436790603,"201051344000633","174011321042388",26.48,22.00,0,325.22,337.84,6.0,3.8,0.013,166030.6,166030.6,6279,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790691,233044.00
07/13/2015 08:30,2,0.229,ACTIVE,211.93,331.23,59.949,1436790603,"201051344000983","174011321042388",26.62,22.00,0,324.62,334.84,6.2,4.0,0.018,173512.4,173512.4,6277,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790701,233045.00
07/13/2015 08:30,2,0.217,ACTIVE,212.16,333.33,59.981,1436790603,"201051344000917","174011321042388",26.68,23.00,0,324.92,336.34,5.9,3.8,0.018,176626.7,176626.7,6280,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790702,233046.00
07/13/2015 08:30,2,0.223,ACTIVE,212.38,332.73,59.975,1436790603,"201051344000648","174011321042388",26.82,21.50,0,326.42,336.94,6.1,4.0,0.013,172320.5,172320.5,6275,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790702,233047.00
07/13/2015 08:30,2,0.236,ACTIVE,212.38,332.73,59.975,1436790603,"201051344001093","174011321042388",26.64,23.00,0,325.82,336.34,6.4,4.3,0.013,174815.9,174815.9,6264,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790703,233048.00
07/13/2015 08:30,2,0.201,ACTIVE,212.61,332.73,59.986,1436790603,"201051344000645","174011321042388",26.82,22.30,0,326.42,336.34,5.5,3.4,0.013,172955.6,172955.6,6281,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790704,233049.00
07/13/2015 08:30,2,0.150,ACTIVE,213.51,334.54,59.986,1436790603,"274151322000085","174011321042388",25.31,24.50,0,331.53,338.44,3.9,1.8,0.009,455172.9,455172.9,7550,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790705,233050.00
07/13/2015 08:30,2,0.211,ACTIVE,212.16,332.43,59.981,1436790603,"201051344000651","174011321042388",26.92,22.00,0,326.42,336.34,5.8,3.6,0.013,172281.4,172281.4,6260,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790706,233051.00
07/13/2015 08:30,2,0.215,ACTIVE,212.38,331.53,59.986,1436790603,"201051344000867","174011321042388",26.96,22.80,0,325.82,336.34,5.9,3.8,0.013,164762.1,164762.1,6281,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790707,233052.00
07/13/2015 08:30,2,0.229,ACTIVE,212.16,331.83,59.975,1436790603,"201051344001230","174011321042388",25.96,22.50,0,324.92,335.14,6.0,3.9,0.013,175838.5,175838.5,6284,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790715,233053.00
07/13/2015 08:30,2,0.227,ACTIVE,212.61,333.93,59.991,1436790603,"201051344000576","174011321042388",26.42,21.80,0,326.12,336.64,6.1,3.9,0.009,172175.8,172175.8,6287,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790716,233054.00
07/13/2015 08:30,2,0.248,ACTIVE,212.16,332.13,59.944,1436790603,"201051344000579","174011321042388",26.94,22.50,0,325.52,335.44,6.8,4.7,0.013,178709.1,178709.1,6266,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790717,233055.00
07/13/2015 08:30,1,0.046,ALERT,214.1,340.82,60.03,1436790603,"040051121000097","174011321042388",27.04,20,0.000,339.56,374.56,1.2,0.0,0.000,46562.500000012,46562.500000012,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436790724,233056.00
07/13/2015 08:30,1,0.097,ACTIVE_NO_POWER,213.9,386.58,60.00,1436790603,"033051125000150","174011321042388",34.73,21,0.000,317.45,440.17,3.3,0.0,0.000,52013.800000012,52013.800000012,50,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790727,233057.00
07/13/2015 08:30,1,0.055,ALERT,214.4,388.89,60.00,1436790603,"040051121000185","174011321042388",24.95,20,0.000,388.80,405.43,1.3,0.0,0.000,45688.400000011,45688.400000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436790729,233058.00
07/13/2015 08:30,1,0.140,ALERT,213.9,395.75,60.00,1436790603,"040051121000095","174011321042388",23.66,20,0.000,395.17,401.08,3.3,0.0,0.000,44701.7,44701.7,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436790752,233059.00
07/13/2015 08:30,1,0.063,ALERT,214.0,351.70,60.00,1436790603,"040051121000068","174011321042388",24.54,20,0.000,351.67,358.67,1.5,0.0,0.000,44314.1,44314.1,5,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436790805,233060.00
07/13/2015 08:30,1,0.106,ACTIVE_NO_POWER,214.1,360.67,60.00,1436790603,"033051125000118","174011321042388",36.83,21,0.000,321.84,439.87,3.9,0.0,0.000,51920,51920,108,0,0,0,L,2361,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436790865,233061.00
07/13/2015 08:30,1,0.019,ALERT,213.7,304.18,60.03,1436790603,"040051121000195","174011321042388",26.14,19,0.000,301.16,306.78,0.5,0.0,0.000,48352.500000012,48352.7,4,0,0,0,L,2361,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436791032,233062.00
07/13/2015 08:30,1,0.101,ACTIVE_NO_POWER,213.6,392.91,60.03,1436790603,"033051125000135","174011321042388",31.02,22,0.000,323.59,439.70,3.1,0.0,0.000,38725.00000001,38725.00000001,401,0,0,0,L,2361,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791039,233063.00
07/13/2015 08:30,1,0.126,ACTIVE_NO_POWER,213.8,427.39,60.00,1436790603,"033051125000132","174011321042388",32.33,21,0.000,323.24,437.10,4.0,0.0,0.000,38929.300000024,38929.300000024,513,0,0,0,L,2361,145,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791273,233064.00
07/13/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1436790603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45754.700000048,45754.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791483,233065.00
07/13/2015 08:45,2,0.273,ACTIVE,211.03,330.33,59.959,1436791504,"201051344000955","174011321042388",26.66,22.80,0,306.58,352.27,7.4,5.2,0.022,177733.9,177733.9,6270,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791512,233066.00
07/13/2015 08:45,2,0.180,ACTIVE,212.61,332.73,59.959,1436791504,"274151322000095","174011321042388",26.00,24.80,0,325.82,343.25,4.8,2.7,0.018,477190.0,477190.0,7175,0,0,0,L,1151911521,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791521,233067.00
07/13/2015 08:45,2,0.252,ACTIVE,211.25,330.93,59.959,1436791504,"201051344000868","174011321042388",26.64,21.50,0,305.98,353.47,6.8,4.7,0.018,164147.2,164147.2,6275,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791522,233068.00
07/13/2015 08:45,2,0.254,ACTIVE,211.93,331.83,59.959,1436791504,"201051344000853","174011321042388",26.60,21.50,0,310.19,353.17,6.8,4.7,0.027,170456.9,170456.9,6273,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791524,233069.00
07/13/2015 08:45,2,0.248,ACTIVE,211.93,331.83,59.954,1436791504,"201051344000582","174011321042388",26.84,22.30,0,316.80,346.86,6.8,4.6,0.022,170470.8,170470.8,6259,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791524,233070.00
07/13/2015 08:45,2,0.258,ACTIVE,211.25,330.93,59.949,1436791504,"201051344000469","174011321042388",27.41,21.00,0,305.08,352.87,7.2,5.0,0.031,165722.8,165722.8,6272,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791532,233071.00
07/13/2015 08:45,2,0.225,ACTIVE,211.25,331.83,59.954,1436791504,"201051344000988","174011321042388",26.92,22.00,0,318.00,344.45,6.1,4.0,0.022,165214.1,165214.1,6268,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791533,233072.00
07/13/2015 08:45,2,0.242,ACTIVE,211.48,331.23,59.970,1436791504,"201051344001158","174011321042388",26.94,21.80,0,308.09,351.37,6.7,4.5,0.027,171217.6,171217.6,6266,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791534,233073.00
07/13/2015 08:45,2,0.246,ACTIVE,211.25,330.03,59.949,1436791504,"201051344001025","174011321042388",26.94,22.30,0,324.02,339.04,6.7,4.6,0.027,174869.5,174869.5,6257,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791535,233074.00
07/13/2015 08:45,1,0.114,ACTIVE,212.8,335.46,60.00,1436791504,"033051125000118","174011321042388",35.32,22,0.122,319.19,441.39,4.0,3.8,0.221,51920,51920.3,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791536,233075.00
07/13/2015 08:45,2,0.258,ACTIVE,211.25,330.93,59.965,1436791504,"201051344000569","174011321042388",26.54,21.80,0,321.01,342.35,7.0,4.8,0.027,178317.3,178317.3,6273,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791537,233076.00
07/13/2015 08:45,2,0.113,ACTIVE,212.61,333.03,59.970,1436791504,"274151322000094","174011321042388",29.92,24.80,0,305.38,368.80,3.5,1.4,0.013,360923.5,360923.5,7658,0,0,0,L,1151911521,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791538,233077.00
07/13/2015 08:45,1,0.066,ACTIVE_NO_POWER,214.0,331.37,60.00,1436791504,"040051121000068","174011321042388",24.72,20,0.000,301.36,439.07,1.6,0.0,0.000,44314.1,44314.1,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791539,233078.00
07/13/2015 08:45,2,0.258,ACTIVE,211.25,330.33,59.959,1436791504,"201051344000458","174011321042388",26.78,22.30,0,315.60,345.06,7.0,4.8,0.027,174108.2,174108.2,6268,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791540,233079.00
07/13/2015 08:45,2,0.193,ACTIVE,212.83,333.93,59.965,1436791504,"274151322000087","174011321042388",25.25,27.30,0,330.93,339.65,5.0,2.9,0.013,431799.1,431799.1,7143,0,0,0,L,1151911521,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791541,233080.00
07/13/2015 08:45,2,0.207,ACTIVE,212.38,334.24,59.933,1436791504,"274151322000052","174011321042388",26.20,25.30,0,329.73,339.65,5.5,3.4,0.022,461704.0,461704.0,7545,0,0,0,L,1151911521,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791542,233081.00
07/13/2015 08:45,2,0.244,ACTIVE,211.93,332.13,59.954,1436791504,"201051344001145","174011321042388",27.15,22.30,0,316.80,345.96,6.8,4.6,0.027,179250.6,179250.6,6278,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791543,233082.00
07/13/2015 08:45,2,0.219,ACTIVE,211.93,331.83,59.959,1436791504,"201051344000685","174011321042388",27.57,22.50,0,311.39,348.96,6.2,4.0,0.022,178231.7,178231.7,6280,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791544,233083.00
07/13/2015 08:45,2,0.170,ACTIVE,212.61,334.84,59.959,1436791504,"274151322000088","174011321042388",25.29,24.80,0,330.03,339.34,4.3,2.3,0.027,442525.5,442525.5,7156,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791545,233084.00
07/13/2015 08:45,2,0.258,ACTIVE,211.93,331.53,59.965,1436791504,"201051344000438","174011321042388",27.39,22.30,0,322.21,341.45,7.2,5.0,0.027,178327.1,178327.1,6260,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791545,233085.00
07/13/2015 08:45,2,0.256,ACTIVE,211.48,330.63,59.933,1436791504,"201051344001135","174011321042388",27.41,22.30,0,323.41,338.74,7.1,5.0,0.018,169688.5,169688.5,6243,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791546,233086.00
07/13/2015 08:45,2,0.283,ACTIVE,211.93,332.13,59.965,1436791504,"201051344000417","174011321042388",26.94,22.80,0,316.50,344.76,7.8,5.6,0.027,173875.6,173875.6,6261,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791547,233087.00
07/13/2015 08:45,2,0.250,ACTIVE,211.25,331.23,59.991,1436791504,"201051344000594","174011321042388",27.57,23.00,0,322.51,338.74,7.0,4.9,0.027,174550.3,174550.3,6267,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791548,233088.00
07/13/2015 08:45,2,0.186,ACTIVE,212.83,334.54,59.975,1436791504,"274151322000083","174011321042388",26.08,25.00,0,330.03,339.65,4.9,2.8,0.022,457800.2,457800.2,7567,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791549,233089.00
07/13/2015 08:45,2,0.273,ACTIVE,211.70,332.43,59.965,1436791504,"201051344000585","174011321042388",27.12,22.50,0,323.41,340.55,7.5,5.3,0.022,173640.6,173640.6,6260,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791550,233090.00
07/13/2015 08:45,2,0.186,ACTIVE,212.61,334.54,59.928,1436791504,"274151322000054","174011321042388",25.66,25.30,0,330.03,339.34,4.8,2.7,0.022,452825.4,452825.4,7145,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791551,233091.00
07/13/2015 08:45,2,0.254,ACTIVE,211.70,330.93,59.933,1436791504,"201051344001203","174011321042388",26.84,22.50,0,326.12,337.84,6.9,4.7,0.022,174768.4,174768.4,6262,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791552,233092.00
07/13/2015 08:45,2,0.262,ACTIVE,211.25,331.23,59.970,1436791504,"201051344000646","174011321042388",26.64,22.50,0,316.50,342.95,7.1,4.9,0.027,171789.1,171789.1,6255,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791553,233093.00
07/13/2015 08:45,2,0.131,ACTIVE,213.51,335.74,59.959,1436791504,"274151322000068","174011321042388",30.26,25.80,0,326.12,344.45,4.0,1.9,0.013,360039.4,360039.4,7266,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791554,233094.00
07/13/2015 08:45,2,0.191,ACTIVE,213.51,335.14,59.965,1436791504,"274151322000076","174011321042388",26.80,25.00,0,331.53,339.34,5.2,3.1,0.022,483071.6,483071.6,7545,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791554,233095.00
07/13/2015 08:45,1,0.122,ACTIVE_NO_POWER,213.7,388.70,60.03,1436791504,"033051125000150","174011321042388",35.18,22,0.086,317.66,441.15,4.2,0.0,0.126,52013.800000012,52014.000000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791564,233096.00
07/13/2015 08:45,2,0.262,ACTIVE,211.70,331.83,59.965,1436791504,"201051344000890","174011321042388",27.69,23.00,0,324.02,341.15,7.4,5.2,0.027,176146.7,176146.7,6264,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791565,233097.00
07/13/2015 08:45,2,0.211,ACTIVE,211.48,332.13,59.975,1436791504,"201051344000900","174011321042388",26.72,21.50,0,315.90,345.36,5.8,3.6,0.027,176560.8,176560.8,6278,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791566,233098.00
07/13/2015 08:45,2,0.256,ACTIVE,212.16,333.33,59.975,1436791504,"201051344000633","174011321042388",27.06,22.00,0,313.20,349.56,7.0,4.9,0.027,166031.8,166031.8,6280,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791567,233099.00
07/13/2015 08:45,1,0.056,ACTIVE_NO_POWER,213.8,428.65,60.03,1436791504,"040051121000185","174011321042388",25.78,20,0.000,301.56,438.32,1.4,0.0,0.000,45688.400000011,45688.400000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791568,233100.00
07/13/2015 08:45,2,0.252,ACTIVE,211.70,331.83,59.970,1436791504,"201051344000983","174011321042388",27.87,21.80,0,326.12,338.14,7.1,5.0,0.022,173513.6,173513.6,6278,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791569,233101.00
07/13/2015 08:45,2,0.246,ACTIVE,211.93,333.03,59.981,1436791504,"201051344000917","174011321042388",27.45,23.00,0,323.72,340.85,6.9,4.7,0.027,176627.8,176627.8,6281,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791570,233102.00
07/13/2015 08:45,2,0.258,ACTIVE,211.93,332.13,59.981,1436791504,"201051344000648","174011321042388",26.78,21.50,0,324.62,342.35,7.0,4.9,0.027,172321.7,172321.7,6276,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791579,233103.00
07/13/2015 08:45,2,0.264,ACTIVE,211.70,332.73,59.965,1436791504,"201051344001093","174011321042388",27.53,23.00,0,326.42,338.74,7.4,5.2,0.022,174817.2,174817.2,6265,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791580,233104.00
07/13/2015 08:45,2,0.242,ACTIVE,212.16,332.13,59.959,1436791504,"201051344000645","174011321042388",26.14,22.30,0,326.72,339.65,6.5,4.3,0.027,172956.7,172956.7,6282,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791581,233105.00
07/13/2015 08:45,2,0.191,ACTIVE,212.83,336.04,59.949,1436791504,"274151322000085","174011321042388",25.09,24.50,0,331.53,339.34,4.9,2.8,0.018,455173.6,455173.6,7551,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791582,233106.00
07/13/2015 08:45,2,0.244,ACTIVE,211.93,332.73,59.981,1436791504,"201051344000651","174011321042388",26.94,21.80,0,327.62,337.84,6.7,4.5,0.027,172282.5,172282.5,6261,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791583,233107.00
07/13/2015 08:45,2,0.250,ACTIVE,211.93,331.53,59.981,1436791504,"201051344000867","174011321042388",27.02,22.80,0,316.50,345.36,6.9,4.7,0.022,164763.3,164763.3,6282,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791584,233108.00
07/13/2015 08:45,1,0.141,ACTIVE_NO_POWER,213.7,327.67,60.03,1436791504,"040051121000095","174011321042388",24.14,20,0.000,301.15,437.10,3.4,0.0,0.000,44701.7,44701.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791585,233109.00
07/13/2015 08:45,2,0.258,ACTIVE,211.70,331.83,59.981,1436791504,"201051344001230","174011321042388",26.58,22.50,0,322.21,339.95,7.0,4.8,0.022,175839.7,175839.7,6285,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791586,233110.00
07/13/2015 08:45,2,0.252,ACTIVE,212.16,333.33,59.986,1436791504,"201051344000576","174011321042388",26.82,21.50,0,322.21,343.85,6.8,4.7,0.027,172177.0,172177.0,6288,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791587,233111.00
07/13/2015 08:45,2,0.277,ACTIVE,211.70,332.13,59.981,1436791504,"201051344000579","174011321042388",27.53,22.50,0,326.72,337.24,7.7,5.5,0.022,178710.5,178710.5,6267,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791588,233112.00
07/13/2015 08:45,1,0.048,ACTIVE_NO_POWER,213.8,429.24,60.03,1436791504,"040051121000097","174011321042388",27.47,21,0.000,325.35,437.79,1.3,0.0,0.000,46562.500000012,46562.500000012,25,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791612,233113.00
07/13/2015 08:45,1,0.020,ALERT,213.4,304.52,60.03,1436791504,"040051121000195","174011321042388",26.14,19,0.000,300.84,306.42,0.5,0.0,0.000,48352.7,48352.7,4,0,0,0,L,2361,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436791889,233114.00
07/13/2015 08:45,1,0.055,ACTIVE_NO_POWER,213.4,409.43,60.00,1436791504,"033051125000135","174011321042388",35.62,22,0.000,398.02,409.84,1.9,0.0,0.000,38725.00000001,38725.10000001,474,0,0,0,L,2361,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791895,233115.00
07/13/2015 08:45,1,0.130,ACTIVE_NO_POWER,214.0,404.72,60.00,1436791504,"033051125000132","174011321042388",31.92,21,0.000,321.98,437.98,4.1,0.0,0.000,38929.300000024,38929.400000024,618,0,0,0,L,2361,93,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436791971,233116.00
07/13/2015 08:45,1,0.085,ALERT,213.8,302.96,60.03,1436791504,"040051121000116","174011321042388",27.88,19,0.000,302.70,308.40,2.3,0.0,0.000,45754.700000048,45754.700000048,4,0,0,0,L,2361,154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436792052,233117.00
07/13/2015 09:00,2,0.281,ACTIVE,211.03,330.93,59.965,1436792404,"201051344000955","174011321042388",27.23,22.80,0,324.02,336.64,7.8,5.6,0.027,177735.3,177735.3,6271,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792405,233118.00
07/13/2015 09:00,2,0.193,ACTIVE,212.61,334.54,59.959,1436792404,"274151322000095","174011321042388",25.68,24.80,0,330.63,339.34,5.1,3.0,0.027,477190.8,477190.8,7176,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792408,233119.00
07/13/2015 09:00,2,0.266,ACTIVE,211.25,331.53,59.965,1436792404,"201051344000868","174011321042388",26.48,21.80,0,324.32,337.54,7.1,5.0,0.027,164148.5,164148.5,6276,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792408,233120.00
07/13/2015 09:00,2,0.256,ACTIVE,211.93,332.73,59.986,1436792404,"201051344000853","174011321042388",27.04,21.80,0,326.12,339.04,7.0,4.9,0.027,170458.1,170458.1,6274,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792409,233121.00
07/13/2015 09:00,2,0.264,ACTIVE,211.93,332.13,59.965,1436792404,"201051344000582","174011321042388",26.20,22.50,0,324.92,338.14,7.0,4.9,0.027,170472.0,170472.0,6260,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792410,233122.00
07/13/2015 09:00,2,0.262,ACTIVE,211.25,331.23,59.996,1436792404,"201051344000469","174011321042388",27.53,21.30,0,324.32,337.84,7.3,5.1,0.022,165724.2,165724.2,6273,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792412,233123.00
07/13/2015 09:00,2,0.232,ACTIVE,211.25,332.43,59.970,1436792404,"201051344000988","174011321042388",26.90,22.30,0,324.02,339.04,6.4,4.2,0.027,165215.2,165215.2,6269,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792413,233124.00
07/13/2015 09:00,2,0.248,ACTIVE,211.48,331.53,59.965,1436792404,"201051344001158","174011321042388",27.12,22.00,0,324.92,338.14,6.8,4.7,0.027,171218.8,171218.8,6267,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792414,233125.00
07/13/2015 09:00,2,0.256,ACTIVE,211.48,330.93,59.949,1436792404,"201051344001025","174011321042388",26.78,22.50,0,325.82,337.84,7.0,4.8,0.027,174870.8,174870.8,6258,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792415,233126.00
07/13/2015 09:00,1,0.120,ACTIVE_NO_POWER,213.0,381.47,60.00,1436792404,"033051125000118","174011321042388",35.40,22,0.000,318.47,443.12,4.2,0.0,0.000,51920.3,51920.6,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792416,233127.00
07/13/2015 09:00,2,0.262,ACTIVE,211.48,331.83,59.975,1436792404,"201051344000569","174011321042388",26.60,22.00,0,325.52,337.54,7.1,4.9,0.031,178318.6,178318.6,6274,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792417,233128.00
07/13/2015 09:00,2,0.117,ACTIVE,212.83,334.84,59.981,1436792404,"274151322000094","174011321042388",30.10,25.00,0,330.93,368.20,3.6,1.5,0.009,360924.0,360924.0,7659,0,0,0,L,1151911521,0,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792418,233129.00
07/13/2015 09:00,2,0.252,ACTIVE,211.25,330.63,59.959,1436792404,"201051344000458","174011321042388",27.77,22.50,0,324.62,337.54,7.1,4.9,0.022,174109.5,174109.5,6269,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792420,233130.00
07/13/2015 09:00,2,0.195,ACTIVE,213.06,334.84,59.949,1436792404,"274151322000087","174011321042388",25.64,27.50,0,330.63,340.85,5.1,3.0,0.009,431800.0,431800.0,7144,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792421,233131.00
07/13/2015 09:00,2,0.211,ACTIVE,212.61,333.93,59.970,1436792404,"274151322000052","174011321042388",26.00,25.50,0,330.03,340.25,5.6,3.5,0.022,461705.0,461705.0,7546,0,0,0,L,1151911521,0,121.55,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792422,233132.00
07/13/2015 09:00,2,0.246,ACTIVE,211.93,332.43,59.959,1436792404,"201051344001145","174011321042388",27.23,22.30,0,326.12,338.74,6.8,4.7,0.027,179251.9,179251.9,6279,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792423,233133.00
07/13/2015 09:00,2,0.230,ACTIVE,211.93,332.43,59.933,1436792404,"201051344000685","174011321042388",26.62,22.80,0,325.52,337.84,6.2,4.1,0.027,178232.8,178232.8,6281,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792424,233134.00
07/13/2015 09:00,2,0.176,ACTIVE,212.38,334.54,59.954,1436792404,"274151322000088","174011321042388",24.87,24.80,0,330.33,339.95,4.4,2.3,0.027,442526.2,442526.2,7157,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792425,233135.00
07/13/2015 09:00,2,0.258,ACTIVE,211.70,331.83,59.954,1436792404,"201051344000438","174011321042388",27.27,22.50,0,326.72,338.14,7.2,5.0,0.022,178328.4,178328.4,6261,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792426,233136.00
07/13/2015 09:00,2,0.268,ACTIVE,211.25,330.33,59.975,1436792404,"201051344001135","174011321042388",26.86,22.50,0,325.22,337.54,7.3,5.1,0.027,169689.9,169689.9,6244,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792427,233137.00
07/13/2015 09:00,2,0.281,ACTIVE,211.48,332.13,59.965,1436792404,"201051344000417","174011321042388",27.23,23.00,0,326.42,338.44,7.8,5.6,0.022,173877.1,173877.1,6262,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792428,233138.00
07/13/2015 09:00,2,0.264,ACTIVE,211.03,330.93,59.965,1436792404,"201051344000594","174011321042388",26.64,23.00,0,324.62,336.94,7.1,5.0,0.022,174551.7,174551.7,6268,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792429,233139.00
07/13/2015 09:00,2,0.188,ACTIVE,212.83,334.54,59.954,1436792404,"274151322000083","174011321042388",25.96,25.30,0,330.63,340.25,4.9,2.8,0.027,457801.0,457801.0,7568,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792430,233140.00
07/13/2015 09:00,2,0.271,ACTIVE,211.70,332.43,59.986,1436792404,"201051344000585","174011321042388",27.31,22.80,0,326.12,339.04,7.5,5.3,0.022,173642.0,173642.0,6261,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792430,233141.00
07/13/2015 09:00,2,0.186,ACTIVE,212.61,333.93,59.949,1436792404,"274151322000054","174011321042388",25.94,25.30,0,330.63,339.65,4.9,2.8,0.004,452826.2,452826.2,7146,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792431,233142.00
07/13/2015 09:00,2,0.250,ACTIVE,211.70,330.93,59.991,1436792404,"201051344001203","174011321042388",27.45,22.80,0,326.72,338.74,7.0,4.8,0.027,174769.7,174769.7,6263,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792432,233143.00
07/13/2015 09:00,2,0.262,ACTIVE,211.25,331.53,59.959,1436792404,"201051344000646","174011321042388",26.36,22.50,0,325.52,336.94,7.0,4.8,0.022,171790.4,171790.4,6256,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792433,233144.00
07/13/2015 09:00,2,0.131,ACTIVE,213.29,335.14,59.954,1436792404,"274151322000068","174011321042388",30.30,26.00,0,332.13,377.52,4.0,2.0,0.009,360040.0,360040.0,7267,0,0,0,L,1151911521,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792434,233145.00
07/13/2015 09:00,2,0.197,ACTIVE,213.29,334.84,59.928,1436792404,"274151322000076","174011321042388",25.72,25.30,0,331.83,340.25,5.2,3.1,0.022,483072.5,483072.5,7546,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792435,233146.00
07/13/2015 09:00,1,0.122,ACTIVE_NO_POWER,213.3,411.82,60.00,1436792404,"033051125000150","174011321042388",35.40,22,0.000,316.84,442.04,4.2,0.0,0.000,52014.000000012,52014.500000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792438,233147.00
07/13/2015 09:00,2,0.270,ACTIVE,211.48,330.93,59.970,1436792404,"201051344000890","174011321042388",26.76,23.00,0,325.82,338.14,7.4,5.2,0.022,176148.2,176148.2,6265,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792439,233148.00
07/13/2015 09:00,2,0.211,ACTIVE,211.48,331.23,59.991,1436792404,"201051344000900","174011321042388",26.64,21.80,0,326.42,337.54,5.8,3.6,0.027,176561.9,176561.9,6279,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792439,233149.00
07/13/2015 09:00,2,0.258,ACTIVE,211.93,333.33,59.986,1436792404,"201051344000633","174011321042388",26.94,22.30,0,326.12,339.04,7.0,4.9,0.027,166033.1,166033.1,6281,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792440,233150.00
07/13/2015 09:00,2,0.260,ACTIVE,211.48,331.23,59.965,1436792404,"201051344000983","174011321042388",26.96,22.00,0,326.12,337.24,7.1,5.0,0.027,173515.0,173515.0,6279,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792443,233151.00
07/13/2015 09:00,2,0.248,ACTIVE,211.70,332.73,59.965,1436792404,"201051344000917","174011321042388",27.41,23.30,0,326.12,338.74,6.9,4.8,0.027,176629.1,176629.1,6282,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792443,233152.00
07/13/2015 09:00,2,0.256,ACTIVE,211.70,331.83,59.970,1436792404,"201051344000648","174011321042388",26.92,21.80,0,327.62,338.74,7.0,4.8,0.031,172323.0,172323.0,6277,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792447,233153.00
07/13/2015 09:00,2,0.271,ACTIVE,211.70,332.43,59.965,1436792404,"201051344001093","174011321042388",26.54,23.00,0,326.12,338.14,7.3,5.2,0.018,174818.6,174818.6,6266,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792448,233154.00
07/13/2015 09:00,2,0.234,ACTIVE,211.93,331.83,59.970,1436792404,"201051344000645","174011321042388",27.00,22.50,0,326.72,338.14,6.5,4.3,0.022,172957.9,172957.9,6283,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792449,233155.00
07/13/2015 09:00,2,0.188,ACTIVE,212.83,335.14,59.959,1436792404,"274151322000085","174011321042388",25.31,24.80,0,331.53,339.95,4.9,2.8,0.018,455174.4,455174.4,7552,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792450,233156.00
07/13/2015 09:00,2,0.240,ACTIVE,211.70,331.83,59.965,1436792404,"201051344000651","174011321042388",26.98,22.00,0,327.62,338.14,6.6,4.5,0.027,172283.8,172283.8,6262,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792451,233157.00
07/13/2015 09:00,2,0.252,ACTIVE,211.70,330.33,59.959,1436792404,"201051344000867","174011321042388",26.88,22.80,0,326.42,337.24,6.9,4.7,0.022,164764.6,164764.6,6283,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792452,233158.00
07/13/2015 09:00,1,0.141,ACTIVE_NO_POWER,213.2,327.89,60.00,1436792404,"040051121000095","174011321042388",24.07,20,0.000,316.86,437.27,3.3,0.0,0.000,44701.7,44701.7,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792453,233159.00
07/13/2015 09:00,2,0.254,ACTIVE,211.70,331.53,59.959,1436792404,"201051344001230","174011321042388",26.86,22.80,0,325.22,336.34,7.0,4.8,0.022,175841.0,175841.0,6286,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792454,233160.00
07/13/2015 09:00,2,0.244,ACTIVE,211.93,333.03,59.970,1436792404,"201051344000576","174011321042388",27.59,21.80,0,327.02,338.74,6.8,4.7,0.027,172178.3,172178.3,6289,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792455,233161.00
07/13/2015 09:00,2,0.275,ACTIVE,211.48,331.23,59.991,1436792404,"201051344000579","174011321042388",27.65,22.80,0,327.32,337.54,7.7,5.5,0.027,178712.0,178712.0,6268,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792456,233162.00
07/13/2015 09:00,1,0.048,ACTIVE_NO_POWER,214.2,434.05,60.03,1436792404,"040051121000097","174011321042388",27.47,21,0.000,320.41,439.35,1.3,0.0,0.000,46562.500000012,46562.500000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792466,233163.00
07/13/2015 09:00,1,0.063,ALERT,213.4,399.77,60.00,1436792404,"040051121000068","174011321042388",24.64,20,0.000,399.57,426.48,1.5,0.0,0.000,44314.1,44314.1,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436792469,233164.00
07/13/2015 09:00,1,0.056,ACTIVE_NO_POWER,212.8,415.25,60.00,1436792404,"040051121000185","174011321042388",25.54,20,0.000,319.92,438.08,1.4,0.0,0.000,45688.400000011,45688.499999975,22,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792504,233165.00
07/13/2015 09:00,1,0.020,ALERT,213.8,330.32,60.00,1436792404,"040051121000195","174011321042388",26.12,19,0.000,329.47,332.13,0.5,0.0,0.000,48352.7,48352.7,4,0,0,0,L,2361,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436792615,233166.00
07/13/2015 09:00,1,0.104,ACTIVE_NO_POWER,212.5,397.78,60.00,1436792404,"033051125000135","174011321042388",30.37,22,0.000,321.77,440.01,3.1,0.0,0.000,38725.10000001,38725.30000001,509,0,0,0,L,2361,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792618,233167.00
07/13/2015 09:00,1,0.064,ACTIVE_NO_POWER,214.2,386.59,60.00,1436792404,"033051125000132","174011321042388",36.42,22,0.000,320.77,439.01,2.3,0.0,0.000,38929.400000024,38929.700000024,687,0,0,0,L,2361,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436792699,233168.00
07/13/2015 09:00,1,0.085,ALERT,213.5,302.52,60.03,1436792404,"040051121000116","174011321042388",27.88,19,0.000,302.27,307.63,2.3,0.0,0.000,45754.700000048,45754.700000048,4,0,0,0,L,2361,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436792739,233169.00
07/13/2015 09:15,2,0.312,ACTIVE,211.03,330.33,59.970,1436793303,"201051344000955","174011321042388",27.29,23.00,0,324.92,338.14,8.7,6.5,0.035,177737.0,177737.0,6272,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793304,233170.00
07/13/2015 09:15,2,0.229,ACTIVE,212.38,333.63,59.954,1436793303,"274151322000095","174011321042388",26.12,25.00,0,330.33,340.25,6.0,3.9,0.027,477191.9,477191.9,7177,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793307,233171.00
07/13/2015 09:15,2,0.293,ACTIVE,211.03,330.33,59.986,1436793303,"201051344000868","174011321042388",27.10,22.30,0,324.62,338.14,8.1,5.9,0.035,164150.1,164150.1,6277,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793308,233172.00
07/13/2015 09:15,2,0.283,ACTIVE,211.70,331.53,59.938,1436793303,"201051344000853","174011321042388",27.59,22.30,0,327.02,339.65,7.9,5.7,0.035,170459.7,170459.7,6275,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793309,233173.00
07/13/2015 09:15,2,0.287,ACTIVE,211.70,331.83,59.965,1436793303,"201051344000582","174011321042388",27.08,22.80,0,326.42,339.04,7.9,5.7,0.040,170473.6,170473.6,6261,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793310,233174.00
07/13/2015 09:15,1,0.061,ACTIVE_NO_POWER,213.1,410.74,60.03,1436793303,"040051121000097","174011321042388",27.27,21,0.000,318.33,440.14,1.5,0.0,0.000,46562.500000012,46562.500000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793311,233175.00
07/13/2015 09:15,2,0.303,ACTIVE,211.03,330.93,59.965,1436793303,"201051344000469","174011321042388",26.40,21.80,0,324.92,338.14,8.2,5.9,0.040,165725.8,165725.8,6274,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793312,233176.00
07/13/2015 09:15,2,0.270,ACTIVE,211.03,331.53,59.970,1436793303,"201051344000988","174011321042388",26.50,22.80,0,324.92,339.65,7.2,5.1,0.040,165216.6,165216.6,6270,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793313,233177.00
