ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 09:15,2,0.275,ACTIVE,211.03,330.33,59.959,1436793303,"201051344001158","174011321042388",27.43,22.30,0,324.92,338.74,7.7,5.5,0.035,171220.3,171220.3,6268,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793313,233178.00
07/13/2015 09:15,2,0.285,ACTIVE,211.03,330.33,59.970,1436793303,"201051344001025","174011321042388",26.92,22.50,0,326.42,338.74,7.8,5.6,0.031,174872.3,174872.3,6259,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793314,233179.00
07/13/2015 09:15,1,0.053,ACTIVE_NO_POWER,213.4,423.21,60.00,1436793303,"033051125000118","174011321042388",41.62,22,0.000,317.27,444.46,2.2,0.0,0.000,51920.6,51921.4,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793316,233180.00
07/13/2015 09:15,2,0.287,ACTIVE,211.25,330.63,59.970,1436793303,"201051344000569","174011321042388",27.31,22.50,0,325.82,338.44,8.0,5.8,0.031,178320.2,178320.2,6275,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793316,233181.00
07/13/2015 09:15,2,0.139,ACTIVE,212.38,333.93,59.959,1436793303,"274151322000094","174011321042388",30.93,25.50,0,330.93,387.44,4.4,2.3,0.018,360924.8,360924.8,7660,0,0,0,L,1151911521,0,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793317,233182.00
07/13/2015 09:15,1,0.064,ACTIVE_NO_POWER,213.3,411.05,60.00,1436793303,"040051121000068","174011321042388",25.22,20,0.000,302.67,438.94,1.6,0.0,0.000,44314.1,44314.1,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793319,233183.00
07/13/2015 09:15,2,0.291,ACTIVE,211.25,330.33,60.002,1436793303,"201051344000458","174011321042388",26.78,22.80,0,324.92,338.44,7.9,5.7,0.035,174111.1,174111.1,6270,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793320,233184.00
07/13/2015 09:15,2,0.227,ACTIVE,212.61,333.93,59.959,1436793303,"274151322000087","174011321042388",26.10,27.50,0,330.33,340.55,6.0,3.9,0.027,431801.1,431801.1,7145,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793320,233185.00
07/13/2015 09:15,2,0.248,ACTIVE,212.16,333.63,59.959,1436793303,"274151322000052","174011321042388",26.10,25.50,0,329.13,340.25,6.5,4.4,0.027,461706.2,461706.2,7547,0,0,0,L,1151911521,0,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793321,233186.00
07/13/2015 09:15,2,0.285,ACTIVE,211.48,331.53,59.965,1436793303,"201051344001145","174011321042388",27.00,22.50,0,326.42,339.34,7.8,5.6,0.031,179253.4,179253.4,6280,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793322,233187.00
07/13/2015 09:15,2,0.264,ACTIVE,211.70,331.83,59.970,1436793303,"201051344000685","174011321042388",26.78,22.80,0,326.72,338.74,7.2,5.0,0.040,178234.2,178234.2,6282,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793323,233188.00
07/13/2015 09:15,2,0.211,ACTIVE,212.38,334.24,59.991,1436793303,"274151322000088","174011321042388",24.91,25.00,0,329.43,340.25,5.3,3.2,0.027,442527.1,442527.1,7158,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793324,233189.00
07/13/2015 09:15,2,0.291,ACTIVE,211.70,331.53,59.954,1436793303,"201051344000438","174011321042388",27.27,22.80,0,325.52,338.74,8.1,5.9,0.031,178330.0,178330.0,6262,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793325,233190.00
07/13/2015 09:15,2,0.295,ACTIVE,211.25,330.03,59.965,1436793303,"201051344001135","174011321042388",27.31,22.80,0,325.52,337.54,8.2,6.0,0.035,169691.5,169691.5,6245,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793326,233191.00
07/13/2015 09:15,2,0.318,ACTIVE,211.48,331.23,59.965,1436793303,"201051344000417","174011321042388",26.88,23.00,0,326.42,339.34,8.7,6.5,0.031,173878.9,173878.9,6263,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793327,233192.00
07/13/2015 09:15,2,0.293,ACTIVE,211.03,330.63,59.928,1436793303,"201051344000594","174011321042388",26.64,23.30,0,324.02,337.84,7.9,5.7,0.035,174553.3,174553.3,6269,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793328,233193.00
07/13/2015 09:15,2,0.223,ACTIVE,212.61,334.24,59.965,1436793303,"274151322000083","174011321042388",25.98,25.30,0,330.33,340.85,5.9,3.8,0.027,457802.1,457802.1,7569,0,0,0,L,1151911521,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793329,233194.00
07/13/2015 09:15,2,0.309,ACTIVE,211.70,332.13,59.996,1436793303,"201051344000585","174011321042388",27.04,23.00,0,325.52,339.34,8.4,6.2,0.035,173643.8,173643.8,6262,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793330,233195.00
07/13/2015 09:15,2,0.217,ACTIVE,212.38,333.03,59.975,1436793303,"274151322000054","174011321042388",26.36,25.50,0,329.73,340.25,5.8,3.7,0.022,452827.2,452827.2,7147,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793331,233196.00
07/13/2015 09:15,2,0.285,ACTIVE,211.48,330.33,59.965,1436793303,"201051344001203","174011321042388",26.96,22.80,0,326.12,340.25,7.8,5.6,0.035,174771.3,174771.3,6264,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793332,233197.00
07/13/2015 09:15,2,0.291,ACTIVE,211.25,331.23,59.965,1436793303,"201051344000646","174011321042388",26.82,22.50,0,324.62,339.04,8.0,5.7,0.035,171792.0,171792.0,6257,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793333,233198.00
07/13/2015 09:15,2,0.154,ACTIVE,213.29,340.25,59.954,1436793303,"274151322000068","174011321042388",31.41,26.50,0,330.93,394.95,4.9,2.8,0.018,360040.9,360040.9,7268,0,0,0,L,1151911521,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793334,233199.00
07/13/2015 09:15,2,0.229,ACTIVE,213.29,334.24,59.959,1436793303,"274151322000076","174011321042388",26.50,25.30,0,331.23,340.85,6.1,4.0,0.031,483073.6,483073.6,7547,0,0,0,L,1151911521,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793335,233200.00
07/13/2015 09:15,1,0.133,ACTIVE_NO_POWER,213.8,356.43,60.00,1436793303,"033051125000150","174011321042388",38.42,22,0.000,315.93,443.37,5.0,0.0,0.000,52014.500000012,52015.200000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793338,233201.00
07/13/2015 09:15,2,0.299,ACTIVE,211.25,330.33,59.965,1436793303,"201051344000890","174011321042388",27.27,23.00,0,326.42,338.14,8.2,6.0,0.035,176149.8,176149.8,6266,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793339,233202.00
07/13/2015 09:15,2,0.246,ACTIVE,211.03,330.93,59.949,1436793303,"201051344000900","174011321042388",26.52,22.00,0,325.22,337.54,6.7,4.5,0.031,176563.2,176563.2,6280,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793340,233203.00
07/13/2015 09:15,2,0.281,ACTIVE,211.70,332.13,59.970,1436793303,"201051344000633","174011321042388",27.25,22.50,0,325.82,339.65,7.8,5.6,0.031,166034.7,166034.7,6282,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793341,233204.00
07/13/2015 09:15,1,0.189,ACTIVE_NO_POWER,213.5,377.97,60.00,1436793303,"040051121000185","174011321042388",21.44,22,0.000,318.89,438.73,4.0,0.0,0.000,45688.499999975,45688.700000023,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793342,233205.00
07/13/2015 09:15,2,0.289,ACTIVE,211.25,330.33,59.959,1436793303,"201051344000983","174011321042388",27.23,22.50,0,325.52,337.84,8.0,5.8,0.035,173516.6,173516.6,6280,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793343,233206.00
07/13/2015 09:15,2,0.281,ACTIVE,211.48,331.23,59.970,1436793303,"201051344000917","174011321042388",26.86,23.50,0,325.82,338.74,7.7,5.5,0.040,176630.7,176630.7,6283,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793344,233207.00
07/13/2015 09:15,1,0.119,ACTIVE_NO_POWER,213.7,372.87,60.00,1436793303,"033051125000135","174011321042388",31.13,22,0.000,320.94,440.16,3.7,0.0,0.000,38725.30000001,38725.70000001,511,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793346,233208.00
07/13/2015 09:15,2,0.285,ACTIVE,211.48,330.93,59.965,1436793303,"201051344000648","174011321042388",26.88,22.00,0,326.72,339.65,7.8,5.6,0.031,172324.6,172324.6,6278,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793347,233209.00
07/13/2015 09:15,2,0.297,ACTIVE,211.48,331.53,59.965,1436793303,"201051344001093","174011321042388",26.88,23.30,0,326.12,338.74,8.1,5.9,0.031,174820.3,174820.3,6267,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793348,233210.00
07/13/2015 09:15,2,0.270,ACTIVE,211.70,330.93,59.965,1436793303,"201051344000645","174011321042388",26.42,22.80,0,326.72,338.74,7.2,5.1,0.031,172959.3,172959.3,6284,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793349,233211.00
07/13/2015 09:15,2,0.217,ACTIVE,212.61,333.93,59.959,1436793303,"274151322000085","174011321042388",26.02,25.00,0,331.23,340.25,5.8,3.7,0.027,455175.5,455175.5,7553,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793350,233212.00
07/13/2015 09:15,2,0.273,ACTIVE,211.70,331.53,59.965,1436793303,"201051344000651","174011321042388",26.74,22.30,0,327.32,338.74,7.4,5.2,0.031,172285.3,172285.3,6263,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793351,233213.00
07/13/2015 09:15,2,0.275,ACTIVE,211.70,330.63,59.996,1436793303,"201051344000867","174011321042388",27.39,23.30,0,326.12,337.54,7.7,5.5,0.031,164766.2,164766.2,6284,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793352,233214.00
07/13/2015 09:15,1,0.262,ACTIVE_NO_POWER,212.9,376.32,60.00,1436793303,"040051121000095","174011321042388",21.14,21,0.000,315.68,437.54,5.4,0.0,0.000,44701.7,44701.8,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793353,233215.00
07/13/2015 09:15,2,0.285,ACTIVE,211.25,330.63,59.944,1436793303,"201051344001230","174011321042388",26.60,22.80,0,324.62,337.54,7.7,5.5,0.031,175842.5,175842.5,6287,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793354,233216.00
07/13/2015 09:15,2,0.275,ACTIVE,211.70,332.13,59.965,1436793303,"201051344000576","174011321042388",27.04,22.30,0,326.72,339.34,7.6,5.4,0.031,172179.8,172179.8,6290,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793355,233217.00
07/13/2015 09:15,2,0.314,ACTIVE,211.25,330.63,59.965,1436793303,"201051344000579","174011321042388",26.66,23.00,0,326.42,338.74,8.5,6.3,0.031,178713.8,178713.8,6269,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436793356,233218.00
07/13/2015 09:15,1,0.019,ALERT,213.6,406.34,60.00,1436793303,"040051121000195","174011321042388",26.48,20,0.000,406.20,418.33,0.5,0.0,0.000,48352.7,48352.7,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436793380,233219.00
07/13/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1436793303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,45754.700000048,45754.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794183,233220.00
07/13/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1436793303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,38929.700000024,38929.700000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794183,233221.00
07/13/2015 09:30,2,0.236,ACTIVE,210.57,330.03,59.944,1436794204,"201051344000955","174011321042388",26.32,23.00,0,324.32,336.04,6.3,4.2,0.013,177738.4,177738.4,6273,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794220,233222.00
07/13/2015 09:30,2,0.135,ACTIVE,212.61,332.73,59.959,1436794204,"274151322000095","174011321042388",25.27,25.30,0,330.63,337.84,3.4,1.4,0.000,477192.6,477192.6,7178,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794228,233223.00
07/13/2015 09:30,2,0.209,ACTIVE,210.80,330.33,59.965,1436794204,"201051344000868","174011321042388",26.62,22.30,0,324.92,336.64,5.6,3.5,0.013,164151.3,164151.3,6278,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794229,233224.00
07/13/2015 09:30,2,0.213,ACTIVE,211.70,331.53,60.007,1436794204,"201051344000853","174011321042388",25.64,22.50,0,326.42,337.84,5.6,3.4,0.013,170460.9,170460.9,6276,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794230,233225.00
07/13/2015 09:30,2,0.209,ACTIVE,211.48,331.53,59.965,1436794204,"201051344000582","174011321042388",26.58,23.00,0,325.22,336.34,5.6,3.5,0.013,170474.8,170474.8,6262,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794231,233226.00
07/13/2015 09:30,2,0.215,ACTIVE,211.03,330.93,59.938,1436794204,"201051344000469","174011321042388",26.90,21.80,0,324.02,336.94,5.9,3.8,0.013,165727.1,165727.1,6275,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794239,233227.00
07/13/2015 09:30,2,0.186,ACTIVE,211.03,331.83,59.965,1436794204,"201051344000988","174011321042388",25.78,23.00,0,323.41,337.84,4.9,2.8,0.013,165217.6,165217.6,6271,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794240,233228.00
07/13/2015 09:30,2,0.199,ACTIVE,209.90,329.73,59.996,1436794204,"201051344001158","174011321042388",26.64,22.50,0,324.62,336.04,5.4,3.3,0.009,171221.5,171221.5,6269,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794240,233229.00
07/13/2015 09:30,2,0.195,ACTIVE,210.80,330.03,59.933,1436794204,"201051344001025","174011321042388",27.27,22.80,0,325.82,336.04,5.4,3.3,0.013,174873.5,174873.5,6260,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794241,233230.00
07/13/2015 09:30,2,0.209,ACTIVE,210.80,330.33,59.965,1436794204,"201051344000569","174011321042388",26.88,22.80,0,325.22,336.64,5.7,3.6,0.013,178321.4,178321.4,6276,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794249,233231.00
07/13/2015 09:30,2,0.074,ACTIVE,212.16,333.63,59.933,1436794204,"274151322000094","174011321042388",28.96,25.50,0,330.63,338.44,2.2,0.2,0.000,360925.1,360925.1,7661,0,0,0,L,1151911521,1,121.33,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794250,233232.00
07/13/2015 09:30,2,0.211,ACTIVE,210.57,329.43,59.959,1436794204,"201051344000458","174011321042388",26.60,23.00,0,325.22,336.34,5.7,3.6,0.018,174112.3,174112.3,6271,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794258,233233.00
07/13/2015 09:30,2,0.143,ACTIVE,212.16,333.33,59.922,1436794204,"274151322000087","174011321042388",24.99,27.80,0,330.03,338.44,3.6,1.5,0.004,431801.8,431801.8,7146,0,0,0,L,1151911521,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794260,233234.00
07/13/2015 09:30,2,0.158,ACTIVE,211.93,333.33,59.938,1436794204,"274151322000052","174011321042388",25.33,25.80,0,329.43,338.44,4.1,2.0,0.000,461707.0,461707.0,7548,0,0,0,L,1151911521,1,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794261,233235.00
07/13/2015 09:30,2,0.199,ACTIVE,211.25,331.53,59.954,1436794204,"201051344001145","174011321042388",26.48,22.80,0,326.12,336.94,5.4,3.3,0.013,179254.6,179254.6,6281,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794262,233236.00
07/13/2015 09:30,2,0.184,ACTIVE,211.25,330.93,59.959,1436794204,"201051344000685","174011321042388",26.22,23.00,0,325.22,336.94,4.9,2.8,0.009,178235.2,178235.2,6283,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794263,233237.00
07/13/2015 09:30,2,0.123,ACTIVE,211.93,331.53,59.954,1436794204,"274151322000088","174011321042388",23.95,25.30,0,329.73,337.84,3.0,1.0,0.000,442527.6,442527.6,7159,0,0,0,L,1151911521,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794264,233238.00
07/13/2015 09:30,2,0.207,ACTIVE,211.03,330.63,59.965,1436794204,"201051344000438","174011321042388",27.19,23.00,0,326.12,337.24,5.7,3.6,0.009,178331.3,178331.3,6263,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794265,233239.00
07/13/2015 09:30,2,0.223,ACTIVE,210.57,329.43,59.959,1436794204,"201051344001135","174011321042388",26.30,22.80,0,325.52,336.04,6.0,3.8,0.013,169692.8,169692.8,6246,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794266,233240.00
07/13/2015 09:30,2,0.238,ACTIVE,211.03,330.93,59.959,1436794204,"201051344000417","174011321042388",26.36,23.30,0,325.22,336.94,6.4,4.3,0.013,173880.3,173880.3,6264,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794266,233241.00
07/13/2015 09:30,2,0.211,ACTIVE,210.57,330.03,59.954,1436794204,"201051344000594","174011321042388",26.78,23.50,0,323.41,336.64,5.7,3.6,0.013,174554.5,174554.5,6270,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794267,233242.00
07/13/2015 09:30,2,0.135,ACTIVE,212.16,333.33,59.954,1436794204,"274151322000083","174011321042388",25.35,25.50,0,329.73,338.74,3.5,1.4,0.013,457802.8,457802.8,7570,0,0,0,L,1151911521,1,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794268,233243.00
07/13/2015 09:30,2,0.230,ACTIVE,211.25,331.23,59.959,1436794204,"201051344000585","174011321042388",26.38,23.30,0,325.52,336.64,6.2,4.1,0.009,173645.1,173645.1,6263,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794269,233244.00
07/13/2015 09:30,2,0.139,ACTIVE,212.16,333.03,59.975,1436794204,"274151322000054","174011321042388",24.55,25.80,0,329.73,338.14,3.5,1.4,0.009,452827.9,452827.9,7148,0,0,0,L,1151911521,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794270,233245.00
07/13/2015 09:30,2,0.215,ACTIVE,211.03,330.03,59.959,1436794204,"201051344001203","174011321042388",26.28,23.00,0,325.52,336.94,5.7,3.6,0.013,174772.5,174772.5,6265,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794271,233246.00
07/13/2015 09:30,2,0.213,ACTIVE,210.80,330.33,59.965,1436794204,"201051344000646","174011321042388",26.48,23.00,0,323.72,336.04,5.8,3.6,0.004,171793.2,171793.2,6258,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794272,233247.00
07/13/2015 09:30,2,0.094,ACTIVE,212.83,334.24,59.959,1436794204,"274151322000068","174011321042388",29.32,26.50,0,330.93,343.55,2.8,0.8,0.009,360041.4,360041.4,7269,0,0,0,L,1151911521,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794273,233248.00
07/13/2015 09:30,2,0.141,ACTIVE,212.61,332.73,59.933,1436794204,"274151322000076","174011321042388",25.64,25.50,0,331.23,338.44,3.6,1.6,0.009,483074.4,483074.4,7548,0,0,0,L,1151911521,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794274,233249.00
07/13/2015 09:30,2,0.221,ACTIVE,210.80,330.03,59.954,1436794204,"201051344000890","174011321042388",26.76,23.30,0,325.22,336.34,6.0,3.9,0.013,176151.2,176151.2,6267,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794284,233250.00
07/13/2015 09:30,2,0.170,ACTIVE,210.80,330.03,59.959,1436794204,"201051344000900","174011321042388",25.78,22.30,0,324.92,335.44,4.5,2.4,0.013,176564.1,176564.1,6281,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794285,233251.00
07/13/2015 09:30,2,0.215,ACTIVE,210.35,330.63,59.959,1436794204,"201051344000633","174011321042388",26.32,22.80,0,324.92,337.84,5.7,3.6,0.009,166035.9,166035.9,6283,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794286,233252.00
07/13/2015 09:30,2,0.223,ACTIVE,210.57,329.43,59.970,1436794204,"201051344000983","174011321042388",26.40,22.80,0,324.02,335.44,6.0,3.8,0.013,173517.9,173517.9,6281,0,0,0,L,1122011218,1,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794294,233253.00
07/13/2015 09:30,2,0.213,ACTIVE,211.03,330.63,59.965,1436794204,"201051344000917","174011321042388",26.24,23.50,0,324.32,336.94,5.7,3.6,0.018,176631.9,176631.9,6284,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794295,233254.00
07/13/2015 09:30,2,0.215,ACTIVE,211.03,330.03,59.991,1436794204,"201051344000648","174011321042388",26.52,22.30,0,325.52,336.94,5.8,3.7,0.013,172325.9,172325.9,6279,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794303,233255.00
07/13/2015 09:30,2,0.225,ACTIVE,210.80,330.33,59.959,1436794204,"201051344001093","174011321042388",26.32,23.30,0,325.52,336.94,6.0,3.9,0.013,174821.6,174821.6,6268,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794304,233256.00
07/13/2015 09:30,2,0.193,ACTIVE,211.03,329.73,59.970,1436794204,"201051344000645","174011321042388",26.44,23.00,0,325.82,336.34,5.2,3.1,0.013,172960.4,172960.4,6285,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794305,233257.00
07/13/2015 09:30,2,0.139,ACTIVE,212.16,333.63,59.970,1436794204,"274151322000085","174011321042388",24.97,25.30,0,330.93,338.44,3.5,1.5,0.013,455176.2,455176.2,7554,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794305,233258.00
07/13/2015 09:30,2,0.205,ACTIVE,211.03,330.33,59.959,1436794204,"201051344000651","174011321042388",26.08,22.50,0,326.42,336.64,5.4,3.3,0.009,172286.4,172286.4,6264,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794306,233259.00
07/13/2015 09:30,2,0.209,ACTIVE,210.80,328.82,59.944,1436794204,"201051344000867","174011321042388",26.36,23.30,0,324.62,335.74,5.6,3.5,0.013,164767.3,164767.3,6285,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794307,233260.00
07/13/2015 09:30,2,0.223,ACTIVE,210.57,329.43,59.954,1436794204,"201051344001230","174011321042388",24.95,23.00,0,323.41,335.44,5.7,3.5,0.009,175843.8,175843.8,6288,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794315,233261.00
07/13/2015 09:30,2,0.213,ACTIVE,211.03,331.23,59.975,1436794204,"201051344000576","174011321042388",25.86,22.30,0,325.52,337.24,5.6,3.5,0.013,172181.0,172181.0,6291,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794316,233262.00
07/13/2015 09:30,2,0.238,ACTIVE,210.57,329.43,59.965,1436794204,"201051344000579","174011321042388",26.92,23.30,0,325.22,336.34,6.5,4.4,0.013,178715.2,178715.2,6270,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794317,233263.00
07/13/2015 09:30,1,0.047,ALERT,212.2,369.38,60.03,1436794204,"040051121000097","174011321042388",26.56,21,0.000,369.38,414.68,1.2,0.0,0.000,46562.500000012,46562.500000012,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436794322,233264.00
07/13/2015 09:30,1,0.021,ACTIVE_NO_POWER,213.5,334.08,60.00,1436794204,"033051125000150","174011321042388",40.88,22,0.000,321.14,439.31,0.8,0.0,0.000,52015.200000012,52015.500000012,74,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794359,233265.00
07/13/2015 09:30,1,0.012,ACTIVE_NO_POWER,211.5,422.17,60.03,1436794204,"033051125000118","174011321042388",41.04,21,0.000,318.26,440.91,0.5,0.0,0.000,51921.4,51921.4,161,0,0,0,L,2361,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794688,233266.00
07/13/2015 09:30,1,0.055,ALERT,212.8,300.16,60.03,1436794204,"040051121000185","174011321042388",24.78,20,0.000,299.84,305.73,1.3,0.0,0.000,45688.700000023,45688.700000023,8,0,0,0,L,2361,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436794734,233267.00
07/13/2015 09:30,1,0.140,ALERT,213.0,299.45,60.00,1436794204,"040051121000095","174011321042388",23.60,20,0.000,299.31,304.77,3.3,0.0,0.000,44701.8,44701.9,4,0,0,0,L,2361,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436794762,233268.00
07/13/2015 09:30,1,0.063,ALERT,213.7,300.30,60.00,1436794204,"040051121000068","174011321042388",24.49,20,0.000,300.02,305.51,1.5,0.0,0.000,44314.1,44314.1,4,0,0,0,L,2361,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436794819,233269.00
07/13/2015 09:30,1,0.056,ACTIVE_NO_POWER,213.1,406.63,60.00,1436794204,"033051125000135","174011321042388",35.49,22,0.000,320.43,440.49,2.0,0.0,0.000,38725.70000001,38725.80000001,588,0,0,0,L,2361,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794889,233270.00
07/13/2015 09:30,1,0.020,ALERT,212.4,299.97,60.00,1436794204,"040051121000195","174011321042388",26.11,20,0.000,299.66,305.22,0.5,0.0,0.000,48352.7,48352.7,4,0,0,0,L,2361,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436794894,233271.00
07/13/2015 09:30,1,0.129,ACTIVE_NO_POWER,212.4,414.67,60.00,1436794204,"033051125000132","174011321042388",32.01,22,0.000,322.50,437.47,4.1,0.0,0.000,38929.700000024,38930.100000024,1142,0,0,0,L,2361,101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436794970,233272.00
07/13/2015 09:30,1,0.084,ALERT,212.9,301.28,60.03,1436794204,"040051121000116","174011321042388",27.86,19,0.000,300.77,306.39,2.3,0.0,0.000,45754.700000048,45754.700000048,4,0,0,0,L,2361,130,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436795008,233273.00
07/13/2015 09:45,2,0.404,ACTIVE,210.12,331.83,60.002,1436795103,"201051344000955","174011321042388",27.15,23.30,0,314.40,343.85,11.1,8.8,0.062,177739.6,177739.6,6274,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795105,233274.00
07/13/2015 09:45,1,0.018,ACTIVE_NO_POWER,212.5,300.22,60.03,1436795103,"040051121000195","174011321042388",27.68,20,0.000,299.18,305.71,0.5,0.0,0.000,48352.7,48352.7,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795106,233275.00
07/13/2015 09:45,2,0.311,ACTIVE,211.48,335.44,59.965,1436795103,"274151322000095","174011321042388",27.41,25.50,0,318.30,338.44,8.7,6.4,0.053,477193.1,477193.1,7179,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795107,233276.00
07/13/2015 09:45,2,0.383,ACTIVE,210.35,331.83,59.949,1436795103,"201051344000868","174011321042388",27.41,22.30,0,309.29,348.96,10.7,8.4,0.062,164152.4,164152.4,6279,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795108,233277.00
07/13/2015 09:45,2,0.375,ACTIVE,211.03,333.33,59.965,1436795103,"201051344000853","174011321042388",27.61,22.30,0,317.40,343.85,10.5,8.2,0.062,170461.9,170461.9,6277,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795109,233278.00
07/13/2015 09:45,2,0.373,ACTIVE,211.03,332.43,59.965,1436795103,"201051344000582","174011321042388",27.73,23.00,0,315.60,342.35,10.5,8.2,0.057,170475.8,170475.8,6263,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795109,233279.00
07/13/2015 09:45,1,0.046,ACTIVE_NO_POWER,212.2,369.38,60.00,1436795103,"040051121000097","174011321042388",28.71,21,0.000,299.47,440.48,1.3,0.0,0.000,46562.500000012,46562.500000012,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795111,233280.00
07/13/2015 09:45,2,0.379,ACTIVE,210.57,331.83,59.959,1436795103,"201051344000469","174011321042388",28.19,21.80,0,305.98,348.96,10.8,8.5,0.057,165728.2,165728.2,6276,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795112,233281.00
07/13/2015 09:45,2,0.363,ACTIVE,210.35,332.73,59.970,1436795103,"201051344000988","174011321042388",27.31,23.00,0,313.80,340.85,10.1,7.8,0.057,165218.5,165218.5,6272,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795113,233282.00
07/13/2015 09:45,2,0.375,ACTIVE,210.57,331.83,59.965,1436795103,"201051344001158","174011321042388",27.55,22.50,0,307.18,347.46,10.5,8.2,0.062,171222.5,171222.5,6270,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795113,233283.00
07/13/2015 09:45,2,0.381,ACTIVE,210.35,331.53,59.938,1436795103,"201051344001025","174011321042388",27.47,22.80,0,314.40,340.55,10.7,8.4,0.057,174874.5,174874.5,6261,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795115,233284.00
07/13/2015 09:45,1,0.212,ACTIVE,212.1,353.40,60.00,1436795103,"033051125000118","174011321042388",37.13,22,0.141,313.89,443.31,7.8,13.3,0.006,51921.4,51921.5,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795116,233285.00
07/13/2015 09:45,2,0.393,ACTIVE,210.57,331.83,59.970,1436795103,"201051344000569","174011321042388",27.61,22.80,0,314.40,339.04,11.0,8.7,0.066,178322.5,178322.5,6277,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795117,233286.00
07/13/2015 09:45,2,0.189,ACTIVE,211.93,398.56,59.965,1436795103,"274151322000094","174011321042388",37.49,25.80,0,309.59,400.06,7.2,5.0,0.040,360925.3,360925.3,7662,0,0,0,L,1151911521,0,121.10,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795118,233287.00
07/13/2015 09:45,1,0.297,ACTIVE_NO_POWER,212.3,384.41,60.00,1436795103,"040051121000068","174011321042388",21.28,20,0.000,299.45,438.51,6.2,0.0,0.000,44314.1,44314.1,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795119,233288.00
07/13/2015 09:45,2,0.396,ACTIVE,210.35,331.53,59.970,1436795103,"201051344000458","174011321042388",27.45,23.00,0,311.99,345.66,11.1,8.7,0.071,174113.4,174113.4,6272,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795120,233289.00
07/13/2015 09:45,2,0.330,ACTIVE,211.70,335.44,59.965,1436795103,"274151322000087","174011321042388",26.38,28.00,0,316.80,339.04,8.8,6.6,0.053,431802.4,431802.4,7147,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795121,233290.00
07/13/2015 09:45,2,0.344,ACTIVE,211.48,333.33,59.981,1436795103,"274151322000052","174011321042388",27.15,26.00,0,316.80,339.34,9.4,7.2,0.044,461707.7,461707.7,7549,0,0,0,L,1151911521,0,120.65,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795122,233291.00
07/13/2015 09:45,2,0.385,ACTIVE,210.80,333.03,59.970,1436795103,"201051344001145","174011321042388",27.61,22.80,0,310.19,350.17,10.8,8.5,0.062,179255.6,179255.6,6282,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795123,233292.00
07/13/2015 09:45,2,0.367,ACTIVE,210.80,333.03,59.981,1436795103,"201051344000685","174011321042388",27.00,23.00,0,302.98,353.77,10.1,7.8,0.066,178236.1,178236.1,6284,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795124,233293.00
07/13/2015 09:45,2,0.307,ACTIVE,211.25,335.14,59.970,1436795103,"274151322000088","174011321042388",26.30,25.30,0,316.50,339.34,8.2,6.0,0.044,442528.1,442528.1,7160,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795125,233294.00
07/13/2015 09:45,2,0.396,ACTIVE,210.80,332.43,60.002,1436795103,"201051344000438","174011321042388",27.39,23.00,0,308.69,348.36,11.1,8.7,0.062,178332.4,178332.4,6264,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795125,233295.00
07/13/2015 09:45,2,0.412,ACTIVE,210.35,331.23,59.970,1436795103,"201051344001135","174011321042388",27.06,23.00,0,315.00,339.65,11.3,9.0,0.062,169694.0,169694.0,6247,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795126,233296.00
07/13/2015 09:45,2,0.418,ACTIVE,210.80,332.73,59.975,1436795103,"201051344000417","174011321042388",27.51,23.50,0,308.69,348.36,11.7,9.3,0.062,173881.5,173881.5,6265,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795127,233297.00
07/13/2015 09:45,2,0.400,ACTIVE,210.35,332.13,59.970,1436795103,"201051344000594","174011321042388",27.43,23.80,0,310.49,345.96,11.2,8.9,0.062,174555.6,174555.6,6271,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795128,233298.00
07/13/2015 09:45,2,0.334,ACTIVE,211.93,333.93,59.954,1436795103,"274151322000083","174011321042388",26.42,25.80,0,317.40,342.95,9.0,6.7,0.057,457803.4,457803.4,7571,0,0,0,L,1151911521,0,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795129,233299.00
07/13/2015 09:45,2,0.418,ACTIVE,210.80,333.63,59.975,1436795103,"201051344000585","174011321042388",27.51,23.30,0,314.40,341.15,11.7,9.4,0.062,173646.3,173646.3,6264,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795131,233300.00
07/13/2015 09:45,2,0.330,ACTIVE,211.48,333.03,59.949,1436795103,"274151322000054","174011321042388",26.80,25.80,0,317.40,339.04,8.9,6.7,0.040,452828.5,452828.5,7149,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795131,233301.00
07/13/2015 09:45,2,0.402,ACTIVE,210.57,331.23,59.975,1436795103,"201051344001203","174011321042388",27.02,23.00,0,315.60,343.85,11.0,8.7,0.062,174773.5,174773.5,6266,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795132,233302.00
07/13/2015 09:45,2,0.414,ACTIVE,210.35,331.83,59.975,1436795103,"201051344000646","174011321042388",26.72,23.00,0,311.09,344.45,11.2,8.9,0.066,171794.4,171794.4,6259,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795133,233303.00
07/13/2015 09:45,2,0.205,ACTIVE,212.61,405.17,59.965,1436795103,"274151322000068","174011321042388",38.27,27.00,0,316.50,408.48,7.9,5.7,0.035,360041.8,360041.8,7270,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795134,233304.00
07/13/2015 09:45,2,0.342,ACTIVE,212.16,336.94,59.981,1436795103,"274151322000076","174011321042388",27.59,25.80,0,318.91,339.34,9.5,7.2,0.049,483075.1,483075.1,7549,0,0,0,L,1151911521,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795135,233305.00
07/13/2015 09:45,1,0.200,ACTIVE_NO_POWER,212.7,411.81,60.03,1436795103,"033051125000132","174011321042388",32.33,22,0.000,317.58,438.81,6.4,0.0,0.000,38930.100000024,38930.200000024,1144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795136,233306.00
07/13/2015 09:45,1,0.221,ACTIVE,212.7,346.03,60.00,1436795103,"033051125000150","174011321042388",37.95,22,0.140,314.91,443.57,8.3,13.8,0.018,52015.500000012,52015.600000012,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795137,233307.00
07/13/2015 09:45,2,0.420,ACTIVE,210.57,331.83,59.970,1436795103,"201051344000890","174011321042388",27.37,23.50,0,305.38,350.77,11.7,9.3,0.062,176152.3,176152.3,6268,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795138,233308.00
07/13/2015 09:45,2,0.367,ACTIVE,210.57,332.43,59.975,1436795103,"201051344000900","174011321042388",27.12,22.30,0,311.09,344.45,10.1,7.8,0.066,176564.9,176564.9,6282,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795139,233309.00
07/13/2015 09:45,2,0.398,ALERT,211.03,333.33,59.981,1436795103,"201051344000633","174011321042388",27.73,22.80,0,291.85,338.14,11.2,8.9,0.066,166037.0,166037.0,6284,0,0,0,L,1122011218,0,122.23,122.01,0002,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795141,233310.00
07/13/2015 09:45,1,0.301,ACTIVE,212.8,326.74,60.00,1436795103,"040051121000185","174011321042388",22.01,21,0.133,299.61,438.24,6.5,14.0,0.094,45688.700000023,45688.700000023,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795142,233311.00
07/13/2015 09:45,2,0.414,ACTIVE,210.57,331.53,59.965,1436795103,"201051344000983","174011321042388",27.27,22.80,0,312.89,343.25,11.5,9.2,0.066,173519.0,173519.0,6282,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795143,233312.00
07/13/2015 09:45,2,0.398,ACTIVE,210.80,333.03,59.938,1436795103,"201051344000917","174011321042388",27.49,23.80,0,309.89,348.36,11.1,8.8,0.066,176633.0,176633.0,6285,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795144,233313.00
07/13/2015 09:45,1,0.083,ACTIVE_NO_POWER,212.6,301.92,60.00,1436795103,"040051121000116","174011321042388",28.58,19,0.000,300.70,306.83,2.3,0.0,0.000,45754.700000048,45754.700000048,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795145,233314.00
07/13/2015 09:45,1,0.193,ACTIVE,212.6,335.62,60.03,1436795103,"033051125000135","174011321042388",32.07,23,0.139,317.91,439.83,6.1,14.5,0.030,38725.80000001,38725.90000001,590,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795147,233315.00
07/13/2015 09:45,2,0.412,ACTIVE,210.57,332.43,60.007,1436795103,"201051344000648","174011321042388",27.12,22.30,0,311.99,345.96,11.3,9.0,0.071,172327.0,172327.0,6280,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795148,233316.00
07/13/2015 09:45,2,0.414,ACTIVE,210.12,332.13,59.975,1436795103,"201051344001093","174011321042388",27.53,23.30,0,309.59,346.26,11.6,9.3,0.066,174822.8,174822.8,6269,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795148,233317.00
07/13/2015 09:45,2,0.395,ACTIVE,210.57,332.43,59.938,1436795103,"201051344000645","174011321042388",27.51,23.00,0,315.30,344.45,11.0,8.7,0.062,172961.4,172961.4,6286,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795149,233318.00
07/13/2015 09:45,2,0.340,ACTIVE,211.25,334.84,59.938,1436795103,"274151322000085","174011321042388",26.98,25.30,0,317.10,339.04,9.2,7.0,0.044,455176.8,455176.8,7555,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795150,233319.00
07/13/2015 09:45,2,0.387,ACTIVE,210.35,331.83,59.975,1436795103,"201051344000651","174011321042388",27.89,22.50,0,314.70,343.55,10.9,8.6,0.062,172287.5,172287.5,6265,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795151,233320.00
07/13/2015 09:45,2,0.408,ACTIVE,210.12,331.23,59.959,1436795103,"201051344000867","174011321042388",27.57,23.50,0,304.18,350.47,11.4,9.1,0.057,164768.5,164768.5,6286,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795152,233321.00
07/13/2015 09:45,1,0.393,ACTIVE_NO_POWER,211.7,365.69,60.03,1436795103,"040051121000095","174011321042388",20.47,21,0.000,299.02,436.77,7.9,0.0,0.000,44701.9,44701.9,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795153,233322.00
07/13/2015 09:45,2,0.410,ACTIVE,210.12,331.23,59.975,1436795103,"201051344001230","174011321042388",27.06,23.00,0,307.18,348.36,11.3,9.0,0.066,175844.9,175844.9,6289,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795154,233323.00
