ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 09:45,2,0.406,ACTIVE,210.57,333.03,59.981,1436795103,"201051344000576","174011321042388",27.00,22.50,0,307.48,349.26,11.1,8.8,0.062,172182.1,172182.1,6292,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795155,233324.00
07/13/2015 09:45,2,0.439,ACTIVE,210.12,331.83,59.981,1436795103,"201051344000579","174011321042388",27.63,23.30,0,313.80,343.25,12.3,10.0,0.066,178716.5,178716.5,6271,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436795156,233325.00
07/13/2015 10:00,2,0.486,ACTIVE,211.03,333.93,59.970,1436796003,"201051344000955","174011321042388",28.27,23.50,0,324.02,340.85,13.9,11.5,0.084,177742.2,177742.2,6275,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796005,233326.00
07/13/2015 10:00,1,0.359,ACTIVE,213.6,373.23,60.03,1436796003,"040051121000195","174011321042388",22.50,22,0.085,299.02,440.90,8.0,14.1,0.000,48352.7,48353.599999976,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796006,233327.00
07/13/2015 10:00,2,0.418,ACTIVE,212.38,336.64,59.970,1436796003,"274151322000095","174011321042388",27.35,25.80,0,329.73,341.75,11.6,9.2,0.066,477195.2,477195.2,7180,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796007,233328.00
07/13/2015 10:00,2,0.508,ACTIVE,211.03,334.24,59.970,1436796003,"201051344000868","174011321042388",24.97,22.80,0,325.52,340.55,12.9,10.5,0.075,164154.8,164154.8,6280,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796008,233329.00
07/13/2015 10:00,2,0.480,ACTIVE,211.70,336.04,59.981,1436796003,"201051344000853","174011321042388",27.55,22.80,0,326.72,342.65,13.4,11.0,0.088,170464.4,170464.4,6278,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796008,233330.00
07/13/2015 10:00,2,0.496,ACTIVE,211.93,335.14,59.981,1436796003,"201051344000582","174011321042388",25.37,23.30,0,325.82,342.05,12.8,10.4,0.080,170478.2,170478.2,6264,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796009,233331.00
07/13/2015 10:00,1,0.373,ACTIVE,213.7,379.25,60.03,1436796003,"040051121000097","174011321042388",24.38,23,0.108,317.58,442.26,9.0,12.9,0.000,46562.500000012,46563.700000012,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796011,233332.00
07/13/2015 10:00,2,0.494,ACTIVE,211.25,334.84,59.970,1436796003,"201051344000469","174011321042388",27.06,22.30,0,324.32,341.75,13.6,11.2,0.084,165730.7,165730.7,6277,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796012,233333.00
07/13/2015 10:00,2,0.467,ACTIVE,211.03,335.44,59.975,1436796003,"201051344000988","174011321042388",27.00,23.30,0,324.62,342.65,12.8,10.4,0.075,165220.9,165220.9,6273,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796012,233334.00
07/13/2015 10:00,2,0.457,ACTIVE,211.48,335.14,59.970,1436796003,"201051344001158","174011321042388",28.31,23.00,0,325.52,341.75,13.1,10.7,0.093,171224.9,171224.9,6271,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796013,233335.00
07/13/2015 10:00,2,0.480,ACTIVE,211.25,333.93,59.965,1436796003,"201051344001025","174011321042388",27.53,23.00,0,325.22,341.45,13.4,11.0,0.088,174877.0,174877.0,6262,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796014,233336.00
07/13/2015 10:00,1,0.282,ACTIVE,212.8,383.24,60.03,1436796003,"033051125000118","174011321042388",37.24,22,0.148,317.61,444.22,10.4,13.4,0.001,51921.5,51923.2,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796015,233337.00
07/13/2015 10:00,2,0.480,ACTIVE,211.25,334.54,59.991,1436796003,"201051344000569","174011321042388",28.07,23.00,0,325.82,341.45,13.7,11.3,0.084,178325.0,178325.0,6278,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796016,233338.00
07/13/2015 10:00,2,0.258,ACTIVE,212.61,399.76,59.970,1436796003,"274151322000094","174011321042388",37.53,27.00,0,331.23,408.78,9.8,7.5,0.057,360927.0,360927.0,7663,0,0,0,L,1151911521,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796017,233339.00
07/13/2015 10:00,1,0.399,ACTIVE,213.5,346.66,60.03,1436796003,"040051121000068","174011321042388",21.82,22,0.142,317.31,440.43,8.6,14.2,0.017,44314.1,44315.1,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796019,233340.00
07/13/2015 10:00,2,0.484,ACTIVE,211.25,333.93,59.970,1436796003,"201051344000458","174011321042388",27.63,23.50,0,325.22,340.85,13.6,11.2,0.088,174116.0,174116.0,6273,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796019,233341.00
07/13/2015 10:00,2,0.418,ACTIVE,212.61,337.54,59.975,1436796003,"274151322000087","174011321042388",26.90,28.30,0,329.13,342.05,11.4,9.1,0.066,431804.4,431804.4,7148,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796020,233342.00
07/13/2015 10:00,2,0.439,ACTIVE,212.38,336.34,59.970,1436796003,"274151322000052","174011321042388",27.17,26.30,0,328.82,342.35,12.1,9.7,0.075,461710.0,461710.0,7550,0,0,0,L,1151911521,0,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796021,233343.00
07/13/2015 10:00,2,0.480,ACTIVE,210.57,333.33,59.954,1436796003,"201051344001145","174011321042388",26.88,23.00,0,326.42,342.05,13.1,10.7,0.080,179258.1,179258.1,6283,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796022,233344.00
07/13/2015 10:00,2,0.451,ACTIVE,211.25,335.74,59.970,1436796003,"201051344000685","174011321042388",27.85,23.50,0,325.22,341.15,12.8,10.4,0.084,178238.5,178238.5,6285,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796023,233345.00
07/13/2015 10:00,2,0.396,ACTIVE,211.93,335.14,59.944,1436796003,"274151322000088","174011321042388",26.66,25.50,0,328.82,341.75,10.7,8.4,0.071,442530.0,442530.0,7161,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796024,233346.00
07/13/2015 10:00,2,0.457,ACTIVE,211.25,334.84,59.970,1436796003,"201051344000438","174011321042388",28.92,23.30,0,325.52,341.45,13.4,11.1,0.088,178335.0,178335.0,6265,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796025,233347.00
07/13/2015 10:00,2,0.490,ACTIVE,210.80,333.63,59.959,1436796003,"201051344001135","174011321042388",27.53,23.30,0,325.52,340.25,13.7,11.3,0.080,169696.5,169696.5,6248,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796026,233348.00
07/13/2015 10:00,2,0.500,ACTIVE,211.25,335.14,59.965,1436796003,"201051344000417","174011321042388",27.87,23.80,0,326.12,341.75,14.2,11.7,0.084,173884.2,173884.2,6266,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796027,233349.00
07/13/2015 10:00,2,0.512,ACTIVE,210.80,333.93,60.007,1436796003,"201051344000594","174011321042388",25.01,24.00,0,324.62,340.55,13.0,10.6,0.088,174558.1,174558.1,6272,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796028,233350.00
07/13/2015 10:00,2,0.416,ACTIVE,212.38,338.74,59.975,1436796003,"274151322000083","174011321042388",27.14,26.00,0,329.43,342.65,11.4,9.1,0.071,457805.4,457805.4,7572,0,0,0,L,1151911521,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796029,233351.00
07/13/2015 10:00,2,0.525,ACTIVE,211.25,335.44,59.970,1436796003,"201051344000585","174011321042388",25.72,23.30,0,326.12,342.35,13.7,11.3,0.084,173648.9,173648.9,6265,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796030,233352.00
07/13/2015 10:00,2,0.410,ACTIVE,211.93,333.93,59.959,1436796003,"274151322000054","174011321042388",27.27,26.30,0,329.43,342.05,11.3,9.0,0.053,452830.6,452830.6,7150,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796030,233353.00
07/13/2015 10:00,2,0.475,ACTIVE,211.25,333.93,59.965,1436796003,"201051344001203","174011321042388",28.05,23.50,0,325.82,342.05,13.5,11.1,0.075,174776.1,174776.1,6267,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796031,233354.00
07/13/2015 10:00,2,0.488,ACTIVE,210.80,334.54,59.970,1436796003,"201051344000646","174011321042388",27.57,23.30,0,324.32,340.55,13.7,11.3,0.084,171797.0,171797.0,6260,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796032,233355.00
07/13/2015 10:00,2,0.221,ACTIVE,212.83,423.50,59.959,1436796003,"274151322000068","174011321042388",40.14,28.30,0,331.83,427.71,9.0,6.8,0.044,360043.4,360043.4,7271,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796033,233356.00
07/13/2015 10:00,2,0.428,ACTIVE,212.61,337.84,59.965,1436796003,"274151322000076","174011321042388",27.77,26.00,0,330.33,342.95,12.0,9.7,0.071,483077.3,483077.3,7550,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796034,233357.00
07/13/2015 10:00,1,0.253,ACTIVE,213.2,328.48,60.00,1436796003,"033051125000132","174011321042388",32.23,22,0.093,317.55,438.86,8.1,13.8,0.141,38930.200000024,38931.300000024,1146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796035,233358.00
07/13/2015 10:00,1,0.286,ACTIVE_NO_POWER,212.7,417.16,60.00,1436796003,"033051125000150","174011321042388",37.60,22,0.000,315.31,444.54,10.7,0.0,0.000,52015.600000012,52017.300000012,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796037,233359.00
07/13/2015 10:00,2,0.484,ACTIVE,211.03,333.93,59.970,1436796003,"201051344000890","174011321042388",28.23,23.80,0,324.92,341.15,13.9,11.5,0.084,176155.0,176155.0,6269,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796038,233360.00
07/13/2015 10:00,2,0.438,ACTIVE,210.80,334.54,59.965,1436796003,"201051344000900","174011321042388",27.85,22.50,0,324.92,341.75,12.4,10.0,0.088,176567.2,176567.2,6283,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796039,233361.00
07/13/2015 10:00,2,0.504,ACTIVE,211.25,335.74,59.965,1436796003,"201051344000633","174011321042388",24.77,23.00,0,325.82,342.65,12.7,10.3,0.084,166039.6,166039.6,6286,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796039,233362.00
07/13/2015 10:00,1,0.373,ACTIVE,213.0,343.29,60.00,1436796003,"040051121000185","174011321042388",22.81,22,0.139,317.54,438.33,8.4,14.2,0.018,45688.700000023,45689.700000023,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796041,233363.00
07/13/2015 10:00,2,0.484,ACTIVE,211.03,334.24,59.970,1436796003,"201051344000983","174011321042388",27.69,23.00,0,325.22,340.55,13.6,11.2,0.084,173521.6,173521.6,6283,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796042,233364.00
07/13/2015 10:00,2,0.504,ACTIVE,211.03,334.84,59.970,1436796003,"201051344000917","174011321042388",24.95,24.00,0,325.52,341.45,12.7,10.3,0.080,176635.4,176635.4,6286,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796042,233365.00
07/13/2015 10:00,1,0.395,ACTIVE_NO_POWER,212.9,404.44,60.03,1436796003,"040051121000116","174011321042388",24.34,21,0.000,300.33,439.75,9.4,0.0,0.000,45754.700000048,45755.700000048,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796044,233366.00
07/13/2015 10:00,1,0.241,ACTIVE,213.0,355.11,60.00,1436796003,"033051125000135","174011321042388",32.07,23,0.149,318.89,439.80,7.7,15.0,0.004,38725.90000001,38727.00000001,592,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796045,233367.00
07/13/2015 10:00,2,0.482,ACTIVE,211.03,333.93,60.007,1436796003,"201051344000648","174011321042388",27.69,22.50,0,325.52,342.05,13.5,11.1,0.084,172329.6,172329.6,6281,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796046,233368.00
07/13/2015 10:00,2,0.482,ACTIVE,210.80,334.24,59.965,1436796003,"201051344001093","174011321042388",28.05,23.80,0,325.52,341.45,13.7,11.3,0.075,174825.4,174825.4,6270,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796047,233369.00
07/13/2015 10:00,2,0.467,ACTIVE,211.25,334.54,59.975,1436796003,"201051344000645","174011321042388",27.65,23.50,0,325.82,342.05,13.1,10.7,0.080,172963.9,172963.9,6287,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796048,233370.00
07/13/2015 10:00,2,0.412,ACTIVE,211.93,337.84,59.938,1436796003,"274151322000085","174011321042388",27.25,25.50,0,330.33,342.35,11.4,9.1,0.062,455178.9,455178.9,7556,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796049,233371.00
07/13/2015 10:00,2,0.471,ACTIVE,211.03,334.24,59.970,1436796003,"201051344000651","174011321042388",27.59,23.00,0,325.52,341.75,13.2,10.8,0.080,172289.9,172289.9,6266,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796049,233372.00
07/13/2015 10:00,2,0.502,ACTIVE,211.03,333.33,59.938,1436796003,"201051344000867","174011321042388",24.91,23.80,0,324.62,340.85,12.7,10.3,0.084,164771.0,164771.0,6287,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796050,233373.00
07/13/2015 10:00,1,0.469,ACTIVE,212.4,323.21,60.03,1436796003,"040051121000095","174011321042388",20.99,22,0.124,314.51,437.83,9.8,13.5,0.201,44701.9,44702.9,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796052,233374.00
07/13/2015 10:00,2,0.479,ACTIVE,210.57,333.63,59.965,1436796003,"201051344001230","174011321042388",27.29,23.30,0,323.72,340.25,13.3,10.9,0.084,175847.4,175847.4,6290,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796052,233375.00
07/13/2015 10:00,2,0.465,ACTIVE,211.25,335.44,59.970,1436796003,"201051344000576","174011321042388",27.99,22.80,0,325.82,342.05,13.2,10.8,0.080,172184.6,172184.6,6293,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796053,233376.00
07/13/2015 10:00,2,0.502,ACTIVE,210.80,333.93,59.965,1436796003,"201051344000579","174011321042388",27.87,23.80,0,324.62,341.45,14.2,11.7,0.093,178719.3,178719.3,6272,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796054,233377.00
07/13/2015 10:15,2,0.387,ACTIVE,210.57,332.73,59.965,1436796904,"201051344000955","174011321042388",27.47,23.30,0,326.72,341.45,10.8,8.5,0.057,177744.0,177744.0,6276,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796905,233378.00
07/13/2015 10:15,1,0.021,ACTIVE_NO_POWER,212.9,359.26,60.00,1436796904,"040051121000195","174011321042388",27.61,20,0.000,320.84,441.26,0.5,0.0,0.000,48353.599999976,48353.800000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796906,233379.00
07/13/2015 10:15,2,0.305,ACTIVE,211.93,335.44,59.954,1436796904,"274151322000095","174011321042388",26.82,25.80,0,330.93,341.45,8.3,6.1,0.044,477196.4,477196.4,7181,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796907,233380.00
07/13/2015 10:15,2,0.371,ACTIVE,210.80,333.03,59.975,1436796904,"201051344000868","174011321042388",27.43,22.30,0,326.12,341.75,10.3,8.1,0.049,164156.4,164156.4,6281,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796908,233381.00
07/13/2015 10:15,2,0.373,ACTIVE,211.48,335.14,59.965,1436796904,"201051344000853","174011321042388",27.02,22.00,0,328.52,344.45,10.2,8.0,0.053,170466.0,170466.0,6279,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796909,233382.00
07/13/2015 10:15,2,0.369,ACTIVE,211.48,334.24,59.970,1436796904,"201051344000582","174011321042388",27.43,22.80,0,328.22,342.05,10.3,8.0,0.057,170479.8,170479.8,6265,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796910,233383.00
07/13/2015 10:15,2,0.367,ACTIVE,210.80,333.93,59.965,1436796904,"201051344000469","174011321042388",28.31,21.50,0,326.42,343.25,10.6,8.3,0.049,165732.4,165732.4,6278,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796911,233384.00
07/13/2015 10:15,2,0.357,ACTIVE,210.57,334.24,59.965,1436796904,"201051344000988","174011321042388",27.04,22.80,0,327.02,343.85,9.8,7.5,0.053,165222.3,165222.3,6274,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796912,233385.00
07/13/2015 10:15,2,0.377,ACTIVE,210.80,333.93,59.965,1436796904,"201051344001158","174011321042388",26.64,22.30,0,327.92,342.65,10.2,7.9,0.062,171226.5,171226.5,6272,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796913,233386.00
07/13/2015 10:15,2,0.373,ACTIVE,210.80,332.43,59.965,1436796904,"201051344001025","174011321042388",27.47,22.80,0,327.62,342.35,10.4,8.1,0.057,174878.6,174878.6,6263,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796914,233387.00
07/13/2015 10:15,1,0.205,ACTIVE,212.6,324.75,60.03,1436796904,"033051125000118","174011321042388",36.64,22,0.146,315.12,443.59,7.4,6.4,0.174,51923.2,51923.9,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796915,233388.00
07/13/2015 10:15,2,0.383,ACTIVE,210.57,333.33,59.975,1436796904,"201051344000569","174011321042388",27.49,22.50,0,327.02,342.35,10.7,8.4,0.066,178326.7,178326.7,6279,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796916,233389.00
07/13/2015 10:15,2,0.188,ACTIVE,212.16,395.25,59.959,1436796904,"274151322000094","174011321042388",37.31,26.50,0,331.53,401.56,7.1,4.9,0.031,360927.8,360927.8,7664,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796917,233390.00
07/13/2015 10:15,2,0.387,ACTIVE,210.57,332.43,59.970,1436796904,"201051344000458","174011321042388",27.35,23.00,0,326.12,341.45,10.8,8.5,0.062,174117.6,174117.6,6274,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796919,233391.00
07/13/2015 10:15,2,0.318,ACTIVE,212.16,336.34,59.970,1436796904,"274151322000087","174011321042388",26.86,28.50,0,331.23,341.75,8.6,6.4,0.044,431805.6,431805.6,7149,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796920,233392.00
07/13/2015 10:15,2,0.340,ACTIVE,211.93,335.14,59.965,1436796904,"274151322000052","174011321042388",27.29,26.00,0,329.43,341.75,9.3,7.1,0.049,461711.3,461711.3,7551,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796921,233393.00
07/13/2015 10:15,2,0.381,ACTIVE,211.03,334.24,59.970,1436796904,"201051344001145","174011321042388",27.19,22.50,0,327.32,343.25,10.5,8.2,0.057,179259.7,179259.7,6284,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796922,233394.00
07/13/2015 10:15,2,0.365,ACTIVE,211.03,333.93,59.975,1436796904,"201051344000685","174011321042388",26.66,23.00,0,327.32,342.35,9.9,7.6,0.057,178239.9,178239.9,6286,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796923,233395.00
07/13/2015 10:15,2,0.309,ACTIVE,211.48,336.64,59.970,1436796904,"274151322000088","174011321042388",25.98,25.50,0,330.33,341.45,8.1,5.9,0.044,442531.0,442531.0,7162,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796924,233396.00
07/13/2015 10:15,2,0.385,ACTIVE,211.03,333.33,59.975,1436796904,"201051344000438","174011321042388",28.01,23.00,0,327.62,342.65,10.9,8.6,0.062,178336.6,178336.6,6266,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796925,233397.00
07/13/2015 10:15,2,0.402,ACTIVE,210.57,332.73,59.970,1436796904,"201051344001135","174011321042388",27.41,22.80,0,327.02,341.15,11.2,8.9,0.062,169698.2,169698.2,6249,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796926,233398.00
07/13/2015 10:15,2,0.420,ACTIVE,211.03,334.54,59.970,1436796904,"201051344000417","174011321042388",26.88,23.50,0,326.72,342.65,11.5,9.2,0.062,173886.0,173886.0,6267,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796927,233399.00
07/13/2015 10:15,2,0.396,ACTIVE,210.57,333.93,59.975,1436796904,"201051344000594","174011321042388",27.15,23.80,0,325.82,341.45,10.9,8.6,0.062,174559.7,174559.7,6273,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796928,233400.00
07/13/2015 10:15,2,0.326,ACTIVE,211.93,336.34,59.975,1436796904,"274151322000083","174011321042388",26.90,26.00,0,330.03,342.35,8.9,6.7,0.049,457806.6,457806.6,7573,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796929,233401.00
07/13/2015 10:15,2,0.416,ACTIVE,211.25,335.14,59.970,1436796904,"201051344000585","174011321042388",27.37,23.00,0,327.92,343.85,11.6,9.2,0.057,173650.7,173650.7,6266,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796930,233402.00
07/13/2015 10:15,2,0.330,ACTIVE,212.16,336.34,59.965,1436796904,"274151322000054","174011321042388",26.72,25.80,0,330.33,341.75,8.9,6.7,0.049,452831.7,452831.7,7151,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796930,233403.00
07/13/2015 10:15,2,0.393,ACTIVE,211.25,333.03,59.970,1436796904,"201051344001203","174011321042388",27.27,23.00,0,327.92,343.85,10.9,8.6,0.062,174777.7,174777.7,6268,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796931,233404.00
07/13/2015 10:15,2,0.398,ACTIVE,210.80,333.63,59.981,1436796904,"201051344000646","174011321042388",27.73,23.00,0,326.42,341.75,11.2,8.9,0.057,171798.6,171798.6,6261,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796932,233405.00
07/13/2015 10:15,2,0.225,ACTIVE,212.61,384.43,59.970,1436796904,"274151322000068","174011321042388",36.10,27.80,0,331.53,427.41,8.3,6.1,0.035,360044.3,360044.3,7272,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796933,233406.00
07/13/2015 10:15,2,0.342,ACTIVE,212.83,337.24,59.975,1436796904,"274151322000076","174011321042388",27.45,26.00,0,331.53,342.35,9.5,7.2,0.049,483078.5,483078.5,7551,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796934,233407.00
07/13/2015 10:15,1,0.193,ACTIVE_NO_POWER,213.2,411.29,60.03,1436796904,"033051125000132","174011321042388",33.02,22,0.000,316.80,439.15,6.3,0.0,0.000,38931.300000024,38931.700000024,1148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796936,233408.00
07/13/2015 10:15,1,0.223,ACTIVE,212.5,327.10,60.03,1436796904,"033051125000150","174011321042388",36.96,22,0.141,316.78,444.56,8.2,14.8,0.172,52017.300000012,52018.200000012,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796937,233409.00
07/13/2015 10:15,2,0.416,ACTIVE,210.80,333.93,59.975,1436796904,"201051344000890","174011321042388",27.51,23.50,0,327.02,342.65,11.6,9.3,0.062,176156.7,176156.7,6270,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796938,233410.00
07/13/2015 10:15,2,0.359,ACTIVE,210.80,334.24,59.981,1436796904,"201051344000900","174011321042388",27.14,22.00,0,326.72,342.05,9.9,7.6,0.066,176568.5,176568.5,6284,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796939,233411.00
07/13/2015 10:15,2,0.396,ACTIVE,211.25,335.74,59.981,1436796904,"201051344000633","174011321042388",27.81,22.80,0,326.12,344.15,11.2,8.9,0.066,166041.2,166041.2,6287,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796940,233412.00
07/13/2015 10:15,1,0.151,ACTIVE_NO_POWER,213.2,427.29,60.03,1436796904,"040051121000185","174011321042388",26.75,22,0.000,316.97,438.52,4.0,0.0,0.000,45689.700000023,45690.099999999,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796941,233413.00
07/13/2015 10:15,2,0.406,ACTIVE,211.03,333.33,59.970,1436796904,"201051344000983","174011321042388",27.75,22.50,0,327.02,342.05,11.4,9.1,0.062,173523.3,173523.3,6284,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796942,233414.00
07/13/2015 10:15,2,0.395,ACTIVE,211.25,334.84,59.975,1436796904,"201051344000917","174011321042388",27.79,23.50,0,325.82,341.75,11.1,8.8,0.066,176636.9,176636.9,6287,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796943,233415.00
07/13/2015 10:15,1,0.326,ACTIVE_NO_POWER,213.1,365.80,60.03,1436796904,"040051121000116","174011321042388",24.63,21,0.000,312.46,439.33,7.9,0.0,0.000,45755.700000048,45756,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796944,233416.00
07/13/2015 10:15,1,0.056,ACTIVE_NO_POWER,213.0,431.69,60.00,1436796904,"033051125000135","174011321042388",37.92,23,0.000,319.97,440.27,2.1,0.0,0.000,38727.00000001,38727.20000001,594,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796945,233417.00
07/13/2015 10:15,2,0.402,ACTIVE,211.25,333.93,59.986,1436796904,"201051344000648","174011321042388",27.87,22.30,0,327.02,342.95,11.3,9.0,0.057,172331.2,172331.2,6282,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796946,233418.00
07/13/2015 10:15,2,0.410,ACTIVE,211.03,335.14,59.981,1436796904,"201051344001093","174011321042388",27.87,23.50,0,326.42,342.35,11.6,9.3,0.057,174827.1,174827.1,6271,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796947,233419.00
07/13/2015 10:15,2,0.408,ACTIVE,211.48,334.54,59.981,1436796904,"201051344000645","174011321042388",26.30,23.00,0,328.22,342.65,10.9,8.6,0.062,172965.4,172965.4,6288,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796948,233420.00
07/13/2015 10:15,2,0.344,ACTIVE,212.61,338.44,59.975,1436796904,"274151322000085","174011321042388",26.90,25.50,0,331.23,341.45,9.4,7.2,0.057,455180.0,455180.0,7557,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796949,233421.00
07/13/2015 10:15,2,0.404,ACTIVE,211.25,335.44,60.012,1436796904,"201051344000651","174011321042388",27.10,22.50,0,327.32,342.05,11.1,8.8,0.057,172291.5,172291.5,6267,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796950,233422.00
07/13/2015 10:15,2,0.416,ACTIVE,211.25,333.33,59.975,1436796904,"201051344000867","174011321042388",26.84,23.30,0,326.42,341.75,11.3,9.0,0.062,164772.6,164772.6,6288,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796951,233423.00
07/13/2015 10:15,1,0.375,ACTIVE_NO_POWER,212.7,375.07,60.03,1436796904,"040051121000095","174011321042388",21.99,21,0.000,315.38,437.26,8.1,0.0,0.000,44702.9,44703.2,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796952,233424.00
07/13/2015 10:15,2,0.408,ACTIVE,211.03,333.33,60.002,1436796904,"201051344001230","174011321042388",27.27,23.00,0,325.82,340.85,11.3,9.0,0.066,175849.0,175849.0,6291,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796953,233425.00
07/13/2015 10:15,2,0.400,ACTIVE,211.48,335.74,59.970,1436796904,"201051344000576","174011321042388",27.73,22.30,0,327.32,342.65,11.3,9.0,0.071,172186.2,172186.2,6294,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796954,233426.00
07/13/2015 10:15,2,0.449,ACTIVE,211.03,333.93,59.975,1436796904,"201051344000579","174011321042388",27.23,23.30,0,327.02,341.15,12.4,10.1,0.066,178721.1,178721.1,6273,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796955,233427.00
07/13/2015 10:15,1,0.300,ACTIVE_NO_POWER,213.4,421.60,60.03,1436796904,"040051121000097","174011321042388",23.88,22,0.000,317.81,441.41,6.9,0.0,0.000,46563.700000012,46563.900000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796956,233428.00
07/13/2015 10:15,1,0.342,ACTIVE,213.6,354.95,60.00,1436796904,"040051121000068","174011321042388",20.74,21,0.135,318.15,440.47,7.0,13.9,0.001,44315.1,44315.3,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436796957,233429.00
07/13/2015 10:30,2,0.867,ACTIVE,211.48,339.65,59.954,1436797803,"201051344000955","174011321042388",28.27,23.30,0,325.82,351.97,24.9,22.1,0.177,177748.0,177748.0,6277,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797804,233430.00
07/13/2015 10:30,1,0.724,ACTIVE,214.4,410.89,60.00,1436797803,"040051121000195","174011321042388",24.46,22,0.144,321.04,440.80,17.6,12.5,0.003,48353.800000024,48355.500000012,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797805,233431.00
07/13/2015 10:30,2,0.809,ACTIVE,213.06,342.35,59.965,1436797803,"274151322000095","174011321042388",28.41,25.80,0,330.03,351.37,23.2,20.5,0.150,477199.8,477199.8,7182,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797806,233432.00
07/13/2015 10:30,2,0.855,ACTIVE,211.70,340.55,59.954,1436797803,"201051344000868","174011321042388",28.39,22.00,0,327.02,352.57,24.6,21.8,0.203,164160.2,164160.2,6282,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797807,233433.00
07/13/2015 10:30,2,0.844,ACTIVE,212.61,341.15,59.954,1436797803,"201051344000853","174011321042388",28.49,21.80,0,328.82,353.77,24.4,21.6,0.186,170469.8,170469.8,6280,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797808,233434.00
07/13/2015 10:30,2,0.830,ACTIVE,212.38,340.85,59.965,1436797803,"201051344000582","174011321042388",28.67,22.80,0,327.32,352.87,24.2,21.4,0.181,170483.6,170483.6,6266,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797809,233435.00
07/13/2015 10:30,1,0.756,ACTIVE,214.5,412.27,60.00,1436797803,"040051121000097","174011321042388",25.52,23,0.150,319.01,442.59,19.2,15.7,0.004,46563.900000012,46566.200000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797810,233436.00
07/13/2015 10:30,2,0.846,ACTIVE,212.16,341.45,59.965,1436797803,"201051344000469","174011321042388",28.45,21.30,0,325.82,352.27,24.3,21.6,0.194,165736.2,165736.2,6279,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797811,233437.00
07/13/2015 10:30,2,0.828,ACTIVE,212.16,342.65,59.970,1436797803,"201051344000988","174011321042388",28.49,22.80,0,325.82,354.07,23.9,21.2,0.199,165226.1,165226.1,6275,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797812,233438.00
07/13/2015 10:30,2,0.828,ACTIVE,212.16,339.65,59.954,1436797803,"201051344001158","174011321042388",28.59,22.30,0,327.02,352.57,24.0,21.3,0.181,171230.3,171230.3,6273,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797813,233439.00
07/13/2015 10:30,2,0.834,ACTIVE,212.16,340.25,59.959,1436797803,"201051344001025","174011321042388",28.92,22.80,0,326.72,353.47,24.5,21.7,0.181,174882.5,174882.5,6264,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797815,233440.00
07/13/2015 10:30,1,0.550,ACTIVE,214.2,349.60,60.00,1436797803,"033051125000118","174011321042388",38.90,23,0.198,316.29,444.48,21.2,28.7,0.109,51923.9,51926.9,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797816,233441.00
07/13/2015 10:30,2,0.836,ACTIVE,212.16,341.15,59.959,1436797803,"201051344000569","174011321042388",28.78,22.50,0,327.62,352.87,24.4,21.6,0.186,178330.6,178330.6,6280,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797817,233442.00
07/13/2015 10:30,2,0.520,ACTIVE,212.83,404.27,59.959,1436797803,"274151322000094","174011321042388",37.85,27.00,0,333.63,421.10,20.0,17.4,0.124,360930.7,360930.7,7665,0,0,0,L,1151911521,0,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797818,233443.00
07/13/2015 10:30,1,0.756,ACTIVE,214.4,391.82,60.00,1436797803,"040051121000068","174011321042388",22.81,22,0.161,318.04,440.18,17.1,13.4,0.009,44315.3,44317.3,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797819,233444.00
07/13/2015 10:30,2,0.830,ACTIVE,211.93,339.04,59.954,1436797803,"201051344000458","174011321042388",28.65,22.80,0,327.02,351.97,24.1,21.4,0.186,174121.5,174121.5,6275,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797820,233445.00
07/13/2015 10:30,2,0.795,ACTIVE,213.29,341.45,59.975,1436797803,"274151322000087","174011321042388",27.59,28.80,0,330.63,351.67,22.3,19.6,0.141,431809.0,431809.0,7150,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797821,233446.00
07/13/2015 10:30,2,0.820,ACTIVE,211.70,340.55,59.954,1436797803,"274151322000052","174011321042388",27.87,26.30,0,329.73,351.67,23.1,20.4,0.141,461714.9,461714.9,7552,0,0,0,L,1151911521,0,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797822,233447.00
07/13/2015 10:30,2,0.826,ACTIVE,212.16,340.55,59.954,1436797803,"201051344001145","174011321042388",28.84,22.50,0,328.52,353.47,24.2,21.4,0.186,179263.6,179263.6,6285,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797823,233448.00
07/13/2015 10:30,2,0.805,ACTIVE,212.38,341.15,59.959,1436797803,"201051344000685","174011321042388",28.59,23.00,0,325.52,351.97,23.3,20.6,0.199,178243.6,178243.6,6287,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797824,233449.00
07/13/2015 10:30,2,0.768,ACTIVE,212.61,340.25,59.981,1436797803,"274151322000088","174011321042388",27.79,25.50,0,329.73,351.67,21.6,19.0,0.141,442534.2,442534.2,7163,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797825,233450.00
07/13/2015 10:30,2,0.826,ACTIVE,212.16,339.65,59.959,1436797803,"201051344000438","174011321042388",28.94,23.00,0,327.62,352.87,24.3,21.5,0.186,178340.6,178340.6,6267,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797826,233451.00
07/13/2015 10:30,2,0.852,ACTIVE,211.70,339.04,59.959,1436797803,"201051344001135","174011321042388",28.41,22.80,0,326.42,352.57,24.5,21.7,0.172,169702.2,169702.2,6250,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797826,233452.00
07/13/2015 10:30,2,0.863,ACTIVE,212.16,340.55,59.996,1436797803,"201051344000417","174011321042388",28.05,23.50,0,327.32,352.87,24.6,21.8,0.186,173890.1,173890.1,6268,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797827,233453.00
07/13/2015 10:30,2,0.828,ACTIVE,211.48,339.34,59.970,1436797803,"201051344000594","174011321042388",28.98,23.80,0,326.12,352.27,24.4,21.6,0.194,174563.7,174563.7,6274,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797828,233454.00
07/13/2015 10:30,2,0.795,ACTIVE,212.61,339.04,59.954,1436797803,"274151322000083","174011321042388",27.79,26.00,0,330.33,351.37,22.4,19.7,0.137,457810.0,457810.0,7574,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797829,233455.00
07/13/2015 10:30,2,0.848,ACTIVE,211.93,340.55,59.954,1436797803,"201051344000585","174011321042388",28.84,23.00,0,327.32,352.87,24.8,22.0,0.181,173654.8,173654.8,6267,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797830,233456.00
07/13/2015 10:30,2,0.795,ACTIVE,212.61,341.15,59.954,1436797803,"274151322000054","174011321042388",27.73,25.80,0,330.03,351.67,22.3,19.6,0.150,452835.1,452835.1,7152,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797831,233457.00
07/13/2015 10:30,2,0.828,ACTIVE,211.93,339.04,59.954,1436797803,"201051344001203","174011321042388",28.61,23.00,0,327.62,353.47,24.1,21.3,0.177,174781.7,174781.7,6269,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797832,233458.00
07/13/2015 10:30,2,0.830,ACTIVE,211.48,339.34,59.954,1436797803,"201051344000646","174011321042388",28.67,23.00,0,325.82,352.27,24.1,21.3,0.181,171802.6,171802.6,6262,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797833,233459.00
07/13/2015 10:30,2,0.531,ACTIVE,213.74,402.77,59.954,1436797803,"274151322000068","174011321042388",37.73,28.00,0,334.24,420.20,20.4,17.8,0.124,360047.4,360047.4,7273,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797834,233460.00
07/13/2015 10:30,2,0.803,ACTIVE,213.06,339.65,59.949,1436797803,"274151322000076","174011321042388",28.71,26.00,0,331.23,352.27,23.3,20.6,0.146,483082.2,483082.2,7552,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797835,233461.00
07/13/2015 10:30,1,0.470,ACTIVE,213.9,351.54,60.00,1436797803,"033051125000132","174011321042388",33.48,22,0.147,316.68,439.25,15.6,14.1,0.065,38931.700000024,38933.600000024,1150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797836,233462.00
07/13/2015 10:30,1,0.553,ACTIVE,213.4,407.77,60.00,1436797803,"033051125000150","174011321042388",38.32,22,0.173,316.63,444.51,21.0,16.6,0.012,52018.200000012,52021.100000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797837,233463.00
07/13/2015 10:30,2,0.850,ACTIVE,211.70,339.65,59.965,1436797803,"201051344000890","174011321042388",28.77,23.50,0,327.02,352.27,24.8,22.0,0.190,176160.8,176160.8,6271,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797838,233464.00
07/13/2015 10:30,2,0.803,ACTIVE,211.70,339.95,59.954,1436797803,"201051344000900","174011321042388",28.63,22.00,0,326.72,351.97,23.3,20.6,0.186,176572.2,176572.2,6285,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797839,233465.00
07/13/2015 10:30,2,0.828,ACTIVE,212.16,341.75,59.975,1436797803,"201051344000633","174011321042388",28.78,22.80,0,326.72,353.47,24.1,21.4,0.186,166045.1,166045.1,6288,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797840,233466.00
07/13/2015 10:30,1,0.730,ACTIVE,213.9,326.42,60.00,1436797803,"040051121000185","174011321042388",23.48,22,0.089,318.18,439.32,17.0,15.8,0.258,45690.099999999,45691.999999975,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797841,233467.00
07/13/2015 10:30,2,0.834,ACTIVE,211.70,339.04,59.949,1436797803,"201051344000983","174011321042388",29.06,22.30,0,327.02,352.27,24.6,21.8,0.181,173527.3,173527.3,6285,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797842,233468.00
