ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 10:30,2,0.830,ACTIVE,211.70,339.95,59.981,1436797803,"201051344000917","174011321042388",28.69,23.50,0,326.42,352.57,24.1,21.4,0.186,176640.9,176640.9,6288,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797843,233469.00
07/13/2015 10:30,1,0.774,ACTIVE,213.4,369.44,60.00,1436797803,"040051121000116","174011321042388",25.27,22,0.142,311.17,439.27,19.4,11.4,0.033,45756,45758.400000036,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797844,233470.00
07/13/2015 10:30,1,0.457,ACTIVE,214.1,417.68,60.00,1436797803,"033051125000135","174011321042388",33.46,23,0.050,320.39,440.24,15.2,12.2,0.047,38727.20000001,38728.80000001,596,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797845,233471.00
07/13/2015 10:30,2,0.844,ACTIVE,212.16,339.65,59.959,1436797803,"201051344000648","174011321042388",28.67,22.00,0,327.32,353.17,24.6,21.8,0.186,172335.2,172335.2,6283,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797846,233472.00
07/13/2015 10:30,2,0.852,ACTIVE,211.93,340.25,59.949,1436797803,"201051344001093","174011321042388",28.51,23.30,0,327.02,352.87,24.7,21.9,0.194,174831.1,174831.1,6272,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797847,233473.00
07/13/2015 10:30,2,0.850,ACTIVE,212.38,340.85,59.949,1436797803,"201051344000645","174011321042388",28.11,22.80,0,327.92,352.57,24.2,21.5,0.186,172969.3,172969.3,6289,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797848,233474.00
07/13/2015 10:30,2,0.805,ACTIVE,213.29,344.76,59.949,1436797803,"274151322000085","174011321042388",27.81,25.50,0,331.23,351.37,22.7,20.0,0.155,455183.6,455183.6,7558,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797849,233475.00
07/13/2015 10:30,2,0.826,ACTIVE,211.93,340.55,59.954,1436797803,"201051344000651","174011321042388",28.75,22.50,0,327.62,352.87,24.1,21.4,0.181,172295.4,172295.4,6268,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797850,233476.00
07/13/2015 10:30,2,0.848,ACTIVE,211.93,339.04,59.959,1436797803,"201051344000867","174011321042388",28.82,23.00,0,326.42,351.97,24.8,22.0,0.172,164776.6,164776.6,6289,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797851,233477.00
07/13/2015 10:30,1,0.808,ACTIVE,213.1,350.17,60.00,1436797803,"040051121000095","174011321042388",22.51,22,0.149,314.43,437.39,18.1,16.1,0.069,44703.2,44705.3,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797852,233478.00
07/13/2015 10:30,2,0.838,ACTIVE,211.70,338.74,59.949,1436797803,"201051344001230","174011321042388",28.71,23.00,0,326.42,351.97,24.4,21.6,0.199,175853.0,175853.0,6292,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797853,233479.00
07/13/2015 10:30,2,0.846,ACTIVE,212.16,340.55,59.954,1436797803,"201051344000576","174011321042388",28.75,22.00,0,327.32,353.47,24.6,21.9,0.190,172190.2,172190.2,6295,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797854,233480.00
07/13/2015 10:30,2,0.861,ACTIVE,211.70,340.25,59.949,1436797803,"201051344000579","174011321042388",29.30,23.30,0,327.92,352.57,25.6,22.8,0.190,178725.3,178725.3,6274,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436797855,233481.00
07/13/2015 10:45,2,0.297,ACTIVE,210.80,331.23,59.959,1436798704,"201051344000955","174011321042388",26.88,23.30,0,327.32,352.57,8.1,5.9,0.031,177750.9,177750.9,6278,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798705,233482.00
07/13/2015 10:45,2,0.205,ACTIVE,212.16,334.84,59.991,1436798704,"274151322000095","174011321042388",26.24,25.80,0,330.33,351.37,5.5,3.4,0.035,477202.1,477202.1,7183,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798707,233483.00
07/13/2015 10:45,2,0.277,ACTIVE,211.03,331.83,59.991,1436798704,"201051344000868","174011321042388",26.94,22.00,0,327.32,353.17,7.6,5.4,0.027,164163.1,164163.1,6283,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798708,233484.00
07/13/2015 10:45,2,0.268,ACTIVE,211.70,333.03,59.991,1436798704,"201051344000853","174011321042388",27.49,22.00,0,329.43,353.77,7.5,5.3,0.035,170472.6,170472.6,6281,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798709,233485.00
07/13/2015 10:45,2,0.271,ACTIVE,211.48,332.43,59.975,1436798704,"201051344000582","174011321042388",27.12,22.80,0,327.62,353.17,7.5,5.3,0.031,170486.3,170486.3,6267,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798710,233486.00
07/13/2015 10:45,1,0.192,ACTIVE_NO_POWER,213.2,398.90,60.03,1436798704,"040051121000097","174011321042388",22.12,23,0.000,319.24,442.15,4.1,0.0,0.000,46566.200000012,46567.700000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798712,233487.00
07/13/2015 10:45,2,0.275,ACTIVE,211.03,331.53,59.991,1436798704,"201051344000469","174011321042388",27.79,21.30,0,327.02,352.57,7.8,5.6,0.027,165739.0,165739.0,6280,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798713,233488.00
07/13/2015 10:45,2,0.238,ACTIVE,210.80,333.33,60.002,1436798704,"201051344000988","174011321042388",27.69,22.50,0,327.32,354.67,6.7,4.6,0.027,165228.7,165228.7,6276,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798714,233489.00
07/13/2015 10:45,2,0.268,ACTIVE,211.03,331.53,60.007,1436798704,"201051344001158","174011321042388",27.21,22.30,0,327.62,353.17,7.4,5.2,0.031,171233.0,171233.0,6274,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798714,233490.00
07/13/2015 10:45,2,0.271,ACTIVE,210.80,330.63,59.996,1436798704,"201051344001025","174011321042388",26.98,22.80,0,327.92,353.47,7.5,5.3,0.031,174885.2,174885.2,6265,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798715,233491.00
07/13/2015 10:45,1,0.119,ACTIVE_NO_POWER,213.2,415.72,60.03,1436798704,"033051125000118","174011321042388",38.36,22,0.000,317.87,443.37,4.5,0.0,0.000,51926.9,51928.7,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798717,233492.00
07/13/2015 10:45,2,0.283,ACTIVE,211.03,331.53,59.965,1436798704,"201051344000569","174011321042388",27.00,22.30,0,327.92,352.87,7.8,5.6,0.040,178333.4,178333.4,6281,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798718,233493.00
07/13/2015 10:45,2,0.131,ACTIVE,212.16,333.93,59.991,1436798704,"274151322000094","174011321042388",30.63,26.80,0,330.93,420.20,4.1,2.0,0.009,360932.6,360932.6,7666,0,0,0,L,1151911521,0,121.33,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798718,233494.00
07/13/2015 10:45,2,0.285,ACTIVE,210.80,330.93,59.991,1436798704,"201051344000458","174011321042388",26.94,22.80,0,327.92,352.27,7.8,5.6,0.035,174124.3,174124.3,6276,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798721,233495.00
07/13/2015 10:45,2,0.223,ACTIVE,212.38,334.24,59.986,1436798704,"274151322000087","174011321042388",25.50,28.80,0,330.33,350.47,5.8,3.6,0.018,431811.2,431811.2,7151,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798722,233496.00
07/13/2015 10:45,2,0.242,ACTIVE,212.16,334.24,59.986,1436798704,"274151322000052","174011321042388",25.78,26.30,0,329.13,350.77,6.3,4.1,0.031,461717.3,461717.3,7553,0,0,0,L,1151911521,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798723,233497.00
07/13/2015 10:45,2,0.270,ACTIVE,211.25,332.43,59.991,1436798704,"201051344001145","174011321042388",27.31,22.50,0,328.82,353.47,7.5,5.3,0.031,179266.3,179266.3,6286,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798724,233498.00
07/13/2015 10:45,2,0.252,ACTIVE,211.25,331.83,59.996,1436798704,"201051344000685","174011321042388",26.98,23.00,0,327.62,353.77,7.0,4.8,0.031,178246.2,178246.2,6288,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798725,233499.00
07/13/2015 10:45,2,0.195,ACTIVE,211.93,335.14,59.991,1436798704,"274151322000088","174011321042388",25.92,25.50,0,329.43,350.47,5.2,3.0,0.027,442536.3,442536.3,7164,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798725,233500.00
07/13/2015 10:45,2,0.287,ACTIVE,211.25,331.83,60.002,1436798704,"201051344000438","174011321042388",27.21,23.00,0,327.62,352.87,8.0,5.8,0.031,178343.3,178343.3,6268,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798726,233501.00
07/13/2015 10:45,2,0.293,ACTIVE,210.80,330.63,60.034,1436798704,"201051344001135","174011321042388",27.06,22.80,0,327.62,351.97,8.1,5.9,0.035,169704.9,169704.9,6251,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798727,233502.00
07/13/2015 10:45,2,0.307,ACTIVE,211.25,332.13,59.991,1436798704,"201051344000417","174011321042388",27.14,23.50,0,327.92,353.17,8.5,6.3,0.031,173892.9,173892.9,6269,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798728,233503.00
07/13/2015 10:45,2,0.289,ACTIVE,210.80,331.53,59.996,1436798704,"201051344000594","174011321042388",26.68,23.80,0,326.72,352.27,7.9,5.7,0.035,174566.4,174566.4,6275,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798729,233504.00
07/13/2015 10:45,2,0.219,ACTIVE,212.38,332.73,59.991,1436798704,"274151322000083","174011321042388",25.90,26.00,0,330.03,351.07,5.8,3.7,0.013,457812.3,457812.3,7575,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798730,233505.00
07/13/2015 10:45,2,0.307,ACTIVE,211.70,332.73,60.002,1436798704,"201051344000585","174011321042388",26.74,23.00,0,327.92,353.17,8.3,6.1,0.031,173657.6,173657.6,6268,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798731,233506.00
07/13/2015 10:45,2,0.213,ACTIVE,212.38,334.84,59.991,1436798704,"274151322000054","174011321042388",26.52,25.80,0,330.03,351.07,5.8,3.6,0.031,452837.3,452837.3,7153,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798732,233507.00
07/13/2015 10:45,2,0.289,ACTIVE,211.48,331.23,60.002,1436798704,"201051344001203","174011321042388",26.54,23.00,0,328.22,353.17,7.8,5.6,0.035,174784.3,174784.3,6270,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798733,233508.00
07/13/2015 10:45,2,0.295,ACTIVE,211.03,331.83,60.007,1436798704,"201051344000646","174011321042388",26.76,23.00,0,327.02,351.67,8.0,5.8,0.035,171805.3,171805.3,6263,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798734,233509.00
07/13/2015 10:45,2,0.154,ACTIVE,213.29,341.15,59.991,1436798704,"274151322000068","174011321042388",31.45,27.80,0,331.83,422.30,4.9,2.8,0.018,360049.4,360049.4,7274,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798735,233510.00
07/13/2015 10:45,2,0.229,ACTIVE,213.06,335.74,59.991,1436798704,"274151322000076","174011321042388",26.40,26.00,0,331.53,351.07,6.1,4.0,0.027,483084.5,483084.5,7553,0,0,0,L,1151911521,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798736,233511.00
07/13/2015 10:45,1,0.148,ACTIVE,213.7,332.71,60.07,1436798704,"033051125000150","174011321042388",35.80,22,0.136,316.91,443.98,5.2,10.5,0.024,52021.100000012,52023.000000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798738,233512.00
07/13/2015 10:45,2,0.301,ACTIVE,211.25,331.23,59.991,1436798704,"201051344000890","174011321042388",27.06,23.50,0,327.92,351.97,8.3,6.1,0.035,176163.6,176163.6,6272,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798738,233513.00
07/13/2015 10:45,2,0.242,ACTIVE,211.03,331.53,60.007,1436798704,"201051344000900","174011321042388",26.90,22.00,0,327.32,352.87,6.6,4.5,0.031,176574.6,176574.6,6286,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798739,233514.00
07/13/2015 10:45,2,0.279,ACTIVE,211.70,333.63,59.986,1436798704,"201051344000633","174011321042388",27.47,22.50,0,328.22,353.77,7.8,5.6,0.035,166047.7,166047.7,6289,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798740,233515.00
07/13/2015 10:45,2,0.281,ACTIVE,211.25,331.83,60.002,1436798704,"201051344000983","174011321042388",27.97,22.30,0,327.32,352.57,8.0,5.8,0.035,173530.0,173530.0,6286,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798743,233516.00
07/13/2015 10:45,2,0.285,ACTIVE,211.48,333.03,59.996,1436798704,"201051344000917","174011321042388",26.60,23.50,0,327.62,352.87,7.7,5.5,0.031,176643.5,176643.5,6289,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798744,233517.00
07/13/2015 10:45,1,0.124,ACTIVE_NO_POWER,213.5,396.98,60.03,1436798704,"033051125000135","174011321042388",30.66,23,0.000,320.33,440.14,3.8,0.0,0.000,38728.80000001,38729.90000001,598,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798746,233518.00
07/13/2015 10:45,2,0.291,ACTIVE,211.70,332.43,59.996,1436798704,"201051344000648","174011321042388",26.86,22.00,0,329.13,354.07,8.0,5.7,0.027,172337.8,172337.8,6284,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798747,233519.00
07/13/2015 10:45,2,0.287,ACTIVE,211.48,332.43,59.996,1436798704,"201051344001093","174011321042388",28.03,23.30,0,327.92,352.87,8.2,6.0,0.027,174833.8,174833.8,6273,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798748,233520.00
07/13/2015 10:45,2,0.271,ACTIVE,211.93,332.13,60.012,1436798704,"201051344000645","174011321042388",26.60,22.80,0,328.22,353.17,7.4,5.2,0.031,172971.8,172971.8,6290,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798749,233521.00
07/13/2015 10:45,2,0.221,ACTIVE,212.83,336.34,59.991,1436798704,"274151322000085","174011321042388",26.20,25.50,0,330.93,350.47,5.9,3.7,0.022,455185.7,455185.7,7559,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798750,233522.00
07/13/2015 10:45,2,0.270,ACTIVE,211.48,332.43,59.991,1436798704,"201051344000651","174011321042388",27.35,22.30,0,327.32,352.57,7.5,5.3,0.035,172297.9,172297.9,6269,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798751,233523.00
07/13/2015 10:45,2,0.281,ACTIVE,211.70,331.23,59.996,1436798704,"201051344000867","174011321042388",27.04,22.80,0,327.62,353.17,7.8,5.6,0.031,164779.2,164779.2,6290,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798752,233524.00
07/13/2015 10:45,1,0.142,ACTIVE_NO_POWER,213.3,412.19,60.03,1436798704,"040051121000095","174011321042388",24.65,22,0.000,314.76,437.66,3.4,0.0,0.000,44705.3,44706.4,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798753,233525.00
07/13/2015 10:45,2,0.291,ACTIVE,211.48,331.53,59.996,1436798704,"201051344001230","174011321042388",26.54,23.00,0,327.02,351.37,7.9,5.7,0.031,175855.6,175855.6,6293,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798754,233526.00
07/13/2015 10:45,2,0.281,ACTIVE,211.93,333.33,59.986,1436798704,"201051344000576","174011321042388",27.15,22.00,0,328.22,354.07,7.8,5.6,0.031,172192.7,172192.7,6296,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798755,233527.00
07/13/2015 10:45,2,0.316,ACTIVE,211.48,332.13,60.002,1436798704,"201051344000579","174011321042388",26.94,23.30,0,327.92,353.17,8.7,6.4,0.040,178728.1,178728.1,6275,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798756,233528.00
07/13/2015 10:45,1,0.023,ACTIVE_NO_POWER,214.4,376.36,60.07,1436798704,"040051121000195","174011321042388",26.60,22,0.000,321.12,441.02,0.6,0.0,0.000,48355.500000012,48356.899999988,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798757,233529.00
07/13/2015 10:45,1,0.131,ACTIVE_NO_POWER,213.6,405.03,60.03,1436798704,"033051125000132","174011321042388",32.00,22,0.000,321.69,438.38,4.1,0.0,0.000,38933.600000024,38934.800000024,1164,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798790,233530.00
07/13/2015 10:45,1,0.063,ALERT,213.4,396.53,60.03,1436798704,"040051121000068","174011321042388",25.26,22,0.000,396.37,399.21,1.5,0.0,0.000,44317.3,44318.5,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436798795,233531.00
07/13/2015 10:45,1,0.054,ACTIVE_NO_POWER,213.7,385.85,60.03,1436798704,"040051121000185","174011321042388",26.50,22,0.000,337.49,386.70,1.4,0.0,0.000,45691.999999975,45693.200000023,35,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436798801,233532.00
07/13/2015 10:45,1,0.086,ALERT,213.2,331.69,60.03,1436798704,"040051121000116","174011321042388",27.89,21,0.000,331.48,333.72,2.3,0.0,0.000,45758.400000036,45759.600000024,4,0,0,0,L,2361,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436798836,233533.00
07/13/2015 11:00,2,0.777,ACTIVE,211.70,339.95,59.986,1436799603,"201051344000955","174011321042388",28.45,23.30,0,325.22,349.26,22.4,19.7,0.168,177754.7,177754.7,6279,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799604,233534.00
07/13/2015 11:00,1,0.663,ACTIVE,214.1,421.49,60.03,1436799603,"040051121000195","174011321042388",23.60,22,0.119,321.48,440.49,15.5,15.3,0.001,48356.899999988,48358.899999988,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799605,233535.00
07/13/2015 11:00,2,0.736,ACTIVE,212.61,340.55,59.986,1436799603,"274151322000095","174011321042388",27.85,25.80,0,330.33,349.56,20.8,18.2,0.124,477205.5,477205.5,7184,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799606,233536.00
07/13/2015 11:00,2,0.781,ACTIVE,212.16,341.15,60.002,1436799603,"201051344000868","174011321042388",28.17,22.30,0,325.82,350.17,22.3,19.6,0.164,164166.8,164166.8,6284,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799607,233537.00
07/13/2015 11:00,2,0.754,ACTIVE,212.83,341.45,59.965,1436799603,"201051344000853","174011321042388",28.80,22.00,0,326.72,351.67,22.1,19.4,0.172,170476.3,170476.3,6282,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799608,233538.00
07/13/2015 11:00,2,0.764,ACTIVE,212.61,341.15,60.018,1436799603,"201051344000582","174011321042388",28.27,22.80,0,325.22,350.47,21.9,19.2,0.168,170490.0,170490.0,6268,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799609,233539.00
07/13/2015 11:00,1,0.676,ACTIVE,214.0,411.07,60.03,1436799603,"040051121000097","174011321042388",25.56,23,0.159,319.02,442.07,17.1,16.1,0.003,46567.700000012,46570.000000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799610,233540.00
07/13/2015 11:00,2,0.773,ACTIVE,212.38,341.45,60.012,1436799603,"201051344000469","174011321042388",28.43,21.50,0,324.02,350.17,22.3,19.6,0.177,165742.8,165742.8,6281,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799611,233541.00
07/13/2015 11:00,2,0.750,ACTIVE,212.16,342.35,59.986,1436799603,"201051344000988","174011321042388",28.49,22.80,0,324.02,351.97,21.7,19.0,0.177,165232.3,165232.3,6277,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799612,233542.00
07/13/2015 11:00,2,0.764,ACTIVE,212.38,340.85,59.975,1436799603,"201051344001158","174011321042388",28.29,22.50,0,324.62,350.47,21.9,19.2,0.172,171236.6,171236.6,6275,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799613,233543.00
07/13/2015 11:00,2,0.764,ACTIVE,212.38,340.25,59.981,1436799603,"201051344001025","174011321042388",28.84,23.00,0,326.12,350.77,22.3,19.6,0.159,174889.0,174889.0,6266,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799614,233544.00
07/13/2015 11:00,1,0.505,ACTIVE,214.0,416.11,60.00,1436799603,"033051125000118","174011321042388",38.55,23,0.160,317.88,442.56,19.4,12.3,0.004,51928.7,51931.6,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799616,233545.00
07/13/2015 11:00,2,0.779,ACTIVE,211.25,339.95,59.970,1436799603,"201051344000569","174011321042388",28.55,22.50,0,325.82,350.77,22.5,19.8,0.164,178337.2,178337.2,6282,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799617,233546.00
07/13/2015 11:00,2,0.475,ACTIVE,212.83,406.67,59.981,1436799603,"274151322000094","174011321042388",38.05,27.30,0,330.93,418.70,18.4,15.8,0.115,360935.4,360935.4,7667,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799618,233547.00
07/13/2015 11:00,1,0.689,ACTIVE,214.6,421.89,60.03,1436799603,"040051121000068","174011321042388",22.78,22,0.104,303.26,439.81,15.6,14.6,0.000,44318.5,44320,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799619,233548.00
07/13/2015 11:00,2,0.768,ACTIVE,212.16,340.55,59.949,1436799603,"201051344000458","174011321042388",28.67,22.80,0,325.52,350.47,22.3,19.6,0.177,174128.0,174128.0,6277,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799620,233549.00
07/13/2015 11:00,2,0.727,ACTIVE,213.06,341.75,59.975,1436799603,"274151322000087","174011321042388",27.57,29.00,0,330.63,349.56,20.3,17.7,0.128,431814.5,431814.5,7152,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799621,233550.00
07/13/2015 11:00,2,0.748,ACTIVE,213.06,343.25,59.970,1436799603,"274151322000052","174011321042388",27.93,26.50,0,329.43,349.86,21.2,18.5,0.137,461720.7,461720.7,7554,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799621,233551.00
07/13/2015 11:00,2,0.768,ACTIVE,212.38,341.15,59.970,1436799603,"201051344001145","174011321042388",28.69,22.80,0,327.02,351.07,22.3,19.6,0.168,179270.0,179270.0,6287,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799622,233552.00
07/13/2015 11:00,2,0.758,ACTIVE,212.38,341.45,59.975,1436799603,"201051344000685","174011321042388",28.01,23.00,0,325.52,350.17,21.6,18.9,0.168,178249.8,178249.8,6289,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799623,233553.00
07/13/2015 11:00,2,0.705,ACTIVE,212.61,344.45,59.965,1436799603,"274151322000088","174011321042388",27.75,25.50,0,330.03,349.56,19.8,17.2,0.133,442539.5,442539.5,7165,0,0,0,L,1151911521,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799624,233554.00
07/13/2015 11:00,2,0.777,ACTIVE,212.38,341.45,59.975,1436799603,"201051344000438","174011321042388",28.53,23.00,0,326.72,350.77,22.5,19.8,0.164,178347.1,178347.1,6269,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799625,233555.00
07/13/2015 11:00,2,0.789,ACTIVE,212.16,339.34,59.970,1436799603,"201051344001135","174011321042388",28.63,22.80,0,326.42,350.17,22.9,20.2,0.164,169708.8,169708.8,6252,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799626,233556.00
07/13/2015 11:00,2,0.789,ACTIVE,212.16,341.45,59.944,1436799603,"201051344000417","174011321042388",28.65,23.80,0,325.82,350.77,22.9,20.2,0.164,173896.9,173896.9,6270,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799627,233557.00
07/13/2015 11:00,2,0.791,ACTIVE,211.93,339.95,59.981,1436799603,"201051344000594","174011321042388",28.49,23.80,0,323.72,350.17,22.9,20.2,0.172,174570.3,174570.3,6276,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799628,233558.00
07/13/2015 11:00,2,0.730,ACTIVE,212.83,339.95,59.970,1436799603,"274151322000083","174011321042388",27.93,26.30,0,330.93,350.17,20.7,18.1,0.128,457815.6,457815.6,7576,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799629,233559.00
07/13/2015 11:00,2,0.787,ACTIVE,212.16,342.05,59.975,1436799603,"201051344000585","174011321042388",29.12,23.30,0,326.72,351.07,23.3,20.5,0.159,173661.6,173661.6,6269,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799630,233560.00
07/13/2015 11:00,2,0.740,ACTIVE,212.61,341.45,59.975,1436799603,"274151322000054","174011321042388",27.85,26.00,0,330.33,350.17,20.9,18.2,0.137,452840.7,452840.7,7154,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799630,233561.00
07/13/2015 11:00,2,0.779,ACTIVE,212.38,340.55,59.970,1436799603,"201051344001203","174011321042388",28.69,23.30,0,326.42,351.37,22.6,19.9,0.172,174788.1,174788.1,6271,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799631,233562.00
07/13/2015 11:00,2,0.779,ACTIVE,211.93,341.15,59.970,1436799603,"201051344000646","174011321042388",28.63,23.00,0,325.52,350.17,22.6,19.9,0.186,171809.1,171809.1,6264,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799632,233563.00
07/13/2015 11:00,2,0.508,ACTIVE,213.51,401.86,59.959,1436799603,"274151322000068","174011321042388",37.53,28.30,0,334.54,420.50,19.2,16.6,0.115,360052.4,360052.4,7275,0,0,0,L,1151911521,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799633,233564.00
07/13/2015 11:00,2,0.762,ACTIVE,213.51,342.05,59.970,1436799603,"274151322000076","174011321042388",28.43,26.00,0,331.83,350.47,21.9,19.2,0.137,483088.1,483088.1,7554,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799634,233565.00
07/13/2015 11:00,1,0.439,ACTIVE,214.6,390.59,60.03,1436799603,"033051125000132","174011321042388",33.86,23,0.128,318.09,439.30,14.7,13.4,0.003,38934.800000024,38936.700000024,1166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799636,233566.00
07/13/2015 11:00,1,0.525,ACTIVE,214.5,351.85,60.00,1436799603,"033051125000150","174011321042388",38.32,23,0.160,315.87,444.21,20.0,22.0,0.125,52023.000000012,52026.000000012,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799637,233567.00
07/13/2015 11:00,2,0.811,ACTIVE,211.93,340.85,59.975,1436799603,"201051344000890","174011321042388",28.61,23.80,0,325.82,350.77,23.5,20.8,0.172,176167.6,176167.6,6273,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799638,233568.00
07/13/2015 11:00,2,0.754,ACTIVE,212.16,341.15,59.981,1436799603,"201051344000900","174011321042388",28.86,22.00,0,325.22,350.17,22.1,19.4,0.168,176578.2,176578.2,6287,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799639,233569.00
07/13/2015 11:00,2,0.787,ACTIVE,212.61,342.35,59.981,1436799603,"201051344000633","174011321042388",28.73,22.80,0,325.82,351.97,22.9,20.2,0.186,166051.6,166051.6,6290,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799640,233570.00
07/13/2015 11:00,1,0.670,ACTIVE,214.2,382.93,60.00,1436799603,"040051121000185","174011321042388",24.13,22,0.109,318.49,439.07,16.1,7.5,0.139,45693.200000023,45695.099999999,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799641,233571.00
07/13/2015 11:00,2,0.793,ACTIVE,212.38,340.85,59.975,1436799603,"201051344000983","174011321042388",29.08,22.30,0,324.32,350.47,23.4,20.7,0.172,173533.9,173533.9,6287,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799642,233572.00
07/13/2015 11:00,2,0.791,ACTIVE,212.16,341.45,59.970,1436799603,"201051344000917","174011321042388",28.71,23.50,0,325.52,351.07,23.0,20.3,0.172,176647.3,176647.3,6290,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799643,233573.00
07/13/2015 11:00,1,0.738,ACTIVE,213.7,384.69,60.03,1436799603,"040051121000116","174011321042388",25.18,22,0.137,303.49,439.35,18.5,13.2,0.012,45759.600000024,45761.300000012,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799644,233574.00
07/13/2015 11:00,1,0.439,ACTIVE,213.9,345.58,60.03,1436799603,"033051125000135","174011321042388",33.60,23,0.141,320.68,440.06,14.7,11.3,0.081,38729.90000001,38731.90000001,600,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799645,233575.00
07/13/2015 11:00,2,0.809,ACTIVE,212.38,341.15,59.991,1436799603,"201051344000648","174011321042388",28.57,22.30,0,326.72,351.97,23.4,20.6,0.177,172341.7,172341.7,6285,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799646,233576.00
07/13/2015 11:00,2,0.818,ACTIVE,212.16,342.05,59.975,1436799603,"201051344001093","174011321042388",28.43,23.50,0,326.42,351.07,23.6,20.9,0.181,174837.8,174837.8,6274,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799647,233577.00
07/13/2015 11:00,2,0.801,ACTIVE,212.61,341.45,59.981,1436799603,"201051344000645","174011321042388",28.47,22.80,0,326.72,351.07,23.1,20.4,0.164,172975.6,172975.6,6291,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799648,233578.00
07/13/2015 11:00,2,0.771,ACTIVE,213.29,341.45,59.975,1436799603,"274151322000085","174011321042388",27.61,25.50,0,331.83,350.47,21.6,18.9,0.137,455189.2,455189.2,7560,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799649,233579.00
07/13/2015 11:00,2,0.791,ACTIVE,211.48,340.55,59.975,1436799603,"201051344000651","174011321042388",28.80,22.50,0,327.02,351.37,23.1,20.4,0.164,172301.8,172301.8,6270,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799650,233580.00
07/13/2015 11:00,2,0.812,ACTIVE,211.25,339.65,59.981,1436799603,"201051344000867","174011321042388",28.77,23.30,0,325.82,350.77,23.7,20.9,0.177,164783.1,164783.1,6291,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799651,233581.00
07/13/2015 11:00,1,0.779,ACTIVE,212.8,393.16,60.03,1436799603,"040051121000095","174011321042388",22.44,22,0.143,315.04,437.32,17.4,15.2,0.004,44706.4,44708.3,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799652,233582.00
07/13/2015 11:00,2,0.799,ACTIVE,210.80,338.14,59.975,1436799603,"201051344001230","174011321042388",28.88,23.30,0,324.32,350.17,23.4,20.7,0.168,175859.5,175859.5,6294,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799653,233583.00
07/13/2015 11:00,2,0.809,ACTIVE,211.48,341.45,59.975,1436799603,"201051344000576","174011321042388",28.77,22.30,0,326.72,351.97,23.6,20.9,0.172,172196.6,172196.6,6297,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799654,233584.00
07/13/2015 11:00,2,0.842,ACTIVE,211.03,340.25,59.981,1436799603,"201051344000579","174011321042388",28.71,23.30,0,326.42,351.07,24.6,21.8,0.186,178732.2,178732.2,6276,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436799655,233585.00
07/13/2015 11:15,2,1.900,ACTIVE,211.70,351.37,59.981,1436800503,"201051344000955","174011321042388",29.40,23.80,0,328.82,376.01,56.7,52.8,0.473,177763.8,177763.8,6280,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800504,233586.00
07/13/2015 11:15,1,1.763,ACTIVE,213.7,381.55,60.03,1436800503,"040051121000195","174011321042388",25.60,23,0.290,319.01,443.21,44.9,47.0,0.202,48358.899999988,48365.500000012,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800506,233587.00
07/13/2015 11:15,2,1.902,ACTIVE,212.61,360.08,59.970,1436800503,"274151322000095","174011321042388",29.10,26.80,0,333.93,370.30,56.0,52.2,0.384,477214.4,477214.4,7185,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800507,233588.00
07/13/2015 11:15,2,1.896,ACTIVE,211.93,352.87,59.975,1436800503,"201051344000868","174011321042388",29.40,22.80,0,329.73,377.52,56.4,52.5,0.464,164175.9,164175.9,6285,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800508,233589.00
07/13/2015 11:15,2,1.887,ACTIVE,212.83,353.47,59.970,1436800503,"201051344000853","174011321042388",29.40,22.80,0,331.23,381.42,56.2,52.3,0.473,170485.4,170485.4,6283,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800508,233590.00
07/13/2015 11:15,2,1.865,ACTIVE,212.61,353.17,59.965,1436800503,"201051344000582","174011321042388",29.30,23.30,0,330.33,380.52,55.4,51.5,0.446,170499.0,170499.0,6269,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800509,233591.00
07/13/2015 11:15,1,1.762,ACTIVE,213.5,394.43,60.00,1436800503,"040051121000097","174011321042388",26.47,24,0.289,317.79,443.50,46.4,37.5,0.162,46570.000000012,46577.000000012,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800511,233592.00
07/13/2015 11:15,2,1.863,ACTIVE,212.38,352.57,59.996,1436800503,"201051344000469","174011321042388",29.56,22.00,0,330.03,379.62,55.8,51.9,0.482,165751.9,165751.9,6282,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800511,233593.00
07/13/2015 11:15,2,1.896,ACTIVE,212.16,353.77,59.970,1436800503,"201051344000988","174011321042388",28.96,23.30,0,329.73,382.03,55.7,51.8,0.460,165241.3,165241.3,6278,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800512,233594.00
07/13/2015 11:15,2,1.879,ACTIVE,212.38,352.87,59.975,1436800503,"201051344001158","174011321042388",29.14,23.00,0,330.63,380.52,55.5,51.7,0.477,171245.7,171245.7,6276,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800513,233595.00
07/13/2015 11:15,2,1.885,ACTIVE,211.93,351.07,59.965,1436800503,"201051344001025","174011321042388",29.40,23.50,0,330.33,378.42,56.1,52.2,0.442,174898.2,174898.2,6267,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800514,233596.00
07/13/2015 11:15,1,1.282,ACTIVE,213.2,397.84,60.03,1436800503,"033051125000118","174011321042388",40.02,24,0.326,304.19,448.14,51.0,53.2,0.208,51931.6,51939.5,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800516,233597.00
07/13/2015 11:15,2,1.875,ACTIVE,212.16,353.17,59.991,1436800503,"201051344000569","174011321042388",29.22,23.00,0,329.73,378.42,55.5,51.7,0.468,178346.4,178346.4,6283,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800516,233598.00
07/13/2015 11:15,2,1.193,ACTIVE,211.93,428.31,59.981,1436800503,"274151322000094","174011321042388",39.42,28.30,0,335.74,443.94,48.4,44.7,0.331,360943.1,360943.1,7668,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800518,233599.00
07/13/2015 11:15,1,1.715,ACTIVE,214.0,383.00,60.03,1436800503,"040051121000068","174011321042388",24.12,23,0.258,317.33,442.95,41.1,42.5,0.137,44320,44326.2,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800519,233600.00
07/13/2015 11:15,2,1.846,ACTIVE,212.16,351.37,59.986,1436800503,"201051344000458","174011321042388",29.30,23.30,0,330.63,380.52,54.8,51.0,0.460,174137.2,174137.2,6278,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800520,233601.00
07/13/2015 11:15,2,1.799,ACTIVE,213.29,351.07,59.975,1436800503,"274151322000087","174011321042388",28.61,30.30,0,333.63,369.10,52.1,48.3,0.349,431823.0,431823.0,7153,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800521,233602.00
07/13/2015 11:15,2,1.852,ACTIVE,211.93,352.87,59.986,1436800503,"274151322000052","174011321042388",28.65,27.50,0,333.33,370.00,53.7,49.9,0.358,461729.6,461729.6,7555,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800522,233603.00
07/13/2015 11:15,2,1.842,ACTIVE,212.16,351.67,59.986,1436800503,"201051344001145","174011321042388",29.50,23.30,0,330.93,378.12,55.1,51.3,0.455,179279.2,179279.2,6288,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800523,233604.00
07/13/2015 11:15,2,1.820,ACTIVE,212.16,351.07,59.986,1436800503,"201051344000685","174011321042388",29.36,23.50,0,328.22,376.62,54.1,50.3,0.477,178258.8,178258.8,6290,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800523,233605.00
07/13/2015 11:15,2,1.773,ACTIVE,211.93,357.38,59.981,1436800503,"274151322000088","174011321042388",28.77,26.50,0,331.53,369.10,51.6,47.9,0.349,442548.0,442548.0,7166,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800525,233606.00
07/13/2015 11:15,2,1.822,ACTIVE,212.38,351.67,59.986,1436800503,"201051344000438","174011321042388",29.70,23.80,0,330.03,377.52,54.9,51.0,0.455,178356.4,178356.4,6270,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800525,233607.00
07/13/2015 11:15,2,1.836,ACTIVE,211.93,350.17,59.996,1436800503,"201051344001135","174011321042388",29.46,23.30,0,328.22,376.92,54.8,51.0,0.438,169718.1,169718.1,6253,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800526,233608.00
07/13/2015 11:15,2,1.865,ACTIVE,212.16,351.67,59.996,1436800503,"201051344000417","174011321042388",28.82,24.30,0,330.33,376.92,54.5,50.6,0.451,173906.1,173906.1,6271,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800527,233609.00
07/13/2015 11:15,2,1.844,ACTIVE,211.70,350.47,59.965,1436800503,"201051344000594","174011321042388",29.32,24.50,0,328.82,376.92,54.8,51.0,0.464,174579.7,174579.7,6277,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800528,233610.00
07/13/2015 11:15,2,1.791,ACTIVE,213.29,348.96,59.970,1436800503,"274151322000083","174011321042388",28.82,27.30,0,333.33,369.70,52.3,48.6,0.376,457824.4,457824.4,7577,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800529,233611.00
07/13/2015 11:15,2,1.854,ACTIVE,212.61,352.57,59.991,1436800503,"201051344000585","174011321042388",29.36,23.80,0,330.33,380.22,55.2,51.3,0.460,173671.1,173671.1,6270,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800530,233612.00
07/13/2015 11:15,2,1.787,ACTIVE,212.16,343.85,59.981,1436800503,"274151322000054","174011321042388",28.88,26.80,0,333.63,370.00,52.3,48.5,0.349,452849.5,452849.5,7155,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800531,233613.00
