ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 11:15,2,1.838,ACTIVE,212.38,351.07,60.018,1436800503,"201051344001203","174011321042388",29.20,23.80,0,330.93,378.72,54.4,50.6,0.464,174797.4,174797.4,6272,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800532,233614.00
07/13/2015 11:15,2,1.814,ACTIVE,211.70,350.77,59.975,1436800503,"201051344000646","174011321042388",29.30,23.80,0,328.52,376.62,53.8,50.0,0.455,171818.4,171818.4,6265,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800533,233615.00
07/13/2015 11:15,2,1.148,ACTIVE,213.06,426.21,59.991,1436800503,"274151322000068","174011321042388",39.96,29.50,0,337.24,449.95,46.6,43.0,0.314,360060.4,360060.4,7276,0,0,0,L,1151911521,0,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800534,233616.00
07/13/2015 11:15,2,1.830,ACTIVE,212.61,355.88,59.981,1436800503,"274151322000076","174011321042388",29.42,27.30,0,335.14,371.21,54.5,50.7,0.367,483097.4,483097.4,7555,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800535,233617.00
07/13/2015 11:15,1,1.047,ACTIVE,214.3,397.69,60.00,1436800503,"033051125000132","174011321042388",35.00,24,0.206,315.11,442.18,36.4,27.5,0.080,38936.700000024,38941.900000024,1168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800536,233618.00
07/13/2015 11:15,1,1.247,ACTIVE,213.6,436.71,60.03,1436800503,"033051125000150","174011321042388",39.65,24,0.307,305.43,450.31,49.2,52.5,0.107,52026.000000012,52034.400000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800537,233619.00
07/13/2015 11:15,2,1.793,ACTIVE,211.93,349.86,59.959,1436800503,"201051344000890","174011321042388",29.66,24.30,0,329.43,376.92,53.9,50.1,0.438,176177.1,176177.1,6274,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800538,233620.00
07/13/2015 11:15,2,1.748,ACTIVE,212.16,351.67,59.986,1436800503,"201051344000900","174011321042388",29.42,22.50,0,328.22,380.22,52.1,48.3,0.438,176587.3,176587.3,6288,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800539,233621.00
07/13/2015 11:15,2,1.781,ACTIVE,212.38,352.27,59.981,1436800503,"201051344000633","174011321042388",29.14,23.50,0,330.03,377.52,52.6,48.8,0.438,166060.9,166060.9,6291,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800540,233622.00
07/13/2015 11:15,1,1.734,ACTIVE,214.0,339.73,60.03,1436800503,"040051121000185","174011321042388",22.57,23,0.249,317.21,440.98,38.9,29.7,0.271,45695.099999999,45701.200000023,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800541,233623.00
07/13/2015 11:15,2,1.764,ACTIVE,212.38,351.07,59.986,1436800503,"201051344000983","174011321042388",29.44,23.00,0,330.33,378.42,52.6,48.8,0.446,173543.3,173543.3,6288,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800542,233624.00
07/13/2015 11:15,2,1.779,ACTIVE,212.16,350.77,59.970,1436800503,"201051344000917","174011321042388",29.06,24.30,0,329.73,376.92,52.4,48.7,0.442,176656.6,176656.6,6291,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800543,233625.00
07/13/2015 11:15,1,1.675,ACTIVE,213.9,337.81,60.03,1436800503,"040051121000116","174011321042388",26.24,23,0.251,313.86,442.18,43.7,43.7,0.314,45761.300000012,45768.5,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800544,233626.00
07/13/2015 11:15,1,1.054,ACTIVE,214.1,385.53,60.03,1436800503,"033051125000135","174011321042388",35.03,24,0.229,317.49,444.29,36.7,38.1,0.098,38731.90000001,38737.80000001,602,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800545,233627.00
07/13/2015 11:15,2,1.734,ACTIVE,212.16,350.77,59.981,1436800503,"201051344000648","174011321042388",29.26,22.80,0,331.53,381.12,51.4,47.7,0.433,172351.1,172351.1,6286,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800546,233628.00
07/13/2015 11:15,2,1.750,ACTIVE,211.93,351.07,59.981,1436800503,"201051344001093","174011321042388",29.46,24.00,0,329.13,377.22,52.3,48.6,0.415,174847.3,174847.3,6275,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800547,233629.00
07/13/2015 11:15,2,1.732,ACTIVE,212.38,350.17,59.949,1436800503,"201051344000645","174011321042388",29.22,23.50,0,330.93,379.62,51.3,47.6,0.424,172985.0,172985.0,6292,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800548,233630.00
07/13/2015 11:15,2,1.699,ACTIVE,212.16,357.38,59.975,1436800503,"274151322000085","174011321042388",28.96,26.50,0,334.24,370.00,49.8,46.2,0.336,455198.2,455198.2,7561,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800549,233631.00
07/13/2015 11:15,2,1.727,ACTIVE,212.16,350.77,59.959,1436800503,"201051344000651","174011321042388",29.38,23.00,0,329.43,379.02,51.4,47.7,0.415,172311.1,172311.1,6271,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800550,233632.00
07/13/2015 11:15,2,1.725,ACTIVE,212.38,349.56,59.981,1436800503,"201051344000867","174011321042388",29.36,23.80,0,328.52,376.92,51.3,47.6,0.411,164792.5,164792.5,6292,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800551,233633.00
07/13/2015 11:15,1,1.616,ACTIVE,213.4,384.25,60.03,1436800503,"040051121000095","174011321042388",23.84,23,0.223,314.78,440.31,38.3,29.7,0.086,44708.3,44714.6,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800552,233634.00
07/13/2015 11:15,2,1.729,ACTIVE,211.70,349.56,60.012,1436800503,"201051344001230","174011321042388",29.20,24.00,0,327.92,376.01,51.2,47.5,0.429,175868.9,175868.9,6295,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800553,233635.00
07/13/2015 11:15,2,1.689,ACTIVE,212.83,351.07,59.986,1436800503,"201051344000576","174011321042388",29.36,22.80,0,330.33,381.42,50.2,46.5,0.415,172206.0,172206.0,6298,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800554,233636.00
07/13/2015 11:15,2,1.734,ACTIVE,212.38,350.77,60.018,1436800503,"201051344000579","174011321042388",29.18,24.00,0,328.52,380.22,51.4,47.6,0.429,178741.9,178741.9,6277,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436800555,233637.00
07/13/2015 11:30,2,1.168,ACTIVE,211.25,343.55,59.981,1436801403,"201051344000955","174011321042388",28.73,24.30,0,329.13,375.71,34.0,30.9,0.274,177773.3,177773.3,6281,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801404,233638.00
07/13/2015 11:30,1,1.005,ACTIVE,213.8,360.39,60.00,1436801403,"040051121000195","174011321042388",24.80,24,0.191,317.45,443.17,24.8,28.6,0.108,48365.500000012,48372.500000012,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801405,233639.00
07/13/2015 11:30,2,1.141,ACTIVE,211.70,345.36,59.949,1436801403,"274151322000095","174011321042388",28.80,27.00,0,331.83,368.50,33.3,30.2,0.212,477223.6,477223.6,7186,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801406,233640.00
07/13/2015 11:30,2,1.162,ACTIVE,211.25,344.15,59.959,1436801403,"201051344000868","174011321042388",28.71,23.00,0,329.13,377.52,33.8,30.7,0.265,164185.3,164185.3,6286,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801407,233641.00
07/13/2015 11:30,2,1.141,ACTIVE,211.93,345.66,59.949,1436801403,"201051344000853","174011321042388",29.00,23.00,0,330.63,378.42,33.5,30.4,0.274,170494.7,170494.7,6284,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801408,233642.00
07/13/2015 11:30,2,1.133,ACTIVE,212.16,345.06,59.959,1436801403,"201051344000582","174011321042388",28.82,23.50,0,329.73,376.62,33.1,30.0,0.270,170508.1,170508.1,6270,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801409,233643.00
07/13/2015 11:30,1,1.031,ACTIVE,213.1,368.07,60.00,1436801403,"040051121000097","174011321042388",25.72,25,0.228,315.81,443.64,26.4,23.9,0.088,46577.000000012,46584.300000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801410,233644.00
07/13/2015 11:30,2,1.145,ACTIVE,211.48,344.76,59.928,1436801403,"201051344000469","174011321042388",28.78,22.30,0,329.43,376.62,33.4,30.3,0.274,165761.2,165761.2,6283,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801411,233645.00
07/13/2015 11:30,2,1.139,ACTIVE,211.48,345.36,59.965,1436801403,"201051344000988","174011321042388",28.63,23.50,0,329.43,378.12,33.0,29.9,0.270,165250.6,165250.6,6279,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801412,233646.00
07/13/2015 11:30,2,1.135,ACTIVE,211.70,344.76,59.981,1436801403,"201051344001158","174011321042388",28.63,23.50,0,330.03,376.62,33.0,29.9,0.274,171255.0,171255.0,6277,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801413,233647.00
07/13/2015 11:30,2,1.154,ACTIVE,211.48,343.85,59.954,1436801403,"201051344001025","174011321042388",28.65,23.80,0,329.73,376.92,33.5,30.5,0.256,174907.6,174907.6,6268,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801414,233648.00
07/13/2015 11:30,1,0.765,ACTIVE,212.9,342.44,60.00,1436801403,"033051125000118","174011321042388",38.44,24,0.227,315.73,443.97,29.2,25.9,0.282,51939.5,51947.6,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801415,233649.00
07/13/2015 11:30,2,1.133,ACTIVE,211.70,344.15,59.954,1436801403,"201051344000569","174011321042388",28.71,23.50,0,330.03,376.62,33.0,29.9,0.270,178355.7,178355.7,6284,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801416,233650.00
07/13/2015 11:30,2,0.695,ACTIVE,213.29,414.79,59.949,1436801403,"274151322000094","174011321042388",38.76,28.80,0,336.34,437.63,27.3,24.4,0.186,360950.9,360950.9,7669,0,0,0,L,1151911521,0,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801418,233651.00
07/13/2015 11:30,1,1.024,ACTIVE,213.4,393.91,60.00,1436801403,"040051121000068","174011321042388",23.18,24,0.136,317.58,443.11,23.6,17.4,0.083,44326.2,44332.6,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801419,233652.00
07/13/2015 11:30,2,1.113,ACTIVE,211.48,343.55,59.954,1436801403,"201051344000458","174011321042388",28.67,23.80,0,330.33,376.01,32.4,29.3,0.270,174146.4,174146.4,6279,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801420,233653.00
07/13/2015 11:30,2,1.061,ACTIVE,212.16,342.65,59.954,1436801403,"274151322000087","174011321042388",27.67,30.80,0,331.53,367.60,29.7,26.8,0.186,431831.6,431831.6,7154,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801421,233654.00
07/13/2015 11:30,2,1.086,ACTIVE,212.16,343.85,59.959,1436801403,"274151322000052","174011321042388",28.13,27.80,0,330.93,367.00,31.0,28.0,0.199,461738.5,461738.5,7556,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801422,233655.00
07/13/2015 11:30,2,1.121,ACTIVE,211.70,343.85,59.970,1436801403,"201051344001145","174011321042388",28.65,23.80,0,330.03,376.31,32.6,29.5,0.252,179288.5,179288.5,6289,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801423,233656.00
07/13/2015 11:30,2,1.082,ACTIVE,211.70,343.25,59.959,1436801403,"201051344000685","174011321042388",28.80,24.00,0,329.73,375.71,31.6,28.6,0.265,178267.8,178267.8,6291,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801423,233657.00
07/13/2015 11:30,2,1.029,ACTIVE,212.16,345.36,59.959,1436801403,"274151322000088","174011321042388",27.91,26.80,0,331.23,367.00,29.1,26.1,0.190,442556.5,442556.5,7167,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801424,233658.00
07/13/2015 11:30,2,1.100,ACTIVE,211.93,344.45,59.959,1436801403,"201051344000438","174011321042388",29.08,24.00,0,329.73,374.81,32.4,29.3,0.252,178365.7,178365.7,6271,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801425,233659.00
07/13/2015 11:30,2,1.109,ACTIVE,211.48,342.35,59.959,1436801403,"201051344001135","174011321042388",28.88,23.80,0,329.13,374.21,32.5,29.5,0.247,169727.5,169727.5,6254,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801426,233660.00
07/13/2015 11:30,2,1.129,ACTIVE,211.70,343.85,59.954,1436801403,"201051344000417","174011321042388",28.15,24.80,0,329.73,374.51,32.3,29.3,0.247,173915.4,173915.4,6272,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801427,233661.00
07/13/2015 11:30,2,1.109,ACTIVE,211.25,342.65,59.954,1436801403,"201051344000594","174011321042388",28.88,24.80,0,328.22,375.41,32.5,29.4,0.261,174589.0,174589.0,6278,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801428,233662.00
07/13/2015 11:30,2,1.059,ACTIVE,212.83,346.86,59.933,1436801403,"274151322000083","174011321042388",27.81,27.50,0,330.93,366.70,29.9,26.9,0.208,457833.1,457833.1,7578,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801429,233663.00
07/13/2015 11:30,2,1.135,ACTIVE,211.70,345.06,59.959,1436801403,"201051344000585","174011321042388",28.57,24.30,0,329.43,374.81,32.8,29.8,0.252,173680.5,173680.5,6271,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801430,233664.00
07/13/2015 11:30,2,1.051,ACTIVE,212.38,342.95,59.959,1436801403,"274151322000054","174011321042388",27.83,27.00,0,330.93,366.40,29.6,26.7,0.181,452858.2,452858.2,7156,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801431,233665.00
07/13/2015 11:30,2,1.102,ACTIVE,211.48,343.25,59.970,1436801403,"201051344001203","174011321042388",28.77,24.30,0,329.43,375.11,32.1,29.1,0.261,174806.7,174806.7,6273,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801432,233666.00
07/13/2015 11:30,2,1.088,ACTIVE,211.25,342.95,59.959,1436801403,"201051344000646","174011321042388",28.71,24.30,0,328.22,373.91,31.7,28.6,0.270,171827.5,171827.5,6266,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801433,233667.00
07/13/2015 11:30,2,0.703,ACTIVE,213.51,411.48,59.959,1436801403,"274151322000068","174011321042388",38.29,29.80,0,336.04,442.44,27.1,24.2,0.164,360068.3,360068.3,7277,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801434,233668.00
07/13/2015 11:30,2,1.094,ACTIVE,213.06,342.65,59.975,1436801403,"274151322000076","174011321042388",28.75,27.50,0,333.93,367.90,31.9,28.8,0.212,483106.7,483106.7,7556,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801434,233669.00
07/13/2015 11:30,1,0.593,ACTIVE,213.5,329.14,60.03,1436801403,"033051125000132","174011321042388",34.80,24,0.162,313.05,443.05,20.5,12.8,0.268,38941.900000024,38946.800000024,1170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801436,233670.00
07/13/2015 11:30,1,0.731,ACTIVE,213.5,418.73,60.03,1436801403,"033051125000150","174011321042388",38.49,24,0.180,317.91,444.33,28.0,18.8,0.090,52034.400000012,52042.600000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801437,233671.00
07/13/2015 11:30,2,1.113,ACTIVE,211.25,341.75,59.970,1436801403,"201051344000890","174011321042388",28.71,24.80,0,328.82,373.61,32.4,29.3,0.247,176186.4,176186.4,6275,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801438,233672.00
07/13/2015 11:30,2,1.051,ACTIVE,210.35,342.65,59.970,1436801403,"201051344000900","174011321042388",29.02,23.00,0,329.43,374.21,31.0,28.0,0.239,176596.3,176596.3,6289,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801439,233673.00
07/13/2015 11:30,2,1.090,ACTIVE,211.25,343.55,59.965,1436801403,"201051344000633","174011321042388",28.55,23.80,0,329.73,374.81,31.6,28.5,0.252,166070.0,166070.0,6292,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801440,233674.00
07/13/2015 11:30,1,0.923,ACTIVE,213.2,381.57,60.00,1436801403,"040051121000185","174011321042388",24.40,24,0.134,317.06,441.27,22.4,21.0,0.228,45701.200000023,45706.499999975,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801441,233675.00
07/13/2015 11:30,2,1.080,ACTIVE,211.25,341.45,59.959,1436801403,"201051344000983","174011321042388",29.02,23.30,0,328.52,373.61,31.8,28.8,0.270,173552.5,173552.5,6289,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801442,233676.00
07/13/2015 11:30,2,1.086,ACTIVE,211.25,343.85,59.959,1436801403,"201051344000917","174011321042388",28.51,24.50,0,329.13,373.61,31.4,28.4,0.247,176665.7,176665.7,6292,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801443,233677.00
07/13/2015 11:30,1,1.004,ACTIVE,213.0,371.78,60.00,1436801403,"040051121000116","174011321042388",25.10,23,0.140,312.23,442.36,25.0,14.3,0.198,45768.5,45775.300000012,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801444,233678.00
07/13/2015 11:30,1,0.617,ACTIVE,213.4,392.97,60.00,1436801403,"033051125000135","174011321042388",33.89,24,0.164,320.09,444.31,20.8,14.8,0.025,38737.80000001,38743.90000001,604,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801445,233679.00
07/13/2015 11:30,2,1.064,ACTIVE,211.48,342.65,59.970,1436801403,"201051344000648","174011321042388",28.86,23.00,0,330.33,374.21,31.2,28.2,0.243,172360.1,172360.1,6287,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801446,233680.00
07/13/2015 11:30,2,1.086,ACTIVE,211.03,342.65,59.965,1436801403,"201051344001093","174011321042388",28.75,24.50,0,329.13,372.11,31.7,28.6,0.243,174856.4,174856.4,6276,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801447,233681.00
07/13/2015 11:30,2,1.082,ACTIVE,211.48,342.65,59.965,1436801403,"201051344000645","174011321042388",28.21,23.80,0,330.33,372.71,30.9,27.9,0.247,172994.0,172994.0,6293,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801448,233682.00
07/13/2015 11:30,2,1.033,ACTIVE,212.38,346.86,59.954,1436801403,"274151322000085","174011321042388",27.81,26.50,0,333.63,364.89,29.1,26.1,0.190,455206.8,455206.8,7562,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801449,233683.00
07/13/2015 11:30,2,1.068,ACTIVE,211.25,343.55,59.970,1436801403,"201051344000651","174011321042388",28.57,23.50,0,329.73,372.71,30.9,27.9,0.247,172320.2,172320.2,6272,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801450,233684.00
07/13/2015 11:30,2,1.082,ACTIVE,211.03,342.05,59.970,1436801403,"201051344000867","174011321042388",28.53,24.00,0,329.73,371.81,31.3,28.3,0.239,164801.6,164801.6,6293,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801451,233685.00
07/13/2015 11:30,1,1.002,ACTIVE,212.5,367.73,60.03,1436801403,"040051121000095","174011321042388",22.98,23,0.169,314.43,440.36,22.9,13.1,0.056,44714.6,44720.5,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801452,233686.00
07/13/2015 11:30,2,1.070,ACTIVE,210.80,342.35,59.970,1436801403,"201051344001230","174011321042388",28.55,24.30,0,328.22,370.60,31.0,28.0,0.252,175878.0,175878.0,6296,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801453,233687.00
07/13/2015 11:30,2,1.045,ACTIVE,211.48,343.55,59.965,1436801403,"201051344000576","174011321042388",28.92,23.00,0,330.03,372.11,30.6,27.7,0.247,172215.0,172215.0,6299,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801454,233688.00
07/13/2015 11:30,2,1.094,ACTIVE,211.25,342.95,59.959,1436801403,"201051344000579","174011321042388",28.69,24.30,0,330.03,372.11,31.8,28.8,0.252,178751.1,178751.1,6278,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436801455,233689.00
07/13/2015 11:45,2,0.674,ACTIVE,210.35,336.04,59.975,1436802303,"201051344000955","174011321042388",28.35,24.00,0,327.62,363.99,19.4,16.8,0.141,177780.2,177780.2,6282,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802304,233690.00
07/13/2015 11:45,1,0.536,ACTIVE,212.6,357.16,60.00,1436802303,"040051121000195","174011321042388",23.73,24,0.148,318.62,443.16,12.6,13.9,0.029,48372.500000012,48376.899999988,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802305,233691.00
07/13/2015 11:45,2,0.629,ACTIVE,211.70,339.04,59.975,1436802303,"274151322000095","174011321042388",28.07,27.00,0,330.63,361.29,17.9,15.3,0.110,477230.4,477230.4,7187,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802306,233692.00
07/13/2015 11:45,2,0.662,ACTIVE,210.80,336.34,59.975,1436802303,"201051344000868","174011321042388",28.41,22.80,0,328.82,364.89,19.1,16.5,0.137,164192.2,164192.2,6287,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802307,233693.00
07/13/2015 11:45,2,0.666,ACTIVE,211.25,337.54,59.975,1436802303,"201051344000853","174011321042388",28.09,22.80,0,330.33,367.00,19.0,16.4,0.133,170501.6,170501.6,6285,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802308,233694.00
07/13/2015 11:45,2,0.668,ACTIVE,211.25,337.54,59.975,1436802303,"201051344000582","174011321042388",27.67,23.50,0,327.32,365.49,18.8,16.2,0.128,170514.9,170514.9,6271,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802309,233695.00
07/13/2015 11:45,1,0.577,ACTIVE,212.4,408.91,60.00,1436802303,"040051121000097","174011321042388",24.75,25,0.152,317.60,443.51,14.2,13.9,0.001,46584.300000012,46589.200000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802310,233696.00
07/13/2015 11:45,2,0.676,ACTIVE,211.03,338.14,59.981,1436802303,"201051344000469","174011321042388",28.19,22.00,0,329.13,365.19,19.3,16.7,0.146,165768.1,165768.1,6284,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802311,233697.00
07/13/2015 11:45,2,0.664,ACTIVE,210.80,338.44,59.975,1436802303,"201051344000988","174011321042388",27.89,23.50,0,328.82,366.70,18.8,16.2,0.150,165257.4,165257.4,6280,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802312,233698.00
07/13/2015 11:45,2,0.668,ACTIVE,211.03,336.94,59.975,1436802303,"201051344001158","174011321042388",28.01,23.30,0,328.82,365.49,18.9,16.4,0.146,171261.8,171261.8,6278,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802313,233699.00
07/13/2015 11:45,2,0.664,ACTIVE,210.80,335.74,59.986,1436802303,"201051344001025","174011321042388",28.73,23.80,0,329.43,365.80,19.4,16.8,0.133,174914.5,174914.5,6269,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802314,233700.00
07/13/2015 11:45,1,0.436,ACTIVE,212.5,384.88,60.00,1436802303,"033051125000118","174011321042388",37.34,24,0.155,316.40,443.41,16.2,13.7,0.011,51947.6,51953.3,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802315,233701.00
07/13/2015 11:45,2,0.678,ACTIVE,210.80,337.84,59.970,1436802303,"201051344000569","174011321042388",28.59,23.30,0,329.43,366.10,19.7,17.1,0.150,178362.6,178362.6,6285,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802316,233702.00
07/13/2015 11:45,2,0.404,ACTIVE,212.16,399.76,59.965,1436802303,"274151322000094","174011321042388",37.45,28.50,0,332.43,433.72,15.3,12.9,0.097,360956.4,360956.4,7670,0,0,0,L,1151911521,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802317,233703.00
07/13/2015 11:45,1,0.602,ACTIVE,213.0,348.50,60.03,1436802303,"040051121000068","174011321042388",22.37,24,0.137,317.73,442.60,13.4,13.1,0.055,44332.6,44337,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802318,233704.00
07/13/2015 11:45,2,0.684,ACTIVE,210.80,336.64,59.970,1436802303,"201051344000458","174011321042388",28.25,23.80,0,329.13,364.89,19.6,17.0,0.155,174153.2,174153.2,6280,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802320,233705.00
07/13/2015 11:45,2,0.623,ACTIVE,211.93,338.14,59.970,1436802303,"274151322000087","174011321042388",27.21,31.00,0,330.93,359.48,17.2,14.7,0.093,431837.7,431837.7,7155,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802320,233706.00
07/13/2015 11:45,2,0.656,ACTIVE,211.93,341.45,59.970,1436802303,"274151322000052","174011321042388",27.41,27.80,0,330.33,360.08,18.2,15.7,0.110,461745.0,461745.0,7557,0,0,0,L,1151911521,0,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802321,233707.00
07/13/2015 11:45,2,0.684,ACTIVE,211.03,337.54,59.970,1436802303,"201051344001145","174011321042388",28.25,23.80,0,330.33,365.80,19.6,17.0,0.137,179295.3,179295.3,6290,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802322,233708.00
07/13/2015 11:45,2,0.660,ACTIVE,211.03,337.54,59.970,1436802303,"201051344000685","174011321042388",28.17,24.00,0,329.13,364.59,18.9,16.3,0.155,178274.5,178274.5,6292,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802323,233709.00
07/13/2015 11:45,2,0.611,ACTIVE,211.70,338.74,59.965,1436802303,"274151322000088","174011321042388",27.39,26.50,0,330.93,359.78,17.0,14.5,0.110,442562.5,442562.5,7168,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802324,233710.00
07/13/2015 11:45,2,0.703,ACTIVE,210.80,336.94,59.975,1436802303,"201051344000438","174011321042388",27.75,24.00,0,327.92,365.49,19.8,17.2,0.150,178372.5,178372.5,6272,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802325,233711.00
07/13/2015 11:45,2,0.705,ACTIVE,210.57,336.04,59.944,1436802303,"201051344001135","174011321042388",28.41,23.50,0,328.82,364.59,20.4,17.7,0.155,169734.3,169734.3,6255,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802326,233712.00
07/13/2015 11:45,2,0.713,ACTIVE,211.03,336.94,59.970,1436802303,"201051344000417","174011321042388",28.37,24.80,0,329.13,364.59,20.6,17.9,0.155,173922.2,173922.2,6273,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802327,233713.00
07/13/2015 11:45,2,0.709,ACTIVE,210.35,336.94,59.970,1436802303,"201051344000594","174011321042388",28.55,24.80,0,325.82,364.89,20.6,17.9,0.146,174595.8,174595.8,6279,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802328,233714.00
07/13/2015 11:45,2,0.646,ACTIVE,211.70,337.84,59.965,1436802303,"274151322000083","174011321042388",27.83,27.50,0,330.63,360.08,18.3,15.7,0.128,457839.4,457839.4,7579,0,0,0,L,1151911521,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802329,233715.00
07/13/2015 11:45,2,0.746,ACTIVE,211.03,337.84,59.965,1436802303,"201051344000585","174011321042388",27.97,24.00,0,329.43,365.49,21.2,18.5,0.137,173687.5,173687.5,6272,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802330,233716.00
07/13/2015 11:45,2,0.650,ACTIVE,211.93,340.55,59.954,1436802303,"274151322000054","174011321042388",27.77,26.80,0,330.63,360.38,18.3,15.8,0.133,452864.5,452864.5,7157,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802331,233717.00
07/13/2015 11:45,2,0.719,ACTIVE,211.03,336.94,59.959,1436802303,"201051344001203","174011321042388",28.13,24.00,0,329.43,366.40,20.5,17.9,0.159,174813.5,174813.5,6274,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802332,233718.00
07/13/2015 11:45,2,0.723,ACTIVE,210.35,336.04,59.959,1436802303,"201051344000646","174011321042388",28.27,24.00,0,327.92,364.59,20.7,18.1,0.159,171834.3,171834.3,6267,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802333,233719.00
07/13/2015 11:45,2,0.434,ACTIVE,212.61,410.28,59.965,1436802303,"274151322000068","174011321042388",38.66,29.80,0,333.63,433.72,17.0,14.5,0.097,360073.9,360073.9,7278,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802334,233720.00
07/13/2015 11:45,2,0.697,ACTIVE,212.16,342.05,59.959,1436802303,"274151322000076","174011321042388",28.55,27.30,0,332.13,362.19,20.2,17.6,0.133,483113.4,483113.4,7557,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802335,233721.00
07/13/2015 11:45,1,0.402,ACTIVE,213.1,384.08,60.03,1436802303,"033051125000132","174011321042388",33.05,24,0.145,315.18,439.52,13.2,10.9,0.003,38946.800000024,38950.500000024,1172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802336,233722.00
07/13/2015 11:45,1,0.495,ACTIVE,212.5,351.95,60.00,1436802303,"033051125000150","174011321042388",32.91,24,0.160,317.78,444.70,16.2,15.8,0.077,52042.600000012,52048.200000012,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802337,233723.00
07/13/2015 11:45,2,0.773,ACTIVE,210.57,336.94,59.928,1436802303,"201051344000890","174011321042388",28.11,24.80,0,327.32,365.19,22.1,19.4,0.164,176193.3,176193.3,6276,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802338,233724.00
07/13/2015 11:45,2,0.732,ACTIVE,210.80,338.14,59.959,1436802303,"201051344000900","174011321042388",28.51,22.50,0,327.62,364.59,21.2,18.5,0.177,176602.9,176602.9,6290,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802339,233725.00
07/13/2015 11:45,2,0.760,ACTIVE,211.25,338.74,59.965,1436802303,"201051344000633","174011321042388",28.41,23.80,0,329.43,365.19,21.9,19.2,0.159,166076.7,166076.7,6293,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802340,233726.00
07/13/2015 11:45,1,0.624,ACTIVE,213.0,366.63,60.00,1436802303,"040051121000185","174011321042388",24.01,24,0.131,314.50,440.33,14.9,13.1,0.015,45706.499999975,45710.599999999,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802341,233727.00
07/13/2015 11:45,2,0.781,ACTIVE,211.03,338.14,59.959,1436802303,"201051344000983","174011321042388",28.77,23.00,0,329.13,365.19,22.8,20.1,0.168,173559.3,173559.3,6290,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802342,233728.00
07/13/2015 11:45,2,0.773,ACTIVE,211.03,338.44,59.959,1436802303,"201051344000917","174011321042388",28.17,24.50,0,328.22,365.19,22.1,19.4,0.168,176672.4,176672.4,6293,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802343,233729.00
07/13/2015 11:45,1,0.697,ACTIVE,212.6,370.52,60.00,1436802303,"040051121000116","174011321042388",25.30,23,0.153,310.47,442.29,17.5,16.0,0.026,45775.300000012,45780.100000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802344,233730.00
07/13/2015 11:45,1,0.436,ACTIVE,213.1,377.66,60.00,1436802303,"033051125000135","174011321042388",33.51,24,0.132,319.89,442.31,14.5,3.0,0.150,38743.90000001,38747.90000001,606,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802346,233731.00
07/13/2015 11:45,2,0.805,ACTIVE,211.03,339.04,59.965,1436802303,"201051344000648","174011321042388",28.69,22.80,0,329.13,365.80,23.4,20.6,0.177,172366.8,172366.8,6288,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802346,233732.00
07/13/2015 11:45,2,0.805,ACTIVE,210.80,338.74,59.965,1436802303,"201051344001093","174011321042388",28.75,24.30,0,327.92,365.19,23.5,20.8,0.164,174863.3,174863.3,6277,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802347,233733.00
07/13/2015 11:45,2,0.814,ACTIVE,211.03,338.74,59.965,1436802303,"201051344000645","174011321042388",28.29,23.50,0,328.82,365.19,23.4,20.6,0.164,173000.6,173000.6,6294,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802348,233734.00
07/13/2015 11:45,2,0.816,ACTIVE,211.03,339.65,59.975,1436802303,"201051344000651","174011321042388",28.27,23.30,0,329.73,365.19,23.4,20.7,0.168,172326.9,172326.9,6273,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802350,233735.00
07/13/2015 11:45,2,0.844,ACTIVE,211.03,338.14,59.970,1436802303,"201051344000867","174011321042388",28.51,23.80,0,329.13,364.59,24.4,21.6,0.177,164808.4,164808.4,6294,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802351,233736.00
07/13/2015 11:45,1,0.806,ACTIVE,212.2,424.16,60.00,1436802303,"040051121000095","174011321042388",22.23,23,0.036,314.54,438.28,17.8,14.3,0.035,44720.5,44724.7,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802352,233737.00
07/13/2015 11:45,2,0.828,ACTIVE,210.57,339.34,59.959,1436802303,"201051344001230","174011321042388",28.73,24.30,0,326.42,363.99,24.1,21.4,0.194,175884.7,175884.7,6297,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802353,233738.00
07/13/2015 11:45,2,0.848,ACTIVE,211.25,341.15,59.981,1436802303,"201051344000576","174011321042388",28.57,22.80,0,330.03,366.10,24.6,21.8,0.194,172221.6,172221.6,6300,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802354,233739.00
07/13/2015 11:45,2,0.881,ACTIVE,211.03,339.65,59.970,1436802303,"201051344000579","174011321042388",28.86,24.30,0,329.13,365.80,25.8,23.0,0.199,178758.1,178758.1,6279,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802355,233740.00
07/13/2015 11:45,2,0.797,ACTIVE,212.16,340.25,60.002,1436802303,"274151322000085","174011321042388",28.17,26.30,0,333.33,348.96,22.7,20.0,0.150,455213.0,455213.0,7564,0,0,0,L,1151911521,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436802356,233741.00
07/13/2015 12:00,2,0.529,ACTIVE,211.03,335.74,59.975,1436803203,"201051344000955","174011321042388",27.71,23.80,0,325.82,355.88,14.9,12.4,0.093,177785.4,177785.4,6283,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803204,233742.00
07/13/2015 12:00,1,0.388,ACTIVE_NO_POWER,213.5,424.32,60.03,1436803203,"040051121000195","174011321042388",22.68,24,0.000,319.09,441.47,8.7,0.0,0.000,48376.899999988,48380.099999976,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803206,233743.00
07/13/2015 12:00,2,0.461,ACTIVE,212.16,337.54,59.970,1436803203,"274151322000095","174011321042388",27.31,26.50,0,329.73,354.37,12.8,10.4,0.080,477235.2,477235.2,7188,0,0,0,L,1151911521,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803206,233744.00
07/13/2015 12:00,2,0.514,ACTIVE,210.80,335.44,59.981,1436803203,"201051344000868","174011321042388",27.83,22.80,0,326.72,356.78,14.5,12.1,0.093,164197.3,164197.3,6288,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803207,233745.00
07/13/2015 12:00,2,0.516,ACTIVE,211.93,338.14,59.975,1436803203,"201051344000853","174011321042388",27.67,22.80,0,328.52,357.98,14.5,12.1,0.088,170506.6,170506.6,6286,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803208,233746.00
07/13/2015 12:00,2,0.512,ACTIVE,211.93,337.24,59.970,1436803203,"201051344000582","174011321042388",27.57,23.30,0,328.22,356.78,14.3,11.9,0.093,170519.9,170519.9,6272,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803209,233747.00
07/13/2015 12:00,1,0.407,ACTIVE,213.3,375.96,60.03,1436803203,"040051121000097","174011321042388",24.98,24,0.139,317.41,441.67,10.1,13.0,0.001,46589.200000012,46592.600000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803211,233748.00
07/13/2015 12:00,2,0.527,ACTIVE,211.25,337.24,59.981,1436803203,"201051344000469","174011321042388",27.83,21.80,0,326.42,356.78,14.9,12.4,0.102,165773.1,165773.1,6285,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803211,233749.00
07/13/2015 12:00,2,0.504,ACTIVE,211.25,337.84,59.981,1436803203,"201051344000988","174011321042388",27.63,23.00,0,327.32,358.28,14.2,11.7,0.097,165262.3,165262.3,6281,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803212,233750.00
07/13/2015 12:00,2,0.518,ACTIVE,211.03,335.74,59.981,1436803203,"201051344001158","174011321042388",27.55,23.00,0,327.32,357.38,14.5,12.0,0.088,171266.7,171266.7,6279,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803213,233751.00
07/13/2015 12:00,2,0.518,ACTIVE,211.03,336.04,59.970,1436803203,"201051344001025","174011321042388",27.99,23.50,0,328.22,357.38,14.7,12.3,0.106,174919.5,174919.5,6270,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803214,233752.00
07/13/2015 12:00,1,0.314,ACTIVE_NO_POWER,212.8,325.55,60.03,1436803203,"033051125000118","174011321042388",37.29,24,0.097,317.06,441.41,11.6,0.0,0.250,51953.3,51957.3,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803215,233753.00
07/13/2015 12:00,2,0.529,ACTIVE,211.25,336.34,59.970,1436803203,"201051344000569","174011321042388",28.33,23.00,0,327.32,357.08,15.2,12.7,0.093,178367.7,178367.7,6286,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803216,233754.00
07/13/2015 12:00,2,0.297,ACTIVE,212.16,390.74,59.970,1436803203,"274151322000094","174011321042388",36.70,28.30,0,333.93,425.01,11.0,8.7,0.066,360960.4,360960.4,7671,0,0,0,L,1151911521,0,121.33,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803217,233755.00
07/13/2015 12:00,1,0.448,ACTIVE_NO_POWER,213.8,428.48,60.03,1436803203,"040051121000068","174011321042388",22.12,24,0.000,317.37,440.79,9.8,0.0,0.000,44337,44340,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803218,233756.00
07/13/2015 12:00,2,0.531,ACTIVE,211.03,335.44,59.970,1436803203,"201051344000458","174011321042388",28.33,23.50,0,327.62,356.48,15.3,12.8,0.102,174158.3,174158.3,6281,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803219,233757.00
07/13/2015 12:00,2,0.463,ACTIVE,212.16,341.45,59.975,1436803203,"274151322000087","174011321042388",27.35,31.00,0,329.43,354.07,12.8,10.4,0.080,431842.2,431842.2,7156,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803221,233758.00
