ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 12:00,2,0.484,ACTIVE,211.70,339.04,59.981,1436803203,"274151322000052","174011321042388",27.75,27.50,0,327.92,354.67,13.6,11.2,0.071,461749.7,461749.7,7558,0,0,0,L,1151911521,0,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803221,233759.00
07/13/2015 12:00,2,0.523,ACTIVE,211.25,337.24,59.981,1436803203,"201051344001145","174011321042388",28.53,23.30,0,328.82,357.38,15.2,12.7,0.097,179300.3,179300.3,6291,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803222,233760.00
07/13/2015 12:00,2,0.512,ACTIVE,211.48,336.64,59.970,1436803203,"201051344000685","174011321042388",28.07,23.80,0,326.42,356.48,14.6,12.2,0.102,178279.3,178279.3,6293,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803223,233761.00
07/13/2015 12:00,2,0.459,ACTIVE,211.93,338.74,59.970,1436803203,"274151322000088","174011321042388",26.90,26.30,0,327.92,353.77,12.5,10.2,0.075,442566.9,442566.9,7169,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803224,233762.00
07/13/2015 12:00,2,0.539,ACTIVE,211.48,336.04,59.975,1436803203,"201051344000438","174011321042388",28.41,23.80,0,328.52,357.08,15.6,13.1,0.106,178377.5,178377.5,6273,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803225,233763.00
07/13/2015 12:00,2,0.551,ACTIVE,211.03,334.84,59.970,1436803203,"201051344001135","174011321042388",28.35,23.30,0,327.62,356.18,15.9,13.4,0.102,169739.4,169739.4,6256,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803226,233764.00
07/13/2015 12:00,2,0.574,ACTIVE,211.48,337.54,59.970,1436803203,"201051344000417","174011321042388",27.83,24.50,0,327.62,356.78,16.2,13.7,0.115,173927.4,173927.4,6274,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803227,233765.00
07/13/2015 12:00,2,0.562,ACTIVE,210.80,336.04,59.975,1436803203,"201051344000594","174011321042388",28.21,24.50,0,326.42,356.48,16.1,13.6,0.106,174600.9,174600.9,6280,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803228,233766.00
07/13/2015 12:00,2,0.488,ACTIVE,212.38,339.04,59.959,1436803203,"274151322000083","174011321042388",27.57,27.00,0,330.03,354.07,13.6,11.2,0.075,457844.0,457844.0,7580,0,0,0,L,1151911521,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803229,233767.00
07/13/2015 12:00,2,0.592,ACTIVE,211.25,336.64,59.996,1436803203,"201051344000585","174011321042388",27.63,23.80,0,327.02,357.08,16.6,14.1,0.115,173692.7,173692.7,6273,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803230,233768.00
07/13/2015 12:00,2,0.496,ACTIVE,212.38,337.24,59.938,1436803203,"274151322000054","174011321042388",27.39,26.50,0,327.02,354.37,13.8,11.3,0.088,452869.0,452869.0,7158,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803231,233769.00
07/13/2015 12:00,2,0.562,ACTIVE,211.25,336.04,59.970,1436803203,"201051344001203","174011321042388",28.13,23.80,0,326.42,357.98,16.1,13.6,0.106,174818.5,174818.5,6275,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803232,233770.00
07/13/2015 12:00,2,0.564,ACTIVE,210.80,335.74,59.975,1436803203,"201051344000646","174011321042388",28.29,23.80,0,325.82,356.48,16.2,13.8,0.102,171839.3,171839.3,6268,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803233,233771.00
07/13/2015 12:00,2,0.334,ACTIVE,213.06,400.36,59.970,1436803203,"274151322000068","174011321042388",37.65,29.30,0,334.84,429.82,12.7,10.4,0.071,360078.0,360078.0,7279,0,0,0,L,1151911521,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803234,233772.00
07/13/2015 12:00,2,0.525,ACTIVE,212.61,339.04,59.970,1436803203,"274151322000076","174011321042388",28.43,26.80,0,332.13,355.28,15.1,12.7,0.097,483118.3,483118.3,7558,0,0,0,L,1151911521,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803235,233773.00
07/13/2015 12:00,1,0.308,ACTIVE,213.5,339.00,60.03,1436803203,"033051125000132","174011321042388",32.79,24,0.151,316.80,439.32,10.0,11.4,0.085,38950.500000024,38953.000000024,1174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803236,233774.00
07/13/2015 12:00,1,0.357,ACTIVE,212.7,401.89,60.00,1436803203,"033051125000150","174011321042388",37.96,24,0.148,318.05,442.41,13.5,15.4,0.001,52048.200000012,52052.300000012,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803238,233775.00
07/13/2015 12:00,2,0.600,ACTIVE,211.03,335.44,59.981,1436803203,"201051344000890","174011321042388",28.43,24.50,0,327.02,357.08,17.3,14.8,0.119,176198.5,176198.5,6277,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803238,233776.00
07/13/2015 12:00,2,0.564,ACTIVE,211.03,336.94,59.986,1436803203,"201051344000900","174011321042388",27.89,22.50,0,326.72,356.18,16.0,13.5,0.124,176607.7,176607.7,6291,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803239,233777.00
07/13/2015 12:00,2,0.594,ACTIVE,211.70,338.44,59.986,1436803203,"201051344000633","174011321042388",28.11,23.50,0,327.92,357.38,16.9,14.4,0.119,166081.7,166081.7,6294,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803240,233778.00
07/13/2015 12:00,1,0.480,ACTIVE,213.3,361.85,60.03,1436803203,"040051121000185","174011321042388",23.17,24,0.000,315.21,439.38,11.0,6.7,0.210,45710.599999999,45713.400000011,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803242,233779.00
07/13/2015 12:00,2,0.605,ACTIVE,211.25,335.44,59.986,1436803203,"201051344000983","174011321042388",28.65,22.80,0,328.22,356.78,17.6,15.0,0.119,173564.4,173564.4,6291,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803242,233780.00
07/13/2015 12:00,2,0.598,ACTIVE,211.48,337.84,59.975,1436803203,"201051344000917","174011321042388",28.23,24.00,0,327.02,356.78,17.1,14.6,0.119,176677.4,176677.4,6294,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803243,233781.00
07/13/2015 12:00,1,0.542,ACTIVE,213.2,336.24,60.03,1436803203,"040051121000116","174011321042388",24.58,23,0.157,310.60,440.02,13.2,12.7,0.121,45780.100000024,45783.400000036,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803245,233782.00
07/13/2015 12:00,1,0.324,ACTIVE,213.2,393.71,60.00,1436803203,"033051125000135","174011321042388",33.20,24,0.115,320.31,441.88,10.7,12.5,0.000,38747.90000001,38750.80000001,608,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803246,233783.00
07/13/2015 12:00,2,0.623,ACTIVE,211.48,336.34,59.981,1436803203,"201051344000648","174011321042388",28.21,22.80,0,327.92,357.38,17.8,15.3,0.128,172371.8,172371.8,6289,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803247,233784.00
07/13/2015 12:00,2,0.633,ACTIVE,211.48,336.94,59.975,1436803203,"201051344001093","174011321042388",28.13,24.00,0,326.72,356.48,18.1,15.5,0.128,174868.4,174868.4,6278,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803248,233785.00
07/13/2015 12:00,2,0.611,ACTIVE,211.70,337.54,59.981,1436803203,"201051344000645","174011321042388",28.33,23.30,0,327.02,356.78,17.6,15.0,0.115,173005.6,173005.6,6295,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803249,233786.00
07/13/2015 12:00,2,0.574,ACTIVE,212.61,339.95,59.981,1436803203,"274151322000085","174011321042388",27.39,26.00,0,329.43,354.37,15.9,13.4,0.093,455217.5,455217.5,7565,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803250,233787.00
07/13/2015 12:00,2,0.615,ACTIVE,211.48,336.64,59.981,1436803203,"201051344000651","174011321042388",28.29,23.00,0,327.92,356.78,17.6,15.1,0.110,172331.8,172331.8,6274,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803251,233788.00
07/13/2015 12:00,2,0.629,ACTIVE,211.48,336.04,59.975,1436803203,"201051344000867","174011321042388",28.63,23.80,0,327.02,356.48,18.3,15.7,0.128,164813.4,164813.4,6295,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803251,233789.00
07/13/2015 12:00,1,0.620,ACTIVE,212.9,379.04,60.03,1436803203,"040051121000095","174011321042388",21.78,23,0.138,313.99,437.54,13.4,14.5,0.002,44724.7,44727.5,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803253,233790.00
07/13/2015 12:00,2,0.631,ACTIVE,211.25,336.04,60.012,1436803203,"201051344001230","174011321042388",28.45,24.00,0,327.62,355.58,18.2,15.7,0.128,175889.7,175889.7,6298,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803254,233791.00
07/13/2015 12:00,2,0.635,ACTIVE,211.93,338.74,59.975,1436803203,"201051344000576","174011321042388",28.49,22.50,0,328.82,357.68,18.3,15.8,0.133,172226.6,172226.6,6301,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803255,233792.00
07/13/2015 12:00,2,0.668,ACTIVE,211.48,336.64,60.018,1436803203,"201051344000579","174011321042388",28.77,24.00,0,327.92,357.08,19.5,16.9,0.137,178763.3,178763.3,6280,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436803256,233793.00
07/13/2015 12:15,2,0.518,ACTIVE,211.25,336.04,59.954,1436804103,"201051344000955","174011321042388",28.57,23.50,0,326.72,350.77,15.0,12.6,0.084,177789.0,177789.0,6284,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804105,233794.00
07/13/2015 12:15,1,0.401,ACTIVE,213.9,345.76,60.00,1436804103,"040051121000195","174011321042388",22.23,23,0.140,319.52,440.98,8.8,12.1,0.041,48380.099999976,48381.800000024,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804106,233795.00
07/13/2015 12:15,2,0.467,ACTIVE,212.61,337.24,59.981,1436804103,"274151322000095","174011321042388",27.33,26.30,0,330.03,349.56,12.9,10.6,0.080,477238.3,477238.3,7189,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804107,233796.00
07/13/2015 12:15,2,0.514,ACTIVE,211.48,336.04,59.991,1436804103,"201051344000868","174011321042388",28.17,22.30,0,327.92,351.37,14.7,12.2,0.097,164200.8,164200.8,6289,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804108,233797.00
07/13/2015 12:15,2,0.514,ACTIVE,212.16,337.24,59.975,1436804103,"201051344000853","174011321042388",28.13,22.30,0,329.73,351.97,14.7,12.2,0.093,170510.1,170510.1,6287,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804109,233798.00
07/13/2015 12:15,2,0.521,ACTIVE,211.93,336.94,59.975,1436804103,"201051344000582","174011321042388",27.41,22.80,0,328.22,351.97,14.5,12.1,0.093,170523.3,170523.3,6273,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804110,233799.00
07/13/2015 12:15,1,0.411,ACTIVE_NO_POWER,213.6,383.50,60.03,1436804103,"040051121000097","174011321042388",25.14,24,0.000,319.00,442.13,10.2,0.0,0.130,46592.600000012,46594.600000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804111,233800.00
07/13/2015 12:15,2,0.520,ACTIVE,211.48,336.64,59.975,1436804103,"201051344000469","174011321042388",28.25,21.50,0,327.32,351.67,14.8,12.4,0.102,165776.6,165776.6,6286,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804112,233801.00
07/13/2015 12:15,2,0.504,ACTIVE,211.25,337.24,59.970,1436804103,"201051344000988","174011321042388",27.41,22.80,0,327.62,352.57,14.0,11.6,0.110,165265.6,165265.6,6282,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804113,233802.00
07/13/2015 12:15,2,0.510,ACTIVE,211.48,336.04,59.965,1436804103,"201051344001158","174011321042388",27.77,22.50,0,327.62,351.37,14.3,11.9,0.093,171270.1,171270.1,6280,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804114,233803.00
07/13/2015 12:15,2,0.508,ACTIVE,211.48,336.34,59.975,1436804103,"201051344001025","174011321042388",28.33,23.00,0,328.82,351.67,14.6,12.2,0.102,174923.0,174923.0,6271,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804115,233804.00
07/13/2015 12:15,1,0.312,ACTIVE,213.4,358.81,60.03,1436804103,"033051125000118","174011321042388",37.73,24,0.148,317.13,440.81,11.7,15.5,0.020,51957.3,51959.8,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804116,233805.00
07/13/2015 12:15,2,0.525,ACTIVE,211.48,336.34,59.944,1436804103,"201051344000569","174011321042388",27.91,22.50,0,328.22,351.97,14.8,12.4,0.106,178371.2,178371.2,6287,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804117,233806.00
07/13/2015 12:15,2,0.285,ACTIVE,212.61,399.46,59.970,1436804103,"274151322000094","174011321042388",37.45,27.80,0,333.03,419.90,10.9,8.6,0.066,360962.9,360962.9,7672,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804118,233807.00
07/13/2015 12:15,1,0.437,ACTIVE_NO_POWER,213.7,425.23,60.03,1436804103,"040051121000068","174011321042388",22.34,23,0.000,317.80,440.15,9.7,0.0,0.000,44340,44341.9,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804119,233808.00
07/13/2015 12:15,2,0.518,ACTIVE,211.25,334.84,59.933,1436804103,"201051344000458","174011321042388",28.17,23.00,0,327.62,350.77,14.8,12.4,0.093,174161.7,174161.7,6282,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804120,233809.00
07/13/2015 12:15,2,0.459,ACTIVE,212.61,338.14,59.954,1436804103,"274151322000087","174011321042388",26.82,30.80,0,330.33,349.26,12.5,10.1,0.075,431845.1,431845.1,7157,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804121,233810.00
07/13/2015 12:15,2,0.475,ACTIVE,212.38,339.04,59.970,1436804103,"274151322000052","174011321042388",27.61,26.80,0,329.73,350.17,13.3,10.9,0.080,461752.8,461752.8,7559,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804122,233811.00
07/13/2015 12:15,2,0.508,ACTIVE,211.70,336.34,59.965,1436804103,"201051344001145","174011321042388",28.27,22.80,0,328.82,351.67,14.6,12.1,0.097,179303.8,179303.8,6292,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804123,233812.00
07/13/2015 12:15,2,0.500,ACTIVE,211.93,336.34,59.975,1436804103,"201051344000685","174011321042388",27.61,23.30,0,327.62,351.07,14.0,11.6,0.102,178282.6,178282.6,6294,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804124,233813.00
07/13/2015 12:15,2,0.438,ACTIVE,212.16,339.04,59.970,1436804103,"274151322000088","174011321042388",26.74,25.80,0,330.63,348.96,11.9,9.5,0.057,442569.7,442569.7,7170,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804124,233814.00
07/13/2015 12:15,2,0.504,ACTIVE,211.48,336.34,59.970,1436804103,"201051344000438","174011321042388",28.69,23.30,0,328.52,351.67,14.7,12.2,0.088,178381.0,178381.0,6274,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804125,233815.00
07/13/2015 12:15,2,0.525,ACTIVE,211.03,334.54,59.965,1436804103,"201051344001135","174011321042388",28.15,22.80,0,327.92,350.77,15.0,12.5,0.088,169743.0,169743.0,6257,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804126,233816.00
07/13/2015 12:15,2,0.537,ACTIVE,211.70,336.04,59.975,1436804103,"201051344000417","174011321042388",28.19,24.00,0,327.62,351.37,15.3,12.9,0.080,173931.0,173931.0,6275,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804127,233817.00
07/13/2015 12:15,2,0.529,ACTIVE,211.03,335.74,59.975,1436804103,"201051344000594","174011321042388",27.75,24.00,0,326.72,351.67,14.9,12.4,0.080,174604.4,174604.4,6281,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804128,233818.00
07/13/2015 12:15,2,0.457,ACTIVE,212.38,339.65,59.970,1436804103,"274151322000083","174011321042388",27.27,26.80,0,330.63,349.26,12.6,10.3,0.084,457847.0,457847.0,7581,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804129,233819.00
07/13/2015 12:15,2,0.533,ACTIVE,211.70,336.34,59.970,1436804103,"201051344000585","174011321042388",28.19,23.00,0,327.02,351.37,15.3,12.8,0.084,173696.4,173696.4,6274,0,0,0,L,1122011218,0,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804130,233820.00
07/13/2015 12:15,2,0.453,ACTIVE,212.61,339.95,59.959,1436804103,"274151322000054","174011321042388",27.27,25.80,0,329.43,349.26,12.6,10.2,0.080,452871.9,452871.9,7159,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804131,233821.00
07/13/2015 12:15,2,0.521,ACTIVE,211.70,335.44,59.981,1436804103,"201051344001203","174011321042388",27.75,23.30,0,328.52,352.27,14.7,12.3,0.084,174822.0,174822.0,6276,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804132,233822.00
07/13/2015 12:15,2,0.525,ACTIVE,211.25,335.74,59.970,1436804103,"201051344000646","174011321042388",27.65,23.30,0,327.02,351.37,14.7,12.3,0.093,171842.8,171842.8,6269,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804133,233823.00
07/13/2015 12:15,2,0.297,ACTIVE,213.06,398.56,59.970,1436804103,"274151322000068","174011321042388",37.53,28.80,0,334.24,418.39,11.2,8.9,0.057,360080.7,360080.7,7280,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804134,233824.00
07/13/2015 12:15,2,0.469,ACTIVE,213.29,339.34,59.965,1436804103,"274151322000076","174011321042388",28.31,26.30,0,331.23,350.47,13.4,11.0,0.084,483121.6,483121.6,7559,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804135,233825.00
07/13/2015 12:15,1,0.276,ACTIVE,213.5,341.61,60.03,1436804103,"033051125000132","174011321042388",32.60,23,0.129,317.67,439.20,8.9,13.0,0.039,38953.000000024,38954.600000024,1176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804136,233826.00
07/13/2015 12:15,1,0.314,ACTIVE,212.8,399.19,60.03,1436804103,"033051125000150","174011321042388",38.03,23,0.131,317.61,443.79,11.8,15.2,0.000,52052.300000012,52054.700000012,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804137,233827.00
07/13/2015 12:15,2,0.543,ACTIVE,211.03,335.44,59.981,1436804103,"201051344000890","174011321042388",27.63,24.00,0,327.02,351.67,15.2,12.7,0.097,176202.1,176202.1,6278,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804138,233828.00
07/13/2015 12:15,2,0.488,ACTIVE,211.25,336.64,59.970,1436804103,"201051344000900","174011321042388",27.53,22.00,0,327.92,350.47,13.7,11.3,0.102,176610.9,176610.9,6292,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804139,233829.00
07/13/2015 12:15,2,0.521,ACTIVE,211.70,337.24,59.959,1436804103,"201051344000633","174011321042388",27.75,23.00,0,327.62,352.27,14.7,12.2,0.097,166085.1,166085.1,6295,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804140,233830.00
07/13/2015 12:15,1,0.419,ACTIVE_NO_POWER,213.6,423.95,60.03,1436804103,"040051121000185","174011321042388",22.58,23,0.000,318.76,439.12,9.4,0.0,0.000,45713.400000011,45715.200000023,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804141,233831.00
07/13/2015 12:15,2,0.531,ACTIVE,211.48,335.44,59.970,1436804103,"201051344000983","174011321042388",27.93,22.50,0,327.02,351.67,15.0,12.6,0.097,173567.9,173567.9,6292,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804142,233832.00
07/13/2015 12:15,2,0.521,ACTIVE,211.48,336.04,59.970,1436804103,"201051344000917","174011321042388",27.87,23.80,0,327.32,351.07,14.8,12.3,0.106,176680.8,176680.8,6295,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804143,233833.00
07/13/2015 12:15,1,0.452,ACTIVE,213.1,389.50,60.00,1436804103,"040051121000116","174011321042388",24.96,23,0.000,312.67,439.64,11.2,8.3,0.000,45783.400000036,45785.400000036,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804145,233834.00
07/13/2015 12:15,1,0.271,ACTIVE_NO_POWER,213.3,421.37,60.00,1436804103,"033051125000135","174011321042388",33.00,23,0.000,321.75,441.76,8.9,0.0,0.000,38750.80000001,38752.50000001,610,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804146,233835.00
07/13/2015 12:15,2,0.529,ACTIVE,211.70,336.94,59.975,1436804103,"201051344000648","174011321042388",28.13,22.30,0,328.22,351.67,15.1,12.7,0.102,172375.3,172375.3,6290,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804147,233836.00
07/13/2015 12:15,2,0.539,ACTIVE,211.70,337.84,59.944,1436804103,"201051344001093","174011321042388",28.07,23.50,0,328.52,351.67,15.4,12.9,0.102,174871.9,174871.9,6279,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804148,233837.00
07/13/2015 12:15,2,0.514,ACTIVE,211.93,335.74,59.933,1436804103,"201051344000645","174011321042388",27.97,22.80,0,326.12,351.07,14.6,12.2,0.106,173008.9,173008.9,6296,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804149,233838.00
07/13/2015 12:15,2,0.471,ACTIVE,212.83,340.25,59.965,1436804103,"274151322000085","174011321042388",27.37,25.50,0,330.93,349.26,13.1,10.7,0.075,455220.5,455220.5,7566,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804150,233839.00
07/13/2015 12:15,2,0.516,ACTIVE,211.70,336.34,60.007,1436804103,"201051344000651","174011321042388",28.17,22.50,0,327.32,351.07,14.8,12.3,0.106,172335.1,172335.1,6275,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804150,233840.00
07/13/2015 12:15,2,0.535,ACTIVE,211.70,335.44,60.007,1436804103,"201051344000867","174011321042388",27.77,23.30,0,327.92,350.77,15.1,12.6,0.093,164816.9,164816.9,6296,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804151,233841.00
07/13/2015 12:15,1,0.523,ACTIVE_NO_POWER,213.2,415.50,60.03,1436804103,"040051121000095","174011321042388",21.55,23,0.000,314.75,437.55,11.2,0.0,0.000,44727.5,44729.2,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804153,233842.00
07/13/2015 12:15,2,0.508,ACTIVE,211.48,335.44,59.965,1436804103,"201051344001230","174011321042388",29.04,23.50,0,327.02,350.17,14.9,12.5,0.097,175893.1,175893.1,6299,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804154,233843.00
07/13/2015 12:15,2,0.525,ACTIVE,211.93,337.54,59.938,1436804103,"201051344000576","174011321042388",28.19,22.30,0,327.92,351.67,15.0,12.6,0.097,172230.0,172230.0,6302,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804154,233844.00
07/13/2015 12:15,2,0.551,ACTIVE,211.48,336.04,59.959,1436804103,"201051344000579","174011321042388",28.69,23.50,0,328.22,351.37,16.1,13.6,0.093,178766.9,178766.9,6281,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436804155,233845.00
07/13/2015 12:30,2,0.885,ACTIVE,210.57,341.75,59.970,1436805003,"201051344000955","174011321042388",28.88,23.00,0,327.02,351.37,25.9,23.1,0.199,177792.2,177792.2,6285,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805005,233846.00
07/13/2015 12:30,1,0.748,ACTIVE,213.2,403.29,60.00,1436805003,"040051121000195","174011321042388",24.56,23,0.145,319.17,440.84,18.2,14.7,0.006,48381.800000024,48383.300000024,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805006,233847.00
07/13/2015 12:30,2,0.854,ACTIVE,211.70,345.36,59.970,1436805003,"274151322000095","174011321042388",28.35,25.80,0,331.23,350.77,24.6,21.8,0.159,477241.0,477241.0,7190,0,0,0,L,1151911521,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805007,233848.00
07/13/2015 12:30,2,0.885,ACTIVE,210.80,340.55,59.981,1436805003,"201051344000868","174011321042388",29.02,22.00,0,327.62,352.57,26.0,23.2,0.208,164204.0,164204.0,6290,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805008,233849.00
07/13/2015 12:30,2,0.879,ACTIVE,211.70,342.95,59.949,1436805003,"201051344000853","174011321042388",29.04,21.80,0,330.03,353.17,25.9,23.1,0.208,170513.2,170513.2,6288,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805009,233850.00
07/13/2015 12:30,2,0.863,ACTIVE,211.48,342.35,59.970,1436805003,"201051344000582","174011321042388",29.16,22.50,0,329.13,352.57,25.6,22.8,0.199,170526.4,170526.4,6274,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805009,233851.00
07/13/2015 12:30,1,0.787,ACTIVE,213.1,425.64,60.03,1436805003,"040051121000097","174011321042388",25.68,23,0.162,318.28,442.56,20.1,16.3,0.003,46594.600000012,46596.400000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805011,233852.00
07/13/2015 12:30,2,0.887,ACTIVE,211.25,341.45,59.970,1436805003,"201051344000469","174011321042388",29.00,21.00,0,327.02,352.27,26.1,23.3,0.212,165779.8,165779.8,6287,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805012,233853.00
07/13/2015 12:30,2,0.881,ACTIVE,211.03,341.75,59.975,1436805003,"201051344000988","174011321042388",28.73,22.30,0,327.02,354.07,25.6,22.8,0.194,165268.6,165268.6,6283,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805012,233854.00
07/13/2015 12:30,2,0.885,ACTIVE,211.25,341.75,59.986,1436805003,"201051344001158","174011321042388",28.75,22.00,0,328.52,352.87,25.8,22.9,0.208,171273.1,171273.1,6281,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805013,233855.00
07/13/2015 12:30,2,0.893,ACTIVE,211.25,341.15,59.975,1436805003,"201051344001025","174011321042388",29.04,22.50,0,328.82,353.17,26.3,23.4,0.203,174926.1,174926.1,6272,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805014,233856.00
07/13/2015 12:30,1,0.580,ACTIVE,212.8,355.25,60.03,1436805003,"033051125000118","174011321042388",39.37,23,0.175,315.31,443.00,22.7,27.7,0.089,51959.8,51961.9,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805015,233857.00
07/13/2015 12:30,2,0.900,ACTIVE,211.03,341.75,59.981,1436805003,"201051344000569","174011321042388",28.84,22.00,0,327.92,353.47,26.4,23.5,0.208,178374.4,178374.4,6288,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805016,233858.00
07/13/2015 12:30,2,0.559,ACTIVE,212.61,406.07,59.970,1436805003,"274151322000094","174011321042388",38.03,27.30,0,333.33,420.80,21.5,18.8,0.141,360965.2,360965.2,7673,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805017,233859.00
07/13/2015 12:30,1,0.798,ACTIVE,213.1,410.35,60.03,1436805003,"040051121000068","174011321042388",23.35,23,0.143,317.71,440.32,18.5,12.1,0.003,44341.9,44343.4,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805019,233860.00
07/13/2015 12:30,2,0.895,ACTIVE,211.03,341.15,59.970,1436805003,"201051344000458","174011321042388",28.82,22.50,0,328.22,352.57,26.2,23.3,0.203,174164.9,174164.9,6283,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805019,233861.00
07/13/2015 12:30,2,0.850,ACTIVE,211.48,343.85,59.975,1436805003,"274151322000087","174011321042388",27.75,30.80,0,330.33,351.37,23.9,21.1,0.133,431847.8,431847.8,7158,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805020,233862.00
07/13/2015 12:30,2,0.867,ACTIVE,211.25,339.34,59.970,1436805003,"274151322000052","174011321042388",28.23,26.30,0,329.73,351.07,24.8,22.0,0.150,461755.7,461755.7,7560,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805021,233863.00
07/13/2015 12:30,2,0.896,ACTIVE,211.25,342.35,59.959,1436805003,"201051344001145","174011321042388",28.92,22.50,0,329.73,353.77,26.3,23.5,0.194,179306.9,179306.9,6293,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805022,233864.00
07/13/2015 12:30,2,0.873,ACTIVE,211.25,341.75,59.970,1436805003,"201051344000685","174011321042388",28.75,22.80,0,327.62,352.87,25.5,22.7,0.212,178285.6,178285.6,6295,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805023,233865.00
07/13/2015 12:30,2,0.828,ACTIVE,211.70,341.15,59.938,1436805003,"274151322000088","174011321042388",27.87,25.30,0,330.93,351.07,23.4,20.6,0.155,442572.2,442572.2,7171,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805024,233866.00
07/13/2015 12:30,2,0.883,ACTIVE,211.25,341.75,59.970,1436805003,"201051344000438","174011321042388",29.52,22.80,0,328.22,353.17,26.4,23.6,0.203,178384.3,178384.3,6275,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805025,233867.00
07/13/2015 12:30,2,0.912,ACTIVE,210.80,340.55,59.975,1436805003,"201051344001135","174011321042388",28.92,22.30,0,327.92,352.87,26.8,23.9,0.203,169746.3,169746.3,6258,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805026,233868.00
07/13/2015 12:30,2,0.922,ACTIVE,211.03,341.75,59.970,1436805003,"201051344000417","174011321042388",28.78,23.50,0,327.92,353.17,26.9,24.0,0.203,173934.4,173934.4,6276,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805027,233869.00
07/13/2015 12:30,2,0.916,ACTIVE,210.80,341.15,60.012,1436805003,"201051344000594","174011321042388",28.86,23.80,0,327.02,353.17,26.8,24.0,0.212,174607.7,174607.7,6282,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805028,233870.00
07/13/2015 12:30,2,0.850,ACTIVE,212.38,343.85,59.970,1436805003,"274151322000083","174011321042388",28.39,26.30,0,330.33,351.37,24.5,21.7,0.172,457849.7,457849.7,7582,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805029,233871.00
07/13/2015 12:30,2,0.930,ACTIVE,211.48,342.35,59.975,1436805003,"201051344000585","174011321042388",28.78,22.80,0,328.82,353.47,27.2,24.3,0.208,173699.7,173699.7,6275,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805030,233872.00
07/13/2015 12:30,2,0.857,ACTIVE,211.70,343.55,59.970,1436805003,"274151322000054","174011321042388",28.03,25.30,0,331.23,351.37,24.4,21.6,0.164,452874.7,452874.7,7160,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805031,233873.00
07/13/2015 12:30,2,0.914,ACTIVE,211.48,339.95,59.975,1436805003,"201051344001203","174011321042388",28.51,23.00,0,327.92,354.07,26.4,23.6,0.221,174825.2,174825.2,6277,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805032,233874.00
07/13/2015 12:30,2,0.910,ACTIVE,210.80,341.45,59.975,1436805003,"201051344000646","174011321042388",28.78,22.80,0,327.92,352.57,26.5,23.7,0.199,171846.1,171846.1,6270,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805033,233875.00
07/13/2015 12:30,2,0.594,ACTIVE,213.51,402.46,59.975,1436805003,"274151322000068","174011321042388",37.39,28.00,0,334.24,422.60,22.5,19.8,0.137,360083.2,360083.2,7281,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805034,233876.00
07/13/2015 12:30,2,0.891,ACTIVE,212.83,346.56,59.970,1436805003,"274151322000076","174011321042388",28.78,25.80,0,332.13,352.57,26.0,23.2,0.172,483124.5,483124.5,7560,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805035,233877.00
07/13/2015 12:30,1,0.494,ACTIVE,212.9,326.23,60.03,1436805003,"033051125000132","174011321042388",34.88,23,0.028,316.36,439.06,17.1,3.8,0.262,38954.600000024,38956.100000024,1178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805036,233878.00
07/13/2015 12:30,1,0.605,ACTIVE,213.1,333.81,60.00,1436805003,"033051125000150","174011321042388",38.78,23,0.198,316.74,444.10,23.3,26.6,0.230,52054.700000012,52057.100000012,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805037,233879.00
07/13/2015 12:30,2,0.922,ACTIVE,211.03,340.85,59.981,1436805003,"201051344000890","174011321042388",29.24,23.50,0,327.62,353.17,27.3,24.4,0.212,176205.4,176205.4,6279,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805038,233880.00
07/13/2015 12:30,2,0.873,ACTIVE,211.25,342.05,59.970,1436805003,"201051344000900","174011321042388",29.10,21.50,0,328.22,352.57,25.7,22.9,0.203,176613.9,176613.9,6293,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805039,233881.00
07/13/2015 12:30,2,0.910,ACTIVE,211.70,343.55,59.981,1436805003,"201051344000633","174011321042388",28.73,22.80,0,327.32,354.37,26.6,23.7,0.212,166088.3,166088.3,6296,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805040,233882.00
07/13/2015 12:30,1,0.779,ACTIVE,213.3,397.39,60.03,1436805003,"040051121000185","174011321042388",24.24,23,0.141,317.04,439.20,18.8,12.3,0.006,45715.200000023,45716.499999975,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805041,233883.00
07/13/2015 12:30,2,0.916,ACTIVE,211.48,342.05,59.981,1436805003,"201051344000983","174011321042388",29.06,22.00,0,327.32,353.47,27.0,24.1,0.221,173571.2,173571.2,6293,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805042,233884.00
07/13/2015 12:30,2,0.922,ACTIVE,211.48,342.95,59.954,1436805003,"201051344000917","174011321042388",28.55,23.30,0,327.62,353.47,26.7,23.8,0.212,176684.1,176684.1,6296,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805043,233885.00
07/13/2015 12:30,1,0.844,ACTIVE,212.9,343.14,60.03,1436805003,"040051121000116","174011321042388",25.51,22,0.164,310.33,439.85,21.4,26.0,0.156,45785.400000036,45787.200000048,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805044,233886.00
07/13/2015 12:30,1,0.521,ACTIVE,213.1,349.43,60.03,1436805003,"033051125000135","174011321042388",34.09,23,0.163,320.02,441.68,17.6,19.3,0.098,38752.50000001,38754.20000001,612,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805045,233887.00
07/13/2015 12:30,2,0.924,ACTIVE,211.48,342.35,59.970,1436805003,"201051344000648","174011321042388",28.80,21.80,0,328.82,354.07,27.1,24.2,0.212,172378.6,172378.6,6291,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805046,233888.00
07/13/2015 12:30,2,0.926,ACTIVE,211.48,342.65,59.981,1436805003,"201051344001093","174011321042388",29.06,23.00,0,327.62,354.07,27.2,24.4,0.203,174875.3,174875.3,6280,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805047,233889.00
07/13/2015 12:30,2,0.922,ACTIVE,211.70,342.35,59.975,1436805003,"201051344000645","174011321042388",28.59,22.50,0,328.22,353.77,26.8,23.9,0.208,173012.1,173012.1,6297,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805048,233890.00
07/13/2015 12:30,2,0.871,ACTIVE,212.61,342.65,59.928,1436805003,"274151322000085","174011321042388",28.43,25.00,0,331.23,351.97,25.1,22.3,0.168,455223.3,455223.3,7567,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805049,233891.00
07/13/2015 12:30,2,0.908,ACTIVE,211.70,342.65,59.970,1436805003,"201051344000651","174011321042388",29.00,22.00,0,328.52,353.47,26.8,23.9,0.199,172338.3,172338.3,6276,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805050,233892.00
07/13/2015 12:30,2,0.906,ACTIVE,211.48,341.15,59.975,1436805003,"201051344000867","174011321042388",29.50,22.80,0,328.22,353.17,27.1,24.3,0.203,164820.2,164820.2,6297,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805052,233893.00
07/13/2015 12:30,1,0.884,ACTIVE,212.8,361.90,60.03,1436805003,"040051121000095","174011321042388",22.80,22,0.139,315.51,437.51,20.0,10.9,0.041,44729.2,44730.7,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805053,233894.00
07/13/2015 12:30,2,0.932,ACTIVE,211.25,341.75,59.970,1436805003,"201051344001230","174011321042388",28.63,23.00,0,327.32,352.57,27.0,24.1,0.212,175896.3,175896.3,6300,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805054,233895.00
07/13/2015 12:30,2,0.914,ACTIVE,211.70,343.25,59.970,1436805003,"201051344000576","174011321042388",29.22,21.80,0,328.52,355.28,27.1,24.2,0.208,172233.2,172233.2,6303,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805055,233896.00
07/13/2015 12:30,2,0.955,ACTIVE,211.48,342.05,59.970,1436805003,"201051344000579","174011321042388",28.92,23.00,0,328.82,353.77,28.0,25.1,0.208,178770.4,178770.4,6282,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805056,233897.00
07/13/2015 12:45,2,1.094,ACTIVE,210.57,342.05,59.991,1436805903,"201051344000955","174011321042388",29.06,23.00,0,327.62,370.90,32.2,29.2,0.252,177800.3,177800.3,6286,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805904,233898.00
07/13/2015 12:45,1,0.955,ACTIVE,212.5,360.39,60.03,1436805903,"040051121000195","174011321042388",24.91,23,0.203,318.21,443.18,23.7,26.7,0.091,48383.300000024,48389.099999976,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805906,233899.00
07/13/2015 12:45,2,1.062,ACTIVE,211.93,344.45,59.991,1436805903,"274151322000095","174011321042388",28.88,25.80,0,333.33,366.40,31.1,28.0,0.208,477248.9,477248.9,7191,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805906,233900.00
07/13/2015 12:45,2,1.094,ACTIVE,210.80,343.85,59.996,1436805903,"201051344000868","174011321042388",28.92,22.00,0,329.13,372.71,32.1,29.0,0.239,164212.0,164212.0,6291,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805907,233901.00
07/13/2015 12:45,2,1.080,ACTIVE,211.70,344.45,59.996,1436805903,"201051344000853","174011321042388",29.26,21.80,0,330.93,375.41,32.0,29.0,0.265,170521.2,170521.2,6289,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805908,233902.00
07/13/2015 12:45,2,1.078,ACTIVE,211.48,343.85,59.991,1436805903,"201051344000582","174011321042388",28.78,22.50,0,330.33,372.71,31.4,28.4,0.247,170534.3,170534.3,6275,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805909,233903.00
