ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 12:45,1,0.965,ACTIVE,212.8,381.49,60.03,1436805903,"040051121000097","174011321042388",26.31,23,0.157,317.45,443.81,25.2,31.5,0.047,46596.400000012,46602.500000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805910,233904.00
07/13/2015 12:45,2,1.088,ACTIVE,211.03,342.05,60.018,1436805903,"201051344000469","174011321042388",28.96,21.00,0,326.42,372.41,31.9,28.9,0.256,165787.9,165787.9,6288,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805911,233905.00
07/13/2015 12:45,2,1.074,ACTIVE,211.25,345.06,59.996,1436805903,"201051344000988","174011321042388",28.88,22.30,0,327.62,376.01,31.5,28.5,0.265,165276.5,165276.5,6284,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805912,233906.00
07/13/2015 12:45,2,1.076,ACTIVE,211.25,344.15,59.996,1436805903,"201051344001158","174011321042388",28.98,22.00,0,330.33,372.71,31.7,28.7,0.265,171281.1,171281.1,6282,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805913,233907.00
07/13/2015 12:45,2,1.094,ACTIVE,211.03,343.25,60.002,1436805903,"201051344001025","174011321042388",29.06,22.50,0,330.63,373.01,32.2,29.2,0.247,174934.2,174934.2,6273,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805914,233908.00
07/13/2015 12:45,1,0.725,ACTIVE,212.4,404.62,60.03,1436805903,"033051125000118","174011321042388",39.31,23,0.178,316.05,443.66,28.3,18.0,0.111,51961.9,51968.8,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805916,233909.00
07/13/2015 12:45,2,1.086,ACTIVE,211.03,343.55,59.996,1436805903,"201051344000569","174011321042388",29.24,22.00,0,330.03,373.01,32.1,29.1,0.243,178382.5,178382.5,6289,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805917,233910.00
07/13/2015 12:45,2,0.699,ACTIVE,211.70,405.47,60.002,1436805903,"274151322000094","174011321042388",38.13,27.50,0,335.74,443.94,27.1,24.2,0.177,360971.9,360971.9,7674,0,0,0,L,1151911521,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805917,233911.00
07/13/2015 12:45,1,0.988,ACTIVE,213.0,378.54,60.03,1436805903,"040051121000068","174011321042388",23.50,23,0.191,316.85,443.31,23.1,27.4,0.036,44343.4,44348.7,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805919,233912.00
07/13/2015 12:45,2,1.074,ACTIVE,211.03,342.05,60.018,1436805903,"201051344000458","174011321042388",29.36,22.50,0,330.33,372.41,31.9,28.9,0.261,174172.9,174172.9,6284,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805920,233913.00
07/13/2015 12:45,2,1.033,ACTIVE,212.16,346.86,60.002,1436805903,"274151322000087","174011321042388",28.31,30.80,0,333.63,365.19,29.6,26.7,0.199,431855.2,431855.2,7159,0,0,0,L,1151911521,0,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805920,233914.00
07/13/2015 12:45,2,1.064,ACTIVE,211.93,341.15,59.996,1436805903,"274151322000052","174011321042388",28.65,26.50,0,332.73,365.49,31.0,28.0,0.199,461763.4,461763.4,7561,0,0,0,L,1151911521,0,120.88,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805921,233915.00
07/13/2015 12:45,2,1.100,ACTIVE,211.03,344.45,60.007,1436805903,"201051344001145","174011321042388",29.02,22.50,0,330.93,372.41,32.3,29.3,0.261,179315.0,179315.0,6294,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805922,233916.00
07/13/2015 12:45,2,1.070,ACTIVE,211.25,343.55,60.007,1436805903,"201051344000685","174011321042388",29.06,22.80,0,328.52,371.21,31.6,28.5,0.265,178293.5,178293.5,6296,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805923,233917.00
07/13/2015 12:45,2,1.037,ACTIVE,211.25,342.65,60.007,1436805903,"274151322000088","174011321042388",28.09,25.50,0,333.03,365.80,29.5,26.6,0.190,442579.5,442579.5,7172,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805924,233918.00
07/13/2015 12:45,2,1.100,ACTIVE,211.25,343.55,60.007,1436805903,"201051344000438","174011321042388",29.32,22.80,0,329.43,373.01,32.7,29.6,0.252,178392.4,178392.4,6276,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805925,233919.00
07/13/2015 12:45,2,1.127,ACTIVE,211.03,343.25,60.018,1436805903,"201051344001135","174011321042388",28.92,22.50,0,328.52,372.11,33.0,30.0,0.270,169754.4,169754.4,6259,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805926,233920.00
07/13/2015 12:45,2,1.137,ACTIVE,211.25,344.45,60.007,1436805903,"201051344000417","174011321042388",28.63,23.50,0,328.82,371.81,33.0,29.9,0.265,173942.5,173942.5,6277,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805927,233921.00
07/13/2015 12:45,2,1.133,ACTIVE,210.80,343.55,59.981,1436805903,"201051344000594","174011321042388",28.88,23.80,0,328.22,371.81,33.2,30.1,0.265,174615.9,174615.9,6283,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805928,233922.00
07/13/2015 12:45,2,1.078,ACTIVE,212.61,342.35,60.007,1436805903,"274151322000083","174011321042388",28.31,26.30,0,333.03,365.80,30.9,27.9,0.221,457857.3,457857.3,7583,0,0,0,L,1151911521,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805929,233923.00
07/13/2015 12:45,2,1.133,ACTIVE,211.25,345.06,59.991,1436805903,"201051344000585","174011321042388",29.32,23.00,0,329.13,372.11,33.7,30.6,0.265,173707.9,173707.9,6276,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805930,233924.00
07/13/2015 12:45,2,1.066,ACTIVE,211.93,345.66,60.007,1436805903,"274151322000054","174011321042388",28.67,25.50,0,333.03,366.10,31.0,28.0,0.212,452882.2,452882.2,7161,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805931,233925.00
07/13/2015 12:45,2,1.115,ACTIVE,211.25,344.15,60.012,1436805903,"201051344001203","174011321042388",29.20,23.00,0,329.73,373.31,33.0,29.9,0.261,174833.3,174833.3,6278,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805932,233926.00
07/13/2015 12:45,2,1.123,ACTIVE,210.57,344.15,60.034,1436805903,"201051344000646","174011321042388",28.90,22.80,0,328.82,371.51,32.9,29.8,0.265,171854.1,171854.1,6271,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805932,233927.00
07/13/2015 12:45,2,0.725,ACTIVE,212.38,412.98,59.996,1436805903,"274151322000068","174011321042388",38.86,28.30,0,336.34,443.64,28.4,25.5,0.181,360090.1,360090.1,7282,0,0,0,L,1151911521,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805934,233928.00
07/13/2015 12:45,2,1.102,ACTIVE,211.93,345.66,60.007,1436805903,"274151322000076","174011321042388",29.58,26.00,0,334.84,367.60,33.0,29.9,0.217,483132.6,483132.6,7561,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805935,233929.00
07/13/2015 12:45,1,0.626,ACTIVE,213.1,353.91,60.03,1436805903,"033051125000132","174011321042388",35.18,23,0.184,314.18,442.89,21.9,13.3,0.122,38956.100000024,38960.500000024,1180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805936,233930.00
07/13/2015 12:45,1,0.757,ACTIVE,212.4,419.69,60.03,1436805903,"033051125000150","174011321042388",39.38,23,0.189,318.09,444.74,29.6,26.4,0.030,52057.100000012,52064.100000012,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805937,233931.00
07/13/2015 12:45,2,1.137,ACTIVE,210.80,343.55,60.007,1436805903,"201051344000890","174011321042388",29.24,23.50,0,328.52,372.11,33.7,30.6,0.252,176213.6,176213.6,6280,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805938,233932.00
07/13/2015 12:45,2,1.082,ACTIVE,210.80,343.55,60.007,1436805903,"201051344000900","174011321042388",28.86,21.80,0,327.32,371.81,31.6,28.6,0.247,176621.7,176621.7,6294,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805939,233933.00
07/13/2015 12:45,2,1.096,ACTIVE,211.48,345.36,60.007,1436805903,"201051344000633","174011321042388",29.18,22.80,0,329.73,373.31,32.4,29.3,0.261,166096.3,166096.3,6297,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805940,233934.00
07/13/2015 12:45,1,0.907,ACTIVE,213.1,349.49,60.07,1436805903,"040051121000185","174011321042388",26.30,23,0.196,316.93,441.68,23.7,18.0,0.112,45716.499999975,45721.400000011,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805941,233935.00
07/13/2015 12:45,2,1.104,ACTIVE,210.80,342.05,60.012,1436805903,"201051344000983","174011321042388",29.02,22.00,0,330.33,372.71,32.5,29.4,0.252,173579.3,173579.3,6294,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805942,233936.00
07/13/2015 12:45,2,1.100,ACTIVE,211.03,343.85,60.007,1436805903,"201051344000917","174011321042388",29.08,23.30,0,329.13,372.11,32.4,29.4,0.256,176692.1,176692.1,6297,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805943,233937.00
07/13/2015 12:45,1,1.031,ACTIVE,212.8,409.22,60.07,1436805903,"040051121000116","174011321042388",25.96,22,0.155,310.00,442.46,26.6,17.2,0.017,45787.200000048,45793.200000048,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805944,233938.00
07/13/2015 12:45,1,0.605,ACTIVE,212.8,397.60,60.07,1436805903,"033051125000135","174011321042388",34.87,23,0.169,319.59,444.28,21.0,16.4,0.014,38754.20000001,38759.20000001,614,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805945,233939.00
07/13/2015 12:45,2,1.080,ACTIVE,211.03,342.35,60.012,1436805903,"201051344000648","174011321042388",29.10,22.00,0,330.63,373.01,31.9,28.8,0.256,172386.6,172386.6,6292,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805946,233940.00
07/13/2015 12:45,2,1.098,ACTIVE,211.03,345.06,60.012,1436805903,"201051344001093","174011321042388",29.16,23.00,0,329.43,372.11,32.5,29.4,0.243,174883.4,174883.4,6281,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805947,233941.00
07/13/2015 12:45,2,1.080,ACTIVE,211.48,342.65,60.018,1436805903,"201051344000645","174011321042388",28.84,22.50,0,330.03,372.71,31.6,28.6,0.243,173020.1,173020.1,6298,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805948,233942.00
07/13/2015 12:45,2,1.039,ACTIVE,211.93,341.45,60.028,1436805903,"274151322000085","174011321042388",28.88,25.30,0,333.33,365.80,30.4,27.5,0.199,455230.9,455230.9,7568,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805949,233943.00
07/13/2015 12:45,2,1.088,ACTIVE,211.25,342.65,60.012,1436805903,"201051344000651","174011321042388",28.75,22.00,0,330.33,372.41,31.7,28.7,0.247,172346.4,172346.4,6277,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805950,233944.00
07/13/2015 12:45,2,1.072,ACTIVE,211.03,342.05,60.007,1436805903,"201051344000867","174011321042388",29.24,23.00,0,329.73,372.11,31.9,28.8,0.247,164828.3,164828.3,6298,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805951,233945.00
07/13/2015 12:45,1,1.042,ACTIVE,212.5,335.93,60.07,1436805903,"040051121000095","174011321042388",23.04,22,0.188,314.68,440.49,23.9,20.0,0.248,44730.7,44735.9,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805952,233946.00
07/13/2015 12:45,2,1.082,ACTIVE,211.03,340.85,60.002,1436805903,"201051344001230","174011321042388",28.88,23.00,0,327.32,370.60,31.7,28.7,0.270,175904.4,175904.4,6301,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805953,233947.00
07/13/2015 12:45,2,1.059,ACTIVE,211.48,344.76,60.012,1436805903,"201051344000576","174011321042388",29.04,22.00,0,330.03,376.01,31.2,28.2,0.252,172241.2,172241.2,6304,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805954,233948.00
07/13/2015 12:45,2,1.098,ACTIVE,211.25,343.85,60.012,1436805903,"201051344000579","174011321042388",29.04,23.00,0,330.33,374.81,32.3,29.3,0.270,178778.7,178778.7,6283,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436805955,233949.00
07/13/2015 13:00,2,1.428,ACTIVE,211.25,347.16,59.970,1436806803,"201051344000955","174011321042388",29.16,23.30,0,327.02,367.00,42.2,38.8,0.345,177808.7,177808.7,6287,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806804,233950.00
07/13/2015 13:00,1,1.270,ACTIVE,213.4,356.56,60.03,1436806803,"040051121000195","174011321042388",25.18,23,0.235,317.68,443.16,31.8,30.7,0.249,48389.099999976,48395.099999976,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806806,233951.00
07/13/2015 13:00,2,1.451,ACTIVE,212.61,349.86,60.007,1436806803,"274151322000095","174011321042388",28.77,26.00,0,333.63,363.69,42.3,38.9,0.270,477257.1,477257.1,7192,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806807,233952.00
07/13/2015 13:00,2,1.459,ACTIVE,211.70,348.06,60.012,1436806803,"201051344000868","174011321042388",28.90,22.00,0,328.22,368.20,42.8,39.3,0.345,164220.4,164220.4,6292,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806807,233953.00
07/13/2015 13:00,2,1.457,ACTIVE,212.38,348.96,60.007,1436806803,"201051344000853","174011321042388",29.10,22.30,0,331.23,370.00,43.0,39.5,0.340,170529.6,170529.6,6290,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806808,233954.00
07/13/2015 13:00,2,1.434,ACTIVE,212.38,349.56,59.991,1436806803,"201051344000582","174011321042388",29.08,22.50,0,329.73,368.50,42.3,38.9,0.349,170542.5,170542.5,6276,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806809,233955.00
07/13/2015 13:00,1,1.313,ACTIVE,213.6,331.39,60.07,1436806803,"040051121000097","174011321042388",26.29,24,0.218,317.38,443.53,34.3,34.9,0.267,46602.500000012,46608.800000012,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806810,233956.00
07/13/2015 13:00,2,1.479,ACTIVE,211.70,349.26,60.007,1436806803,"201051344000469","174011321042388",29.06,21.30,0,329.43,368.80,43.6,40.1,0.380,165796.2,165796.2,6289,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806811,233957.00
07/13/2015 13:00,2,1.469,ACTIVE,211.93,349.26,60.007,1436806803,"201051344000988","174011321042388",29.16,22.50,0,329.73,369.40,43.4,39.9,0.345,165284.8,165284.8,6285,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806812,233958.00
07/13/2015 13:00,2,1.504,ACTIVE,211.93,349.26,60.018,1436806803,"201051344001158","174011321042388",28.51,22.50,0,330.03,368.80,43.4,40.0,0.367,171289.4,171289.4,6283,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806813,233959.00
07/13/2015 13:00,2,1.492,ACTIVE,211.70,347.46,60.012,1436806803,"201051344001025","174011321042388",29.38,23.00,0,329.43,368.50,44.4,41.0,0.367,174942.7,174942.7,6274,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806814,233960.00
07/13/2015 13:00,1,1.006,ACTIVE,213.9,326.19,60.03,1436806803,"033051125000118","174011321042388",39.32,24,0.251,316.49,443.35,39.3,40.7,0.298,51968.8,51975.9,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806815,233961.00
07/13/2015 13:00,2,1.488,ACTIVE,212.16,349.86,60.007,1436806803,"201051344000569","174011321042388",29.48,22.30,0,330.03,369.10,44.5,41.0,0.367,178390.8,178390.8,6290,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806816,233962.00
07/13/2015 13:00,2,0.928,ACTIVE,212.38,421.70,60.007,1436806803,"274151322000094","174011321042388",39.58,27.80,0,332.73,442.74,38.2,34.9,0.265,360978.9,360978.9,7675,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806817,233963.00
07/13/2015 13:00,1,1.381,ACTIVE,213.7,359.37,60.03,1436806803,"040051121000068","174011321042388",23.78,23,0.188,316.90,442.92,32.7,24.8,0.173,44348.7,44354.3,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806818,233964.00
07/13/2015 13:00,2,1.521,ACTIVE,211.93,348.36,60.007,1436806803,"201051344000458","174011321042388",29.16,23.00,0,330.33,368.20,44.9,41.4,0.389,174181.3,174181.3,6285,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806820,233965.00
07/13/2015 13:00,2,1.461,ACTIVE,212.61,346.56,60.002,1436806803,"274151322000087","174011321042388",28.03,31.30,0,333.33,362.49,41.5,38.1,0.274,431862.8,431862.8,7160,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806820,233966.00
07/13/2015 13:00,2,1.504,ACTIVE,212.16,352.27,60.012,1436806803,"274151322000052","174011321042388",28.57,26.80,0,333.03,362.79,43.5,40.1,0.296,461771.4,461771.4,7562,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806821,233967.00
07/13/2015 13:00,2,1.533,ACTIVE,212.16,349.86,60.012,1436806803,"201051344001145","174011321042388",29.28,22.80,0,330.33,368.80,45.5,42.0,0.371,179323.4,179323.4,6295,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806822,233968.00
07/13/2015 13:00,2,1.525,ACTIVE,211.93,349.26,60.034,1436806803,"201051344000685","174011321042388",29.06,23.00,0,329.73,367.90,45.0,41.5,0.398,178301.7,178301.7,6297,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806823,233969.00
07/13/2015 13:00,2,1.439,ACTIVE,212.38,352.87,60.007,1436806803,"274151322000088","174011321042388",28.78,25.80,0,333.63,362.79,42.0,38.6,0.287,442587.1,442587.1,7173,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806824,233970.00
07/13/2015 13:00,2,1.541,ACTIVE,212.16,349.86,60.007,1436806803,"201051344000438","174011321042388",29.50,23.30,0,329.73,368.80,46.0,42.5,0.384,178400.8,178400.8,6277,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806825,233971.00
07/13/2015 13:00,2,1.547,ACTIVE,211.70,348.66,60.007,1436806803,"201051344001135","174011321042388",29.44,22.80,0,329.13,367.90,46.1,42.6,0.371,169762.9,169762.9,6260,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806826,233972.00
07/13/2015 13:00,2,1.553,ACTIVE,212.16,348.96,59.991,1436806803,"201051344000417","174011321042388",29.30,23.80,0,329.43,368.20,46.1,42.6,0.384,173951.0,173951.0,6278,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806827,233973.00
07/13/2015 13:00,2,1.564,ACTIVE,211.25,348.96,60.012,1436806803,"201051344000594","174011321042388",29.28,23.80,0,328.82,367.90,46.4,42.9,0.389,174624.4,174624.4,6284,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806828,233974.00
07/13/2015 13:00,2,1.498,ACTIVE,212.38,351.67,60.007,1436806803,"274151322000083","174011321042388",28.92,26.80,0,333.33,363.09,43.9,40.4,0.314,457865.2,457865.2,7584,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806829,233975.00
07/13/2015 13:00,2,1.607,ACTIVE,211.93,349.86,60.018,1436806803,"201051344000585","174011321042388",29.00,23.30,0,329.13,369.70,47.2,43.7,0.389,173716.5,173716.5,6277,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806830,233976.00
07/13/2015 13:00,2,1.486,ACTIVE,211.93,354.37,60.007,1436806803,"274151322000054","174011321042388",28.98,26.00,0,333.03,363.09,43.6,40.2,0.292,452890.1,452890.1,7162,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806831,233977.00
07/13/2015 13:00,2,1.574,ACTIVE,211.70,349.26,60.007,1436806803,"201051344001203","174011321042388",29.14,23.30,0,330.33,369.40,46.5,43.0,0.384,174841.7,174841.7,6279,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806832,233978.00
07/13/2015 13:00,2,1.557,ACTIVE,211.25,348.66,60.007,1436806803,"201051344000646","174011321042388",29.30,23.30,0,327.92,368.20,46.2,42.7,0.389,171862.5,171862.5,6272,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806832,233979.00
07/13/2015 13:00,2,1.039,ACTIVE,212.83,408.48,59.996,1436806803,"274151322000068","174011321042388",38.05,28.80,0,332.43,439.43,40.0,36.7,0.261,360097.2,360097.2,7283,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806833,233980.00
07/13/2015 13:00,2,1.594,ACTIVE,212.83,348.06,59.996,1436806803,"274151322000076","174011321042388",29.40,26.30,0,334.84,364.89,47.5,43.9,0.327,483141.0,483141.0,7562,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806834,233981.00
07/13/2015 13:00,1,0.971,ACTIVE,213.7,369.68,60.03,1436806803,"033051125000132","174011321042388",28.05,23,0.173,313.47,439.72,27.1,12.4,0.209,38960.500000024,38965.200000024,1182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806836,233982.00
07/13/2015 13:00,1,1.064,ACTIVE,213.6,327.80,60.03,1436806803,"033051125000150","174011321042388",39.63,23,0.277,317.99,444.79,41.9,43.8,0.325,52064.100000012,52071.500000012,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806837,233983.00
07/13/2015 13:00,2,1.584,ACTIVE,211.48,348.36,60.007,1436806803,"201051344000890","174011321042388",29.42,23.80,0,327.62,368.80,47.3,43.7,0.367,176222.2,176222.2,6281,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806838,233984.00
07/13/2015 13:00,2,1.533,ACTIVE,211.70,349.26,60.007,1436806803,"201051344000900","174011321042388",29.20,22.00,0,329.43,368.50,45.4,41.9,0.380,176629.9,176629.9,6295,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806839,233985.00
07/13/2015 13:00,2,1.545,ACTIVE,211.93,350.17,60.007,1436806803,"201051344000633","174011321042388",29.46,23.00,0,328.82,369.10,46.1,42.6,0.376,166104.7,166104.7,6298,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806840,233986.00
07/13/2015 13:00,1,1.537,ACTIVE,213.7,432.27,60.07,1436806803,"040051121000185","174011321042388",19.15,23,0.182,315.11,439.79,29.3,26.7,0.035,45721.400000011,45726.400000011,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806841,233987.00
07/13/2015 13:00,2,1.564,ACTIVE,211.93,350.17,60.007,1436806803,"201051344000983","174011321042388",29.40,22.50,0,329.73,369.10,46.6,43.1,0.389,173587.8,173587.8,6295,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806842,233988.00
07/13/2015 13:00,2,1.570,ACTIVE,211.93,350.47,60.012,1436806803,"201051344000917","174011321042388",29.18,23.50,0,328.22,368.50,46.4,42.9,0.384,176700.5,176700.5,6298,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806843,233989.00
07/13/2015 13:00,1,1.466,ACTIVE,213.4,367.11,60.07,1436806803,"040051121000116","174011321042388",26.05,22,0.236,311.46,442.21,38.0,37.7,0.143,45793.200000048,45799.400000036,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806844,233990.00
07/13/2015 13:00,1,0.919,ACTIVE,213.9,357.32,60.03,1436806803,"033051125000135","174011321042388",34.95,23,0.202,317.97,444.36,31.9,28.8,0.140,38759.20000001,38764.60000001,616,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806846,233991.00
07/13/2015 13:00,2,1.572,ACTIVE,212.16,350.47,60.012,1436806803,"201051344000648","174011321042388",28.82,22.00,0,328.52,369.70,45.9,42.4,0.371,172395.0,172395.0,6293,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806846,233992.00
07/13/2015 13:00,2,1.582,ACTIVE,211.70,350.47,60.007,1436806803,"201051344001093","174011321042388",29.22,23.50,0,327.32,370.00,46.8,43.3,0.362,174892.0,174892.0,6282,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806847,233993.00
07/13/2015 13:00,2,1.566,ACTIVE,212.16,349.26,60.012,1436806803,"201051344000645","174011321042388",29.00,22.80,0,327.92,369.40,46.0,42.5,0.376,173028.5,173028.5,6299,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806848,233994.00
07/13/2015 13:00,2,1.510,ACTIVE,212.83,352.87,60.002,1436806803,"274151322000085","174011321042388",28.88,25.50,0,334.54,363.69,44.2,40.8,0.296,455238.9,455238.9,7569,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806849,233995.00
07/13/2015 13:00,2,1.566,ACTIVE,212.16,350.77,60.012,1436806803,"201051344000651","174011321042388",29.28,22.50,0,328.22,369.70,46.5,42.9,0.371,172354.8,172354.8,6278,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806850,233996.00
07/13/2015 13:00,2,1.559,ACTIVE,212.16,349.86,60.018,1436806803,"201051344000867","174011321042388",29.42,23.00,0,329.43,368.80,46.5,42.9,0.371,164836.8,164836.8,6299,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806851,233997.00
07/13/2015 13:00,1,1.477,ACTIVE,213.4,327.03,60.07,1436806803,"040051121000095","174011321042388",23.53,22,0.204,313.55,440.44,34.5,33.0,0.256,44735.9,44741.3,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806852,233998.00
07/13/2015 13:00,2,1.580,ACTIVE,211.48,348.36,60.007,1436806803,"201051344001230","174011321042388",28.98,23.30,0,327.02,367.60,46.4,42.9,0.389,175912.9,175912.9,6302,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806853,233999.00
07/13/2015 13:00,2,1.545,ACTIVE,212.38,351.37,60.007,1436806803,"201051344000576","174011321042388",29.26,22.00,0,330.33,370.00,45.8,42.3,0.367,172249.7,172249.7,6305,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806854,234000.00
07/13/2015 13:00,2,1.576,ACTIVE,211.93,350.77,59.981,1436806803,"201051344000579","174011321042388",29.48,23.30,0,329.73,369.70,47.1,43.5,0.380,178787.4,178787.4,6284,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436806855,234001.00
07/13/2015 13:15,2,1.787,ACTIVE,211.25,350.77,59.959,1436807704,"201051344000955","174011321042388",29.30,23.80,0,329.13,378.12,53.1,49.3,0.438,177819.8,177819.8,6288,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807705,234002.00
07/13/2015 13:15,1,1.597,ACTIVE,213.6,356.17,60.03,1436807704,"040051121000195","174011321042388",25.55,24,0.251,319.03,443.14,40.6,40.7,0.241,48395.099999976,48403.2,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807707,234003.00
07/13/2015 13:15,2,1.791,ACTIVE,211.70,348.66,59.981,1436807704,"274151322000095","174011321042388",29.14,26.50,0,334.54,372.41,52.8,49.0,0.367,477268.1,477268.1,7193,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807707,234004.00
07/13/2015 13:15,2,1.783,ACTIVE,211.48,351.37,59.991,1436807704,"201051344000868","174011321042388",29.14,22.30,0,330.33,381.73,52.6,48.9,0.433,164231.4,164231.4,6293,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807708,234005.00
07/13/2015 13:15,2,1.777,ACTIVE,212.61,353.47,59.986,1436807704,"201051344000853","174011321042388",29.24,22.50,0,334.24,383.53,52.7,48.9,0.438,170540.7,170540.7,6291,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807709,234006.00
07/13/2015 13:15,2,1.744,ACTIVE,212.16,351.97,59.986,1436807704,"201051344000582","174011321042388",29.28,22.80,0,330.63,382.63,51.7,48.0,0.420,170553.4,170553.4,6277,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807710,234007.00
07/13/2015 13:15,1,1.588,ACTIVE,213.3,397.37,60.03,1436807704,"040051121000097","174011321042388",26.49,24,0.264,317.40,443.65,41.8,32.7,0.104,46608.800000012,46617.300000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807711,234008.00
07/13/2015 13:15,2,1.777,ACTIVE,211.93,352.57,59.981,1436807704,"201051344000469","174011321042388",29.06,21.50,0,331.53,382.93,52.4,48.6,0.451,165807.3,165807.3,6290,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807712,234009.00
07/13/2015 13:15,2,1.785,ACTIVE,211.70,353.77,59.981,1436807704,"201051344000988","174011321042388",28.90,22.80,0,329.73,383.83,52.2,48.5,0.438,165295.8,165295.8,6286,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807713,234010.00
07/13/2015 13:15,2,1.770,ACTIVE,212.16,351.97,59.981,1436807704,"201051344001158","174011321042388",29.04,22.80,0,331.23,383.23,52.1,48.3,0.446,171300.4,171300.4,6284,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807714,234011.00
07/13/2015 13:15,2,1.781,ACTIVE,211.70,350.77,59.965,1436807704,"201051344001025","174011321042388",29.22,23.30,0,330.03,382.33,52.8,49.0,0.424,174953.8,174953.8,6275,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807715,234012.00
07/13/2015 13:15,1,1.180,ACTIVE,213.3,389.07,60.03,1436807704,"033051125000118","174011321042388",39.63,24,0.284,303.80,447.84,46.5,45.8,0.239,51975.9,51985.5,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807716,234013.00
07/13/2015 13:15,2,1.775,ACTIVE,211.93,352.57,59.938,1436807704,"201051344000569","174011321042388",29.06,22.80,0,330.03,382.33,52.3,48.5,0.429,178401.9,178401.9,6291,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807717,234014.00
07/13/2015 13:15,2,1.143,ACTIVE,212.38,407.87,59.975,1436807704,"274151322000094","174011321042388",37.97,28.00,0,334.24,445.15,43.9,40.5,0.305,360988.1,360988.1,7676,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807718,234015.00
07/13/2015 13:15,1,1.599,ACTIVE,214.2,326.91,60.03,1436807704,"040051121000068","174011321042388",23.95,23,0.244,316.66,443.34,38.1,29.1,0.283,44354.3,44361.9,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807719,234016.00
07/13/2015 13:15,2,1.756,ACTIVE,211.93,350.17,59.986,1436807704,"201051344000458","174011321042388",29.30,23.30,0,331.23,382.33,52.2,48.4,0.455,174192.3,174192.3,6286,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807720,234017.00
07/13/2015 13:15,2,1.668,ACTIVE,212.61,345.96,59.975,1436807704,"274151322000087","174011321042388",28.23,32.00,0,334.54,370.30,47.7,44.1,0.327,431872.9,431872.9,7161,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807721,234018.00
07/13/2015 13:15,2,1.701,ACTIVE,211.48,355.28,59.975,1436807704,"274151322000052","174011321042388",28.73,27.50,0,334.24,370.90,49.5,45.9,0.331,461782.0,461782.0,7563,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807722,234019.00
07/13/2015 13:15,2,1.756,ACTIVE,211.70,350.77,59.975,1436807704,"201051344001145","174011321042388",29.26,23.00,0,330.93,382.03,52.0,48.3,0.424,179334.4,179334.4,6296,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807723,234020.00
07/13/2015 13:15,2,1.746,ACTIVE,211.70,350.77,59.970,1436807704,"201051344000685","174011321042388",29.06,23.50,0,329.73,378.72,51.5,47.7,0.433,178312.6,178312.6,6298,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807724,234021.00
07/13/2015 13:15,2,1.664,ACTIVE,211.25,348.66,59.975,1436807704,"274151322000088","174011321042388",28.27,26.30,0,334.84,370.00,47.6,44.0,0.318,442597.2,442597.2,7174,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807725,234022.00
07/13/2015 13:15,2,1.752,ACTIVE,211.70,351.67,59.975,1436807704,"201051344000438","174011321042388",29.34,23.50,0,328.82,379.62,52.1,48.4,0.433,178411.9,178411.9,6278,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807726,234023.00
07/13/2015 13:15,2,1.754,ACTIVE,211.48,349.86,59.970,1436807704,"201051344001135","174011321042388",29.28,23.00,0,330.33,379.02,52.0,48.3,0.415,169774.0,169774.0,6261,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807727,234024.00
07/13/2015 13:15,2,1.766,ACTIVE,211.70,351.97,59.981,1436807704,"201051344000417","174011321042388",28.94,24.30,0,330.93,378.72,51.8,48.1,0.438,173962.0,173962.0,6279,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807728,234025.00
07/13/2015 13:15,2,1.773,ACTIVE,211.25,350.77,59.970,1436807704,"201051344000594","174011321042388",29.28,24.30,0,328.52,379.02,52.7,48.9,0.442,174635.6,174635.6,6285,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807729,234026.00
07/13/2015 13:15,2,1.672,ACTIVE,212.16,353.17,59.970,1436807704,"274151322000083","174011321042388",28.90,27.30,0,334.54,370.60,48.9,45.3,0.340,457875.6,457875.6,7585,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807730,234027.00
07/13/2015 13:15,2,1.793,ACTIVE,211.70,351.97,59.975,1436807704,"201051344000585","174011321042388",29.24,23.50,0,330.03,382.93,53.2,49.4,0.442,173727.8,173727.8,6278,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807730,234028.00
07/13/2015 13:15,2,1.680,ACTIVE,211.70,347.46,59.965,1436807704,"274151322000054","174011321042388",28.67,26.30,0,333.63,370.90,48.8,45.1,0.340,452900.5,452900.5,7163,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807731,234029.00
07/13/2015 13:15,2,1.758,ACTIVE,211.70,351.07,59.970,1436807704,"201051344001203","174011321042388",29.44,23.50,0,330.93,382.33,52.5,48.7,0.442,174852.9,174852.9,6280,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807732,234030.00
07/13/2015 13:15,2,1.756,ACTIVE,211.03,349.86,59.970,1436807704,"201051344000646","174011321042388",29.10,23.50,0,329.13,377.82,51.8,48.1,0.433,171873.5,171873.5,6273,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807733,234031.00
07/13/2015 13:15,2,1.131,ACTIVE,213.06,425.91,59.959,1436807704,"274151322000068","174011321042388",39.14,29.30,0,334.54,452.96,44.1,40.7,0.283,360106.7,360106.7,7284,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807734,234032.00
07/13/2015 13:15,2,1.773,ACTIVE,212.83,353.77,59.959,1436807704,"274151322000076","174011321042388",29.46,27.00,0,335.74,373.01,52.9,49.1,0.362,483152.3,483152.3,7563,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807735,234033.00
07/13/2015 13:15,1,0.987,ACTIVE,213.6,378.01,60.03,1436807704,"033051125000132","174011321042388",35.06,24,0.194,312.97,442.50,34.4,25.9,0.119,38965.200000024,38971.100000024,1184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807736,234034.00
07/13/2015 13:15,1,1.203,ACTIVE,213.9,422.60,60.00,1436807704,"033051125000150","174011321042388",39.09,24,0.283,304.39,450.38,46.8,37.6,0.100,52071.500000012,52081.300000012,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807738,234035.00
07/13/2015 13:15,2,1.801,ACTIVE,211.25,349.86,59.991,1436807704,"201051344000890","174011321042388",29.12,24.30,0,329.43,379.32,53.2,49.4,0.433,176233.5,176233.5,6282,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807739,234036.00
07/13/2015 13:15,2,1.734,ACTIVE,211.48,351.07,59.965,1436807704,"201051344000900","174011321042388",29.68,22.30,0,330.93,382.93,52.1,48.3,0.433,176640.9,176640.9,6296,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807740,234037.00
07/13/2015 13:15,2,1.777,ACTIVE,211.93,352.87,59.965,1436807704,"201051344000633","174011321042388",29.20,23.30,0,330.93,382.63,52.6,48.8,0.438,166115.8,166115.8,6299,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807740,234038.00
07/13/2015 13:15,1,1.663,ACTIVE,213.3,398.32,60.03,1436807704,"040051121000185","174011321042388",22.54,24,0.219,316.86,441.43,37.3,37.0,0.073,45726.400000011,45733.200000023,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807742,234039.00
07/13/2015 13:15,2,1.777,ACTIVE,211.70,351.07,59.970,1436807704,"201051344000983","174011321042388",29.54,22.80,0,331.23,381.73,53.2,49.5,0.442,173599.0,173599.0,6296,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807743,234040.00
07/13/2015 13:15,2,1.771,ACTIVE,211.70,351.37,59.965,1436807704,"201051344000917","174011321042388",29.38,23.80,0,330.63,382.33,52.8,49.0,0.429,176711.6,176711.6,6299,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807743,234041.00
07/13/2015 13:15,1,1.635,ACTIVE,213.3,403.81,60.00,1436807704,"040051121000116","174011321042388",26.17,23,0.260,311.24,442.14,42.5,33.9,0.132,45799.400000036,45807.800000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807745,234042.00
07/13/2015 13:15,1,1.043,ACTIVE,213.6,375.00,60.00,1436807704,"033051125000135","174011321042388",34.63,24,0.213,319.80,445.57,35.9,27.9,0.151,38764.60000001,38771.70000001,618,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807746,234043.00
07/13/2015 13:15,2,1.793,ACTIVE,211.93,351.37,59.970,1436807704,"201051344000648","174011321042388",28.98,22.50,0,333.03,382.93,52.7,49.0,0.446,172406.0,172406.0,6294,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807747,234044.00
07/13/2015 13:15,2,1.797,ACTIVE,211.93,351.97,59.944,1436807704,"201051344001093","174011321042388",29.30,23.80,0,330.33,382.03,53.4,49.6,0.429,174903.1,174903.1,6283,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807748,234045.00
07/13/2015 13:15,2,1.807,ACTIVE,212.16,351.37,59.970,1436807704,"201051344000645","174011321042388",28.98,23.00,0,331.83,382.93,53.1,49.3,0.442,173039.5,173039.5,6300,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807749,234046.00
07/13/2015 13:15,2,1.727,ACTIVE,211.93,356.78,59.959,1436807704,"274151322000085","174011321042388",28.69,26.00,0,335.44,371.21,50.2,46.5,0.340,455249.4,455249.4,7570,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807750,234047.00
07/13/2015 13:15,2,1.799,ACTIVE,211.70,350.77,59.965,1436807704,"201051344000651","174011321042388",29.22,22.80,0,330.33,382.33,53.3,49.5,0.433,172365.9,172365.9,6279,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807751,234048.00
