ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 13:15,2,1.826,ACTIVE,211.93,350.17,59.965,1436807704,"201051344000867","174011321042388",28.92,23.50,0,330.63,379.02,53.5,49.7,0.438,164847.9,164847.9,6300,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807752,234049.00
07/13/2015 13:15,1,1.645,ACTIVE,213.1,392.39,60.00,1436807704,"040051121000095","174011321042388",23.95,23,0.221,314.33,440.66,39.2,29.5,0.078,44741.3,44748.8,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807753,234050.00
07/13/2015 13:15,2,1.783,ACTIVE,211.48,351.07,59.965,1436807704,"201051344001230","174011321042388",29.52,23.80,0,328.82,377.52,53.4,49.6,0.451,175923.9,175923.9,6303,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807754,234051.00
07/13/2015 13:15,2,1.805,ACTIVE,212.38,353.47,59.975,1436807704,"201051344000576","174011321042388",29.20,22.50,0,331.53,383.53,53.4,49.6,0.438,172260.7,172260.7,6306,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807755,234052.00
07/13/2015 13:15,2,1.824,ACTIVE,212.16,352.27,60.002,1436807704,"201051344000579","174011321042388",29.52,23.80,0,332.43,383.83,54.5,50.7,0.468,178798.7,178798.7,6285,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436807755,234053.00
07/13/2015 13:30,2,1.869,ACTIVE,211.93,352.27,59.975,1436808604,"201051344000955","174011321042388",29.06,24.30,0,328.52,385.03,55.1,51.2,0.451,177833.4,177833.4,6289,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808605,234054.00
07/13/2015 13:30,1,1.674,ACTIVE,213.8,401.06,60.03,1436808604,"040051121000195","174011321042388",25.49,24,0.262,307.02,447.38,42.4,43.0,0.105,48403.2,48413.399999988,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808606,234055.00
07/13/2015 13:30,2,1.873,ACTIVE,212.83,354.07,59.954,1436808604,"274151322000095","174011321042388",29.24,27.30,0,335.14,380.22,55.5,51.6,0.371,477281.9,477281.9,7194,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808607,234056.00
07/13/2015 13:30,2,1.861,ACTIVE,212.16,353.47,59.965,1436808604,"201051344000868","174011321042388",29.20,23.00,0,330.63,386.83,55.1,51.3,0.451,164245.1,164245.1,6294,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808608,234057.00
07/13/2015 13:30,2,1.859,ACTIVE,213.06,355.88,59.933,1436808604,"201051344000853","174011321042388",29.34,23.30,0,333.33,389.84,55.3,51.5,0.460,170554.4,170554.4,6292,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808609,234058.00
07/13/2015 13:30,2,1.840,ACTIVE,212.83,354.07,59.949,1436808604,"201051344000582","174011321042388",29.14,23.50,0,334.24,388.04,54.4,50.5,0.446,170566.9,170566.9,6278,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808610,234059.00
07/13/2015 13:30,1,1.691,ACTIVE,213.7,375.97,60.00,1436808604,"040051121000097","174011321042388",26.41,25,0.291,304.55,448.67,44.4,46.3,0.203,46617.300000012,46628.100000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808611,234060.00
07/13/2015 13:30,2,1.863,ACTIVE,212.83,354.37,59.959,1436808604,"201051344000469","174011321042388",29.32,22.30,0,332.73,388.64,55.4,51.6,0.473,165821.0,165821.0,6291,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808612,234061.00
07/13/2015 13:30,2,1.896,ACTIVE,212.61,355.28,59.959,1436808604,"201051344000988","174011321042388",28.75,23.50,0,332.73,390.14,55.3,51.4,0.455,165309.5,165309.5,6287,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808613,234062.00
07/13/2015 13:30,2,1.895,ACTIVE,212.83,354.37,59.970,1436808604,"201051344001158","174011321042388",28.67,23.50,0,333.03,388.04,55.0,51.2,0.464,171314.0,171314.0,6285,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808614,234063.00
07/13/2015 13:30,2,1.889,ACTIVE,212.16,351.97,59.959,1436808604,"201051344001025","174011321042388",29.28,24.00,0,332.43,387.74,56.0,52.2,0.455,174967.6,174967.6,6276,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808615,234064.00
07/13/2015 13:30,1,1.275,ACTIVE,214.0,379.51,60.00,1436808604,"033051125000118","174011321042388",39.34,25,0.327,302.44,448.94,49.9,49.5,0.270,51985.5,51997.3,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808616,234065.00
07/13/2015 13:30,2,1.859,ACTIVE,212.61,353.77,59.986,1436808604,"201051344000569","174011321042388",29.56,23.30,0,332.43,388.04,55.7,51.8,0.473,178415.6,178415.6,6292,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808617,234066.00
07/13/2015 13:30,2,1.178,ACTIVE,213.06,427.71,59.959,1436808604,"274151322000094","174011321042388",39.68,28.80,0,390.14,449.65,46.9,43.3,0.314,360999.7,360999.7,7677,0,0,0,L,1151911521,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808618,234067.00
07/13/2015 13:30,1,1.740,ACTIVE,214.0,379.05,60.00,1436808604,"040051121000068","174011321042388",23.76,24,0.247,316.72,441.49,41.1,42.4,0.143,44361.9,44371.5,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808619,234068.00
07/13/2015 13:30,2,1.873,ACTIVE,212.38,353.17,59.970,1436808604,"201051344000458","174011321042388",29.32,23.80,0,332.43,387.14,55.6,51.8,0.438,174205.9,174205.9,6287,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808620,234069.00
07/13/2015 13:30,2,1.793,ACTIVE,212.83,350.17,59.949,1436808604,"274151322000087","174011321042388",28.23,32.80,0,335.14,376.62,51.2,47.5,0.358,431885.4,431885.4,7162,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808621,234070.00
07/13/2015 13:30,2,1.857,ACTIVE,212.16,349.26,59.959,1436808604,"274151322000052","174011321042388",28.49,28.30,0,334.84,377.52,53.5,49.8,0.376,461795.0,461795.0,7564,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808622,234071.00
07/13/2015 13:30,2,1.877,ACTIVE,212.38,353.17,59.970,1436808604,"201051344001145","174011321042388",29.44,23.50,0,331.83,386.83,56.0,52.1,0.455,179348.1,179348.1,6297,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808623,234072.00
07/13/2015 13:30,2,1.871,ACTIVE,212.38,353.17,59.965,1436808604,"201051344000685","174011321042388",29.20,24.00,0,330.63,385.93,55.3,51.5,0.477,178326.1,178326.1,6299,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808624,234073.00
07/13/2015 13:30,2,1.779,ACTIVE,212.38,347.46,59.970,1436808604,"274151322000088","174011321042388",28.73,27.00,0,335.74,376.92,51.8,48.0,0.336,442609.7,442609.7,7175,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808625,234074.00
07/13/2015 13:30,2,1.887,ACTIVE,212.38,353.47,59.970,1436808604,"201051344000438","174011321042388",29.44,24.30,0,330.03,387.44,56.3,52.4,0.451,178425.5,178425.5,6279,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808626,234075.00
07/13/2015 13:30,2,1.920,ACTIVE,212.38,353.17,59.944,1436808604,"201051344001135","174011321042388",28.90,23.80,0,329.13,385.63,56.2,52.4,0.455,169787.6,169787.6,6262,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808627,234076.00
07/13/2015 13:30,2,1.916,ACTIVE,212.38,353.77,59.970,1436808604,"201051344000417","174011321042388",28.75,25.00,0,333.03,386.53,55.9,52.0,0.468,173975.6,173975.6,6280,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808628,234077.00
07/13/2015 13:30,2,1.924,ACTIVE,211.93,353.17,59.965,1436808604,"201051344000594","174011321042388",29.08,25.00,0,329.13,387.14,56.7,52.8,0.468,174649.4,174649.4,6286,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808629,234078.00
07/13/2015 13:30,2,1.848,ACTIVE,212.61,348.66,59.959,1436808604,"274151322000083","174011321042388",28.57,28.00,0,335.14,376.92,53.4,49.6,0.384,457888.5,457888.5,7586,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808630,234079.00
07/13/2015 13:30,2,1.934,ACTIVE,212.61,353.77,59.970,1436808604,"201051344000585","174011321042388",29.30,24.30,0,333.33,387.74,57.4,53.4,0.473,173741.8,173741.8,6279,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808631,234080.00
07/13/2015 13:30,2,1.826,ACTIVE,212.61,351.67,59.965,1436808604,"274151322000054","174011321042388",28.77,27.00,0,334.84,377.22,53.2,49.4,0.371,452913.3,452913.3,7164,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808632,234081.00
07/13/2015 13:30,2,1.930,ACTIVE,212.61,353.47,59.975,1436808604,"201051344001203","174011321042388",29.02,24.30,0,330.63,388.04,56.7,52.8,0.468,174866.6,174866.6,6281,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808633,234082.00
07/13/2015 13:30,2,1.887,ACTIVE,211.93,353.47,59.981,1436808604,"201051344000646","174011321042388",29.26,24.30,0,328.82,385.93,55.9,52.1,0.468,171887.1,171887.1,6274,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808634,234083.00
07/13/2015 13:30,2,1.217,ACTIVE,212.83,419.90,59.959,1436808604,"274151322000068","174011321042388",39.40,30.00,0,392.55,451.76,48.6,45.0,0.323,360118.3,360118.3,7285,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808634,234084.00
07/13/2015 13:30,2,1.941,ACTIVE,213.51,360.38,59.975,1436808604,"274151322000076","174011321042388",29.26,27.80,0,336.04,379.92,57.5,53.6,0.398,483166.2,483166.2,7564,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808635,234085.00
07/13/2015 13:30,1,1.078,ACTIVE,214.0,397.27,60.03,1436808604,"033051125000132","174011321042388",34.85,25,0.224,314.24,439.30,37.3,32.0,0.072,38971.100000024,38979.800000024,1186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808637,234086.00
07/13/2015 13:30,1,1.291,ACTIVE,213.6,404.02,60.00,1436808604,"033051125000150","174011321042388",39.39,24,0.309,303.80,450.52,50.6,42.6,0.253,52081.300000012,52093.200000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808638,234087.00
07/13/2015 13:30,2,1.912,ACTIVE,211.93,351.67,59.965,1436808604,"201051344000890","174011321042388",29.22,25.00,0,329.13,384.43,56.6,52.8,0.464,176247.4,176247.4,6283,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808639,234088.00
07/13/2015 13:30,2,1.850,ACTIVE,212.61,352.87,59.970,1436808604,"201051344000900","174011321042388",29.24,22.80,0,331.83,387.44,54.8,51.0,0.455,176654.5,176654.5,6297,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808640,234089.00
07/13/2015 13:30,2,1.854,ACTIVE,212.83,354.07,59.975,1436808604,"201051344000633","174011321042388",29.34,24.00,0,332.43,387.74,55.1,51.3,0.473,166129.4,166129.4,6300,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808641,234090.00
07/13/2015 13:30,1,1.778,ACTIVE,214.3,377.05,60.03,1436808604,"040051121000185","174011321042388",22.42,24,0.240,316.58,442.32,39.6,30.9,0.239,45733.200000023,45742.400000011,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808642,234091.00
07/13/2015 13:30,2,1.855,ACTIVE,212.61,353.17,59.970,1436808604,"201051344000983","174011321042388",29.32,23.50,0,331.83,388.04,55.0,51.2,0.468,173612.7,173612.7,6297,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808643,234092.00
07/13/2015 13:30,2,1.852,ACTIVE,212.38,352.87,59.965,1436808604,"201051344000917","174011321042388",29.28,24.30,0,332.43,386.53,54.9,51.0,0.451,176725.2,176725.2,6300,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808644,234093.00
07/13/2015 13:30,1,1.741,ACTIVE,213.8,382.79,60.00,1436808604,"040051121000116","174011321042388",25.78,24,0.269,302.66,447.33,44.6,34.2,0.233,45807.800000012,45818.5,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808645,234094.00
07/13/2015 13:30,1,1.064,ACTIVE,214.2,361.20,60.03,1436808604,"033051125000135","174011321042388",33.70,25,0.211,316.46,439.35,35.6,27.0,0.162,38771.70000001,38780.10000001,620,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808647,234095.00
07/13/2015 13:30,2,1.820,ACTIVE,212.61,352.27,59.938,1436808604,"201051344000648","174011321042388",29.02,23.00,0,333.93,387.74,53.5,49.8,0.451,172419.5,172419.5,6295,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808647,234096.00
07/13/2015 13:30,2,1.834,ACTIVE,212.38,352.87,59.975,1436808604,"201051344001093","174011321042388",29.34,24.30,0,333.63,387.44,54.5,50.7,0.433,174916.9,174916.9,6284,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808648,234097.00
07/13/2015 13:30,2,1.834,ACTIVE,212.38,353.17,59.970,1436808604,"201051344000645","174011321042388",28.84,23.50,0,333.33,387.44,53.6,49.8,0.438,173053.2,173053.2,6301,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808649,234098.00
07/13/2015 13:30,2,1.750,ACTIVE,212.83,348.66,59.965,1436808604,"274151322000085","174011321042388",28.88,26.80,0,336.04,378.12,51.1,47.4,0.358,455262.3,455262.3,7571,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808650,234099.00
07/13/2015 13:30,2,1.820,ACTIVE,212.61,353.47,59.981,1436808604,"201051344000651","174011321042388",29.10,23.50,0,332.43,387.14,53.7,49.9,0.451,172379.6,172379.6,6280,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808651,234100.00
07/13/2015 13:30,2,1.828,ACTIVE,212.38,352.27,59.975,1436808604,"201051344000867","174011321042388",28.94,24.00,0,331.53,385.63,53.6,49.8,0.433,164861.6,164861.6,6301,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808652,234101.00
07/13/2015 13:30,1,1.704,ACTIVE,213.5,362.77,60.00,1436808604,"040051121000095","174011321042388",23.41,24,0.248,315.23,433.71,39.7,29.6,0.252,44748.8,44758.1,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808653,234102.00
07/13/2015 13:30,2,1.826,ACTIVE,211.93,351.07,59.981,1436808604,"201051344001230","174011321042388",28.86,24.30,0,328.82,382.93,53.4,49.6,0.433,175937.6,175937.6,6304,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808654,234103.00
07/13/2015 13:30,2,1.789,ACTIVE,212.61,354.37,59.996,1436808604,"201051344000576","174011321042388",29.24,22.80,0,334.54,388.94,53.0,49.2,0.438,172274.2,172274.2,6307,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808655,234104.00
07/13/2015 13:30,2,1.842,ACTIVE,212.38,353.77,59.965,1436808604,"201051344000579","174011321042388",28.98,24.50,0,332.73,388.04,54.1,50.3,0.451,178812.6,178812.6,6286,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436808656,234105.00
07/13/2015 13:45,2,2.262,ACTIVE,212.38,356.48,59.981,1436809503,"201051344000955","174011321042388",29.10,25.30,0,333.33,387.74,66.7,62.4,0.548,177848.6,177848.6,6290,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809504,234106.00
07/13/2015 13:45,1,2.035,ACTIVE,214.5,423.88,60.00,1436809503,"040051121000195","174011321042388",25.76,25,0.282,306.88,447.86,52.1,49.0,0.100,48413.399999988,48425.000000012,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809506,234107.00
07/13/2015 13:45,2,2.285,ACTIVE,213.06,356.18,59.981,1436809503,"274151322000095","174011321042388",29.12,28.30,0,335.44,380.82,67.4,63.1,0.455,477297.2,477297.2,7195,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809507,234108.00
07/13/2015 13:45,2,2.291,ACTIVE,212.61,357.08,59.975,1436809503,"201051344000868","174011321042388",28.86,23.50,0,333.63,390.14,67.0,62.7,0.548,164260.3,164260.3,6295,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809507,234109.00
07/13/2015 13:45,2,2.264,ACTIVE,213.74,358.58,60.012,1436809503,"201051344000853","174011321042388",29.38,23.80,0,333.63,393.75,67.4,63.2,0.548,170569.7,170569.7,6293,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809509,234110.00
07/13/2015 13:45,2,2.250,ACTIVE,213.29,357.98,59.981,1436809503,"201051344000582","174011321042388",28.90,24.00,0,334.84,392.25,65.9,61.6,0.552,170581.8,170581.8,6279,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809509,234111.00
07/13/2015 13:45,1,2.064,ALERT,214.4,359.45,60.03,1436809503,"040051121000097","174011321042388",26.28,26,0.348,304.37,449.15,54.0,49.5,0.211,46628.100000012,46640.000000012,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436809511,234112.00
07/13/2015 13:45,2,2.262,ACTIVE,213.29,359.48,59.981,1436809503,"201051344000469","174011321042388",29.36,22.80,0,335.14,392.25,67.3,63.0,0.583,165836.3,165836.3,6292,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809512,234113.00
07/13/2015 13:45,2,2.303,ACTIVE,213.06,358.58,59.975,1436809503,"201051344000988","174011321042388",28.73,24.00,0,334.54,393.45,67.0,62.8,0.566,165324.7,165324.7,6288,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809513,234114.00
07/13/2015 13:45,2,2.283,ACTIVE,213.06,359.78,59.954,1436809503,"201051344001158","174011321042388",28.86,24.00,0,334.24,392.85,66.8,62.6,0.570,171329.1,171329.1,6286,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809514,234115.00
07/13/2015 13:45,2,2.283,ACTIVE,212.61,357.98,59.944,1436809503,"201051344001025","174011321042388",29.22,24.80,0,334.84,393.15,67.6,63.4,0.552,174983.0,174983.0,6277,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809515,234116.00
07/13/2015 13:45,1,1.607,ACTIVE,214.2,344.88,60.03,1436809503,"033051125000118","174011321042388",34.37,26,0.318,302.96,448.22,54.9,62.8,0.255,51997.3,52009.6,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809516,234117.00
07/13/2015 13:45,2,2.256,ACTIVE,213.06,357.08,59.981,1436809503,"201051344000569","174011321042388",29.44,24.00,0,334.54,392.25,67.2,63.0,0.566,178430.9,178430.9,6293,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809517,234118.00
07/13/2015 13:45,2,1.404,ACTIVE,214.19,424.71,59.975,1436809503,"274151322000094","174011321042388",39.88,29.50,0,388.64,450.86,56.2,52.3,0.384,361012.5,361012.5,7678,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809518,234119.00
07/13/2015 13:45,1,2.092,ACTIVE,214.7,400.02,60.03,1436809503,"040051121000068","174011321042388",23.84,25,0.301,308.30,446.75,49.6,38.8,0.220,44371.5,44382.5,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809519,234120.00
07/13/2015 13:45,2,2.285,ACTIVE,213.06,359.18,59.975,1436809503,"201051344000458","174011321042388",28.96,24.50,0,334.24,392.25,67.0,62.8,0.548,174221.1,174221.1,6288,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809520,234121.00
07/13/2015 13:45,2,2.131,ACTIVE,212.38,351.67,59.970,1436809503,"274151322000087","174011321042388",28.45,34.30,0,335.44,378.42,61.4,57.3,0.420,431899.3,431899.3,7163,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809521,234122.00
07/13/2015 13:45,2,2.193,ACTIVE,212.83,363.39,59.970,1436809503,"274151322000052","174011321042388",28.78,29.30,0,334.84,379.02,64.0,59.8,0.438,461809.4,461809.4,7565,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809522,234123.00
07/13/2015 13:45,2,2.273,ACTIVE,212.83,356.48,59.970,1436809503,"201051344001145","174011321042388",29.20,24.50,0,333.03,390.74,67.2,63.0,0.557,179363.3,179363.3,6298,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809523,234124.00
07/13/2015 13:45,2,2.252,ACTIVE,212.83,357.98,59.970,1436809503,"201051344000685","174011321042388",29.16,24.80,0,333.63,388.64,66.5,62.3,0.579,178341.1,178341.1,6300,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809524,234125.00
07/13/2015 13:45,2,2.162,ACTIVE,213.06,351.97,59.975,1436809503,"274151322000088","174011321042388",28.39,28.00,0,335.14,378.72,62.1,58.1,0.420,442623.8,442623.8,7176,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809525,234126.00
07/13/2015 13:45,2,2.271,ACTIVE,212.83,356.78,59.944,1436809503,"201051344000438","174011321042388",29.20,25.30,0,333.63,390.44,67.2,63.0,0.552,178440.7,178440.7,6280,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809526,234127.00
07/13/2015 13:45,2,2.262,ACTIVE,212.83,357.98,59.970,1436809503,"201051344001135","174011321042388",29.34,24.50,0,333.33,388.34,67.2,63.0,0.557,169802.8,169802.8,6263,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809527,234128.00
07/13/2015 13:45,2,2.271,ACTIVE,212.83,358.58,59.975,1436809503,"201051344000417","174011321042388",28.98,26.00,0,333.33,389.54,66.7,62.5,0.566,173990.6,173990.6,6281,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809528,234129.00
07/13/2015 13:45,2,2.287,ACTIVE,212.61,357.98,59.965,1436809503,"201051344000594","174011321042388",29.30,25.80,0,332.73,390.14,67.9,63.6,0.570,174664.7,174664.7,6287,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809529,234130.00
07/13/2015 13:45,2,2.195,ACTIVE,213.96,360.38,59.965,1436809503,"274151322000083","174011321042388",28.71,29.30,0,334.84,379.02,63.8,59.6,0.442,457902.9,457902.9,7587,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809530,234131.00
07/13/2015 13:45,2,2.279,ACTIVE,213.29,359.78,59.970,1436809503,"201051344000585","174011321042388",29.60,25.00,0,334.84,392.25,68.3,64.0,0.566,173757.2,173757.2,6280,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809530,234132.00
07/13/2015 13:45,2,2.186,ACTIVE,213.29,353.17,59.975,1436809503,"274151322000054","174011321042388",28.63,28.30,0,335.44,379.32,63.3,59.2,0.433,452927.6,452927.6,7165,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809531,234133.00
07/13/2015 13:45,2,2.283,ACTIVE,213.06,356.78,59.981,1436809503,"201051344001203","174011321042388",29.28,25.00,0,334.84,391.34,67.8,63.5,0.579,174882.0,174882.0,6282,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809532,234134.00
07/13/2015 13:45,2,2.254,ACTIVE,212.38,357.98,59.965,1436809503,"201051344000646","174011321042388",29.24,25.30,0,332.13,388.64,66.8,62.5,0.557,171902.2,171902.2,6275,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809533,234135.00
07/13/2015 13:45,2,1.461,ACTIVE,213.51,427.71,59.965,1436809503,"274151322000068","174011321042388",39.10,31.00,0,390.44,452.96,57.8,53.9,0.393,360131.3,360131.3,7286,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809534,234136.00
07/13/2015 13:45,2,2.314,ACTIVE,213.74,354.97,59.959,1436809503,"274151322000076","174011321042388",29.24,29.00,0,336.64,382.03,68.5,64.1,0.473,483181.7,483181.7,7565,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809535,234137.00
07/13/2015 13:45,1,1.310,ACTIVE,214.2,373.93,60.00,1436809503,"033051125000132","174011321042388",34.89,25,0.277,315.02,436.13,45.5,45.6,0.200,38979.800000024,38989.400000024,1188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809536,234138.00
07/13/2015 13:45,1,1.619,ACTIVE,214.3,420.27,60.03,1436809503,"033051125000150","174011321042388",33.41,25,0.305,303.84,450.49,53.8,55.1,0.140,52093.200000012,52105.500000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809537,234139.00
07/13/2015 13:45,2,2.297,ACTIVE,212.83,357.68,59.981,1436809503,"201051344000890","174011321042388",29.24,25.80,0,332.73,388.94,68.0,63.7,0.557,176262.8,176262.8,6284,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809538,234140.00
07/13/2015 13:45,2,2.270,ACTIVE,213.29,360.38,59.970,1436809503,"201051344000900","174011321042388",29.28,23.30,0,333.93,391.64,67.3,63.0,0.521,176669.7,176669.7,6298,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809539,234141.00
07/13/2015 13:45,2,2.289,ACTIVE,213.51,359.18,59.996,1436809503,"201051344000633","174011321042388",29.04,24.80,0,332.73,391.34,67.3,63.1,0.570,166144.6,166144.6,6301,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809540,234142.00
07/13/2015 13:45,1,2.164,ACTIVE,213.8,362.52,60.03,1436809503,"040051121000185","174011321042388",22.67,25,0.315,319.14,439.24,48.8,37.4,0.341,45742.400000011,45752.799999987,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809542,234143.00
07/13/2015 13:45,2,2.283,ACTIVE,213.29,358.28,59.970,1436809503,"201051344000983","174011321042388",29.40,24.00,0,333.03,391.94,68.0,63.7,0.605,173628.1,173628.1,6298,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809542,234144.00
07/13/2015 13:45,2,2.295,ACTIVE,213.06,357.68,59.965,1436809503,"201051344000917","174011321042388",29.00,25.00,0,332.73,390.14,67.4,63.1,0.566,176740.4,176740.4,6301,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809543,234145.00
07/13/2015 13:45,1,2.124,ACTIVE,214.7,339.12,60.00,1436809503,"040051121000116","174011321042388",25.84,24,0.331,302.96,448.01,54.6,53.5,0.382,45818.5,45830.400000036,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809545,234146.00
07/13/2015 13:45,1,1.333,ACTIVE,214.8,414.55,60.03,1436809503,"033051125000135","174011321042388",32.90,26,0.256,317.00,423.02,43.6,33.1,0.084,38780.10000001,38789.40000001,622,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809546,234147.00
07/13/2015 13:45,2,2.246,ACTIVE,213.51,357.98,59.944,1436809503,"201051344000648","174011321042388",29.42,23.50,0,334.54,392.85,66.9,62.6,0.561,172434.7,172434.7,6296,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809547,234148.00
07/13/2015 13:45,2,2.289,ACTIVE,213.06,359.48,59.975,1436809503,"201051344001093","174011321042388",29.30,25.00,0,334.24,391.94,67.9,63.6,0.552,174932.2,174932.2,6285,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809548,234149.00
07/13/2015 13:45,2,2.320,ACTIVE,213.51,358.88,59.965,1436809503,"201051344000645","174011321042388",28.73,24.00,0,334.24,391.94,67.5,63.2,0.544,173068.5,173068.5,6302,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809549,234150.00
07/13/2015 13:45,2,2.203,ACTIVE,212.83,364.59,59.965,1436809503,"274151322000085","174011321042388",28.67,27.80,0,336.34,379.02,64.0,59.8,0.438,455276.7,455276.7,7572,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809550,234151.00
07/13/2015 13:45,2,2.285,ACTIVE,213.06,358.58,59.975,1436809503,"201051344000651","174011321042388",29.18,24.30,0,334.24,391.04,67.5,63.3,0.557,172394.8,172394.8,6281,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809550,234152.00
07/13/2015 13:45,2,2.293,ACTIVE,213.06,356.78,59.970,1436809503,"201051344000867","174011321042388",29.18,24.50,0,333.63,388.94,67.8,63.5,0.552,164877.0,164877.0,6302,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809551,234153.00
07/13/2015 13:45,1,2.103,ACTIVE,214.1,336.56,60.00,1436809503,"040051121000095","174011321042388",23.85,24,0.322,315.41,439.56,49.9,38.3,0.381,44758.1,44768.9,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809553,234154.00
07/13/2015 13:45,2,2.279,ACTIVE,212.38,356.78,59.975,1436809503,"201051344001230","174011321042388",29.20,25.30,0,331.23,387.74,67.4,63.2,0.566,175952.8,175952.8,6305,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809553,234155.00
07/13/2015 13:45,2,2.277,ACTIVE,213.51,362.49,59.970,1436809503,"201051344000576","174011321042388",29.18,23.30,0,334.84,392.25,67.3,63.1,0.544,172289.4,172289.4,6308,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809554,234156.00
07/13/2015 13:45,2,2.301,ACTIVE,213.29,357.98,59.981,1436809503,"201051344000579","174011321042388",29.36,25.30,0,333.93,392.55,68.4,64.1,0.592,178828.1,178828.1,6287,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436809555,234157.00
07/13/2015 14:00,2,2.668,ACTIVE,213.51,360.69,59.965,1436810404,"201051344000955","174011321042388",29.40,25.80,0,334.24,398.86,79.5,74.8,0.667,177865.1,177865.1,6291,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810405,234158.00
07/13/2015 14:00,1,2.459,ACTIVE,215.0,376.46,60.00,1436810404,"040051121000195","174011321042388",25.69,26,0.379,301.16,447.52,62.8,73.6,0.212,48425.000000012,48437.800000024,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810406,234159.00
07/13/2015 14:00,2,2.713,ACTIVE,213.96,351.37,59.975,1436810404,"274151322000095","174011321042388",29.40,29.30,0,335.44,386.53,80.8,76.0,0.301,477313.9,477313.9,7196,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810407,234160.00
07/13/2015 14:00,2,2.736,ACTIVE,213.96,348.66,59.970,1436810404,"201051344000868","174011321042388",29.00,24.00,0,333.33,398.56,80.3,75.6,0.371,164276.9,164276.9,6296,0,0,0,L,1122011218,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810408,234161.00
07/13/2015 14:00,2,2.717,ACTIVE,215.09,351.07,59.975,1436810404,"201051344000853","174011321042388",29.46,24.30,0,333.93,398.56,81.0,76.3,0.371,170586.3,170586.3,6294,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810409,234162.00
07/13/2015 14:00,2,2.699,ACTIVE,214.41,361.59,59.986,1436810404,"201051344000582","174011321042388",28.96,24.80,0,334.24,399.46,79.2,74.5,0.663,170598.1,170598.1,6280,0,0,0,L,1122011218,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810410,234163.00
07/13/2015 14:00,1,2.486,ACTIVE,215.1,340.75,60.00,1436810404,"040051121000097","174011321042388",26.21,26,0.367,301.51,450.52,64.8,63.2,0.416,46640.000000012,46653.200000012,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810411,234164.00
07/13/2015 14:00,2,2.717,ACTIVE,214.87,348.66,59.965,1436810404,"201051344000469","174011321042388",29.40,23.00,0,334.24,398.56,80.9,76.2,0.393,165852.8,165852.8,6293,0,0,0,L,1122011218,0,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810412,234165.00
07/13/2015 14:00,2,2.732,ACTIVE,214.64,348.66,59.970,1436810404,"201051344000988","174011321042388",29.22,24.50,0,333.33,399.46,80.9,76.2,0.376,165341.2,165341.2,6289,0,0,0,L,1122011218,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810413,234166.00
07/13/2015 14:00,2,2.736,ACTIVE,214.87,348.06,59.965,1436810404,"201051344001158","174011321042388",29.06,24.50,0,334.24,398.26,80.5,75.8,0.384,171345.5,171345.5,6287,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810414,234167.00
07/13/2015 14:00,2,2.723,ACTIVE,214.19,348.06,59.996,1436810404,"201051344001025","174011321042388",29.58,25.30,0,334.54,400.06,81.6,76.8,0.362,174999.6,174999.6,6278,0,0,0,L,1122011218,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810415,234168.00
07/13/2015 14:00,1,1.939,ACTIVE,214.6,395.05,60.03,1436810404,"033051125000118","174011321042388",28.75,27,0.273,300.93,448.20,55.4,43.2,0.186,52009.6,52022,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810416,234169.00
07/13/2015 14:00,2,2.713,ACTIVE,214.64,347.16,59.986,1436810404,"201051344000569","174011321042388",29.58,24.80,0,333.93,399.16,81.3,76.6,0.384,178447.4,178447.4,6294,0,0,0,L,1122011218,0,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810417,234170.00
07/13/2015 14:00,2,1.754,ACTIVE,214.41,430.42,59.959,1436810404,"274151322000094","174011321042388",38.96,30.50,0,387.14,456.87,69.1,64.8,0.477,361026.5,361026.5,7679,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810418,234171.00
07/13/2015 14:00,1,2.507,ACTIVE,215.4,398.42,60.00,1436810404,"040051121000068","174011321042388",24.04,25,0.357,302.63,448.58,59.9,51.8,0.135,44382.5,44394.5,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810419,234172.00
07/13/2015 14:00,2,2.762,ACTIVE,214.64,345.66,59.975,1436810404,"201051344000458","174011321042388",28.94,25.30,0,334.54,398.56,81.0,76.2,0.384,174237.6,174237.6,6289,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810420,234173.00
07/13/2015 14:00,2,2.596,ACTIVE,214.41,357.08,59.991,1436810404,"274151322000087","174011321042388",28.19,35.60,0,335.44,382.93,74.0,69.5,0.499,431914.4,431914.4,7164,0,0,0,L,1151911521,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810421,234174.00
07/13/2015 14:00,2,2.639,ACTIVE,214.41,350.77,59.970,1436810404,"274151322000052","174011321042388",28.77,30.30,0,334.84,384.43,76.8,72.2,0.526,461825.1,461825.1,7566,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810422,234175.00
07/13/2015 14:00,2,2.744,ACTIVE,214.19,346.26,59.970,1436810404,"201051344001145","174011321042388",29.16,24.80,0,333.93,399.46,81.0,76.3,0.367,179379.8,179379.8,6299,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810423,234176.00
07/13/2015 14:00,2,2.750,ACTIVE,213.96,345.66,59.975,1436810404,"201051344000685","174011321042388",28.82,25.50,0,333.93,399.16,80.2,75.5,0.393,178357.4,178357.4,6301,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810424,234177.00
07/13/2015 14:00,2,2.574,ACTIVE,213.96,350.47,59.965,1436810404,"274151322000088","174011321042388",28.77,29.00,0,335.74,383.83,75.0,70.5,0.517,442639.0,442639.0,7177,0,0,0,L,1151911521,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810425,234178.00
07/13/2015 14:00,2,2.707,ACTIVE,214.19,345.96,59.970,1436810404,"201051344000438","174011321042388",29.54,25.50,0,334.24,398.86,81.0,76.3,0.384,178457.2,178457.2,6281,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810425,234179.00
07/13/2015 14:00,2,2.744,ACTIVE,213.96,345.36,59.965,1436810404,"201051344001135","174011321042388",29.16,25.30,0,334.54,398.26,81.0,76.3,0.371,169819.3,169819.3,6264,0,0,0,L,1122011218,0,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810426,234180.00
07/13/2015 14:00,2,2.732,ACTIVE,213.96,345.36,59.981,1436810404,"201051344000417","174011321042388",29.00,26.50,0,333.63,399.16,80.3,75.6,0.384,174007.0,174007.0,6282,0,0,0,L,1122011218,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810427,234181.00
07/13/2015 14:00,2,2.764,ACTIVE,213.74,346.26,59.970,1436810404,"201051344000594","174011321042388",29.26,26.50,0,332.43,400.36,82.0,77.2,0.376,174681.4,174681.4,6288,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810428,234182.00
07/13/2015 14:00,2,2.637,ACTIVE,214.19,354.07,59.970,1436810404,"274151322000083","174011321042388",28.82,30.30,0,333.93,384.73,77.0,72.4,0.566,457918.6,457918.6,7588,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810429,234183.00
07/13/2015 14:00,2,2.799,ACTIVE,214.64,347.76,59.970,1436810404,"201051344000585","174011321042388",29.16,26.00,0,333.63,398.86,82.7,77.9,0.389,173774.1,173774.1,6281,0,0,0,L,1122011218,0,122.46,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810430,234184.00
07/13/2015 14:00,2,2.600,ACTIVE,214.19,358.28,59.970,1436810404,"274151322000054","174011321042388",29.06,28.80,0,334.54,385.33,76.6,72.0,0.544,452943.2,452943.2,7166,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810431,234185.00
07/13/2015 14:00,2,2.754,ACTIVE,214.64,345.06,59.970,1436810404,"201051344001203","174011321042388",29.42,26.00,0,334.54,400.96,82.0,77.3,0.380,174898.7,174898.7,6283,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810432,234186.00
07/13/2015 14:00,2,2.684,ACTIVE,213.74,345.06,59.975,1436810404,"201051344000646","174011321042388",29.66,26.00,0,332.43,398.56,80.6,75.9,0.389,171918.6,171918.6,6276,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810433,234187.00
07/13/2015 14:00,2,1.785,ACTIVE,215.09,426.81,59.970,1436810404,"274151322000068","174011321042388",38.51,31.80,0,387.74,454.76,69.4,65.1,0.464,360145.5,360145.5,7287,0,0,0,L,1151911521,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810434,234188.00
07/13/2015 14:00,2,2.766,ACTIVE,214.64,347.76,59.970,1436810404,"274151322000076","174011321042388",29.58,30.00,0,335.74,386.83,82.8,78.0,0.314,483198.6,483198.6,7566,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810435,234189.00
07/13/2015 14:00,1,1.711,ACTIVE,215.3,397.41,60.03,1436810404,"033051125000132","174011321042388",31.95,26,0.282,304.75,448.37,54.4,47.7,0.262,38989.400000024,38999.800000024,1190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810436,234190.00
07/13/2015 14:00,1,1.962,ACTIVE,214.7,358.34,60.00,1436810404,"033051125000150","174011321042388",27.80,26,0.287,304.78,450.36,54.3,60.9,0.211,52105.500000012,52118.000000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810437,234191.00
07/13/2015 14:00,2,2.756,ACTIVE,213.74,345.96,59.981,1436810404,"201051344000890","174011321042388",29.34,26.80,0,333.63,399.46,82.0,77.2,0.380,176279.5,176279.5,6285,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810438,234192.00
07/13/2015 14:00,2,2.688,ACTIVE,214.41,346.56,59.970,1436810404,"201051344000900","174011321042388",30.00,23.80,0,333.63,399.46,81.6,76.9,0.380,176686.2,176686.2,6299,0,0,0,L,1122011218,0,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810439,234193.00
