ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 14:00,2,2.750,ACTIVE,214.41,347.76,59.975,1436810404,"201051344000633","174011321042388",29.22,25.80,0,333.93,399.46,81.4,76.6,0.389,166161.1,166161.1,6302,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810440,234194.00
07/13/2015 14:00,1,2.625,ACTIVE,214.9,334.91,60.03,1436810404,"040051121000185","174011321042388",23.02,26,0.323,303.02,446.91,60.1,44.9,0.384,45752.799999987,45764.400000011,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810442,234195.00
07/13/2015 14:00,2,2.732,ACTIVE,214.64,345.96,59.959,1436810404,"201051344000983","174011321042388",29.70,24.80,0,333.63,398.26,82.3,77.5,0.398,173644.8,173644.8,6299,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810442,234196.00
07/13/2015 14:00,2,2.760,ACTIVE,214.41,346.56,59.970,1436810404,"201051344000917","174011321042388",29.16,25.80,0,333.63,399.46,81.6,76.8,0.380,176757.1,176757.1,6302,0,0,0,L,1122011218,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810443,234197.00
07/13/2015 14:00,1,2.534,ACTIVE,214.4,326.74,60.00,1436810404,"040051121000116","174011321042388",26.15,25,0.410,295.08,449.36,65.9,70.2,0.389,45830.400000036,45843.600000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810445,234198.00
07/13/2015 14:00,1,1.632,ACTIVE,215.0,335.57,60.00,1436810404,"033051125000135","174011321042388",32.23,26,0.329,305.88,442.26,52.3,39.7,0.395,38789.40000001,38799.30000001,624,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810446,234199.00
07/13/2015 14:00,2,2.746,ACTIVE,214.41,345.96,59.991,1436810404,"201051344000648","174011321042388",29.10,24.00,0,334.54,398.86,81.0,76.2,0.380,172451.1,172451.1,6297,0,0,0,L,1122011218,0,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810447,234200.00
07/13/2015 14:00,2,2.723,ACTIVE,214.19,346.56,59.965,1436810404,"201051344001093","174011321042388",29.66,25.80,0,333.63,399.16,81.8,77.0,0.371,174948.9,174948.9,6286,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810448,234201.00
07/13/2015 14:00,2,2.766,ACTIVE,214.64,346.26,59.970,1436810404,"201051344000645","174011321042388",29.24,24.80,0,333.93,398.86,82.0,77.2,0.371,173085.1,173085.1,6303,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810449,234202.00
07/13/2015 14:00,2,2.631,ACTIVE,214.19,357.98,59.975,1436810404,"274151322000085","174011321042388",29.00,28.80,0,335.44,384.43,77.3,72.7,0.535,455292.5,455292.5,7573,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810449,234203.00
07/13/2015 14:00,2,2.762,ACTIVE,214.19,345.96,59.986,1436810404,"201051344000651","174011321042388",29.16,25.00,0,333.63,398.26,81.6,76.9,0.376,172411.4,172411.4,6282,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810450,234204.00
07/13/2015 14:00,2,2.746,ACTIVE,214.19,345.06,59.986,1436810404,"201051344000867","174011321042388",29.44,25.30,0,334.24,398.86,81.9,77.1,0.371,164893.6,164893.6,6303,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810451,234205.00
07/13/2015 14:00,1,2.507,ACTIVE,214.7,363.55,60.03,1436810404,"040051121000095","174011321042388",24.07,25,0.285,300.48,446.00,60.0,45.1,0.362,44768.9,44780.4,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810452,234206.00
07/13/2015 14:00,2,2.717,ACTIVE,213.51,344.45,59.981,1436810404,"201051344001230","174011321042388",29.58,26.30,0,332.43,398.56,81.4,76.7,0.384,175969.4,175969.4,6306,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810453,234207.00
07/13/2015 14:00,2,2.746,ACTIVE,214.64,347.46,59.970,1436810404,"201051344000576","174011321042388",29.28,24.00,0,333.93,399.16,81.5,76.7,0.371,172306.0,172306.0,6309,0,0,0,L,1122011218,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810454,234208.00
07/13/2015 14:00,2,2.756,ACTIVE,214.41,345.96,59.996,1436810404,"201051344000579","174011321042388",29.54,26.50,0,334.24,398.26,82.4,77.6,0.389,178844.9,178844.9,6288,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436810455,234209.00
07/13/2015 14:15,2,2.863,ACTIVE,213.96,345.36,59.965,1436811304,"201051344000955","174011321042388",29.18,28.50,0,329.43,396.15,84.6,79.7,0.398,177885.4,177885.4,6292,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811305,234210.00
07/13/2015 14:15,1,2.836,ACTIVE,215.1,426.45,60.03,1436811304,"040051121000195","174011321042388",19.32,27,0.303,302.35,450.04,54.5,48.2,0.080,48437.800000024,48453.099999976,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811306,234211.00
07/13/2015 14:15,2,2.922,ACTIVE,214.64,353.17,59.959,1436811304,"274151322000095","174011321042388",28.96,33.30,0,333.63,363.69,85.8,80.9,0.323,477334.5,477334.5,7197,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811307,234212.00
07/13/2015 14:15,2,2.887,ACTIVE,214.19,345.06,59.959,1436811304,"201051344000868","174011321042388",29.20,26.30,0,330.03,369.70,85.3,80.4,0.393,164297.4,164297.4,6297,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811308,234213.00
07/13/2015 14:15,2,2.877,ACTIVE,215.54,347.76,59.949,1436811304,"201051344000853","174011321042388",29.46,27.00,0,334.24,371.81,85.9,81.0,0.407,170606.9,170606.9,6295,0,0,0,L,1122011218,0,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811309,234214.00
07/13/2015 14:15,2,2.875,ACTIVE,214.87,345.66,59.954,1436811304,"201051344000582","174011321042388",28.90,27.50,0,333.03,392.85,84.1,79.3,0.389,170618.2,170618.2,6281,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811310,234215.00
07/13/2015 14:15,1,2.648,ACTIVE,215.1,325.11,60.00,1436811304,"040051121000097","174011321042388",26.22,27,0.303,300.33,451.81,69.1,64.8,0.330,46653.200000012,46669.500000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811311,234216.00
07/13/2015 14:15,2,2.877,ACTIVE,215.09,345.96,59.949,1436811304,"201051344000469","174011321042388",29.50,25.50,0,332.43,370.90,86.0,81.1,0.420,165873.4,165873.4,6294,0,0,0,L,1122011218,0,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811312,234217.00
07/13/2015 14:15,2,2.930,ACTIVE,214.87,346.56,59.959,1436811304,"201051344000988","174011321042388",28.92,27.00,0,332.43,372.11,85.8,80.9,0.402,165361.8,165361.8,6290,0,0,0,L,1122011218,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811313,234218.00
07/13/2015 14:15,2,2.916,ACTIVE,215.09,346.56,59.949,1436811304,"201051344001158","174011321042388",28.86,27.50,0,333.03,370.90,85.2,80.4,0.402,171365.9,171365.9,6288,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811314,234219.00
07/13/2015 14:15,2,2.914,ACTIVE,214.41,345.36,59.954,1436811304,"201051344001025","174011321042388",29.36,28.30,0,332.13,368.80,86.7,81.8,0.398,175020.3,175020.3,6279,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811315,234220.00
07/13/2015 14:15,1,2.077,ACTIVE,215.2,398.60,60.00,1436811304,"033051125000118","174011321042388",27.25,28,0.296,299.62,446.08,56.3,60.0,0.105,52022,52034.8,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811316,234221.00
07/13/2015 14:15,2,2.914,ACTIVE,214.87,345.96,59.959,1436811304,"201051344000569","174011321042388",29.26,27.30,0,333.03,370.00,86.4,81.5,0.402,178467.9,178467.9,6295,0,0,0,L,1122011218,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811317,234222.00
07/13/2015 14:15,2,1.898,ACTIVE,214.41,422.60,59.949,1436811304,"274151322000094","174011321042388",38.05,32.20,0,383.83,459.57,72.8,68.4,0.517,361043.9,361043.9,7680,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811318,234223.00
07/13/2015 14:15,1,2.867,ACTIVE,215.0,401.58,60.00,1436811304,"040051121000068","174011321042388",20.27,26,0.279,301.38,451.30,57.8,44.3,0.214,44394.5,44408.8,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811319,234224.00
07/13/2015 14:15,2,2.902,ACTIVE,214.87,345.96,59.959,1436811304,"201051344000458","174011321042388",29.30,28.00,0,332.73,368.80,86.1,81.2,0.415,174258.0,174258.0,6290,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811320,234225.00
07/13/2015 14:15,2,2.791,ACTIVE,214.41,357.68,59.949,1436811304,"274151322000087","174011321042388",27.75,38.60,0,327.92,378.42,78.4,73.8,0.539,431933.0,431933.0,7165,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811321,234226.00
07/13/2015 14:15,2,2.816,ACTIVE,214.41,347.46,59.954,1436811304,"274151322000052","174011321042388",28.77,33.00,0,329.43,379.32,82.1,77.3,0.318,461844.5,461844.5,7567,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811321,234227.00
07/13/2015 14:15,2,2.924,ACTIVE,214.41,345.96,59.965,1436811304,"201051344001145","174011321042388",29.12,27.50,0,333.03,368.50,86.2,81.3,0.393,179400.3,179400.3,6300,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811322,234228.00
07/13/2015 14:15,2,2.902,ACTIVE,214.19,345.96,59.954,1436811304,"201051344000685","174011321042388",29.12,28.00,0,329.43,367.90,85.6,80.7,0.415,178377.7,178377.7,6302,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811323,234229.00
07/13/2015 14:15,2,2.777,ACTIVE,214.19,360.99,59.954,1436811304,"274151322000088","174011321042388",28.43,31.30,0,328.82,379.32,79.9,75.2,0.557,442657.9,442657.9,7178,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811324,234230.00
07/13/2015 14:15,2,2.887,ACTIVE,214.41,345.06,59.949,1436811304,"201051344000438","174011321042388",29.40,28.30,0,330.33,368.80,86.0,81.0,0.407,178477.6,178477.6,6282,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811325,234231.00
07/13/2015 14:15,2,2.881,ACTIVE,214.41,344.45,59.959,1436811304,"201051344001135","174011321042388",29.48,27.80,0,330.03,367.60,86.0,81.1,0.398,169839.7,169839.7,6265,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811326,234232.00
07/13/2015 14:15,2,2.904,ACTIVE,214.41,345.66,59.965,1436811304,"201051344000417","174011321042388",28.94,29.80,0,330.93,368.20,85.2,80.3,0.407,174027.1,174027.1,6283,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811327,234233.00
07/13/2015 14:15,2,2.947,ACTIVE,213.96,345.66,59.954,1436811304,"201051344000594","174011321042388",29.22,29.30,0,328.82,368.20,87.2,82.3,0.407,174702.0,174702.0,6289,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811328,234234.00
07/13/2015 14:15,2,2.805,ACTIVE,214.41,351.67,59.944,1436811304,"274151322000083","174011321042388",28.86,32.80,0,328.82,379.02,81.9,77.1,0.318,457937.9,457937.9,7589,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811329,234235.00
07/13/2015 14:15,2,2.990,ACTIVE,214.64,346.56,59.959,1436811304,"201051344000585","174011321042388",29.14,28.30,0,332.43,370.00,88.2,83.2,0.407,173794.9,173794.9,6282,0,0,0,L,1122011218,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811330,234236.00
07/13/2015 14:15,2,2.814,ACTIVE,214.41,341.45,59.959,1436811304,"274151322000054","174011321042388",28.71,31.50,0,327.62,379.62,81.8,77.0,0.314,452962.4,452962.4,7167,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811331,234237.00
07/13/2015 14:15,2,2.979,ACTIVE,214.64,344.45,59.986,1436811304,"201051344001203","174011321042388",29.02,28.50,0,331.53,369.10,87.6,82.6,0.411,174919.3,174919.3,6284,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811332,234238.00
07/13/2015 14:15,2,2.982,ACTIVE,213.96,344.45,59.949,1436811304,"201051344000646","174011321042388",28.47,28.30,0,328.82,367.90,86.0,81.1,0.411,171938.9,171938.9,6277,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811333,234239.00
07/13/2015 14:15,2,1.928,ACTIVE,215.32,424.11,59.954,1436811304,"274151322000068","174011321042388",38.49,33.50,0,393.75,457.77,75.2,70.7,0.508,360163.1,360163.1,7288,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811334,234240.00
07/13/2015 14:15,2,3.002,ACTIVE,215.32,343.55,59.949,1436811304,"274151322000076","174011321042388",29.22,34.30,0,334.24,365.19,88.8,83.8,0.340,483219.5,483219.5,7567,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811335,234241.00
07/13/2015 14:15,1,1.759,ACTIVE,215.0,425.12,60.00,1436811304,"033051125000132","174011321042388",33.16,27,0.281,302.16,448.44,58.0,50.0,0.129,38999.800000024,39013.300000024,1192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811336,234242.00
07/13/2015 14:15,1,2.115,ACTIVE,215.5,397.82,60.00,1436811304,"033051125000150","174011321042388",26.94,26,0.276,302.40,450.48,56.7,49.3,0.231,52118.000000012,52131.100000012,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811337,234243.00
07/13/2015 14:15,2,2.967,ACTIVE,214.19,345.36,59.959,1436811304,"201051344000890","174011321042388",29.20,29.50,0,330.03,367.90,87.7,82.7,0.402,176300.0,176300.0,6286,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811338,234244.00
07/13/2015 14:15,2,2.918,ACTIVE,214.64,345.66,59.965,1436811304,"201051344000900","174011321042388",29.80,25.80,0,330.03,368.80,88.2,83.2,0.411,176706.8,176706.8,6300,0,0,0,L,1122011218,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811339,234245.00
07/13/2015 14:15,2,2.953,ACTIVE,214.87,346.56,59.959,1436811304,"201051344000633","174011321042388",29.26,28.00,0,332.43,370.90,87.5,82.5,0.420,166181.6,166181.6,6303,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811340,234246.00
07/13/2015 14:15,1,2.680,ACTIVE,215.2,327.09,60.00,1436811304,"040051121000185","174011321042388",25.85,27,0.301,301.02,449.21,68.9,64.5,0.329,45764.400000011,45779.999999975,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811341,234247.00
07/13/2015 14:15,2,2.990,ACTIVE,215.09,345.96,59.959,1436811304,"201051344000983","174011321042388",29.36,27.00,0,332.73,368.80,88.9,83.9,0.424,173665.4,173665.4,6300,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811342,234248.00
07/13/2015 14:15,2,3.006,ACTIVE,214.87,345.36,59.959,1436811304,"201051344000917","174011321042388",28.94,28.50,0,330.93,368.80,88.1,83.1,0.420,176777.6,176777.6,6303,0,0,0,L,1122011218,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811343,234249.00
07/13/2015 14:15,1,2.936,ACTIVE,214.5,343.67,60.00,1436811304,"040051121000116","174011321042388",20.80,26,0.285,294.51,450.26,60.8,44.5,0.420,45843.600000024,45858.300000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811345,234250.00
07/13/2015 14:15,1,1.818,ACTIVE,215.4,403.79,60.00,1436811304,"033051125000135","174011321042388",29.58,27,0.310,302.62,443.71,53.5,42.6,0.182,38799.30000001,38811.20000001,626,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811346,234251.00
07/13/2015 14:15,2,2.984,ACTIVE,215.09,344.45,59.965,1436811304,"201051344000648","174011321042388",29.06,26.50,0,333.03,370.90,87.9,82.9,0.415,172471.4,172471.4,6298,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811347,234252.00
07/13/2015 14:15,2,3.008,ACTIVE,214.64,346.26,59.959,1436811304,"201051344001093","174011321042388",29.12,28.30,0,330.63,368.80,88.7,83.7,0.411,174969.5,174969.5,6287,0,0,0,L,1122011218,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811348,234253.00
07/13/2015 14:15,2,2.998,ACTIVE,215.32,345.36,59.959,1436811304,"201051344000645","174011321042388",29.30,27.30,0,333.33,370.60,89.0,84.0,0.407,173105.7,173105.7,6304,0,0,0,L,1122011218,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811349,234254.00
07/13/2015 14:15,2,2.900,ACTIVE,214.41,351.97,59.959,1436811304,"274151322000085","174011321042388",28.71,31.80,0,329.73,379.32,84.5,79.6,0.318,455311.9,455311.9,7574,0,0,0,L,1151911521,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811350,234255.00
07/13/2015 14:15,2,3.021,ACTIVE,214.87,345.36,59.959,1436811304,"201051344000651","174011321042388",29.08,27.50,0,332.13,369.40,89.0,84.0,0.411,172431.9,172431.9,6283,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811351,234256.00
07/13/2015 14:15,2,3.047,ACTIVE,214.87,344.45,59.954,1436811304,"201051344000867","174011321042388",28.88,27.80,0,330.33,367.30,89.2,84.2,0.407,164914.2,164914.2,6304,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811352,234257.00
07/13/2015 14:15,1,2.983,ACTIVE,214.7,311.95,60.00,1436811304,"040051121000095","174011321042388",18.64,25,0.343,299.45,448.39,55.3,59.0,0.332,44780.4,44794.6,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811353,234258.00
07/13/2015 14:15,2,2.990,ACTIVE,213.96,342.95,59.949,1436811304,"201051344001230","174011321042388",29.38,29.00,0,328.82,366.40,89.1,84.0,0.424,175989.9,175989.9,6307,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811354,234259.00
07/13/2015 14:15,2,2.998,ACTIVE,215.54,347.16,59.965,1436811304,"201051344000576","174011321042388",29.34,26.30,0,332.43,371.81,89.2,84.2,0.411,172326.5,172326.5,6310,0,0,0,L,1122011218,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811355,234260.00
07/13/2015 14:15,2,3.066,ACTIVE,215.32,346.26,59.949,1436811304,"201051344000579","174011321042388",28.98,28.80,0,333.63,371.21,90.0,85.0,0.424,178865.5,178865.5,6289,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436811356,234261.00
07/13/2015 14:30,2,2.322,ACTIVE,212.83,357.08,59.965,1436812203,"201051344000955","174011321042388",29.10,27.50,0,318.00,397.35,68.5,64.2,0.575,177903.5,177903.5,6293,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812205,234262.00
07/13/2015 14:30,1,2.114,ACTIVE,215.1,401.96,60.03,1436812203,"040051121000195","174011321042388",25.46,28,0.311,302.40,450.16,53.5,46.1,0.101,48453.099999976,48466.899999988,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812206,234263.00
07/13/2015 14:30,2,2.334,ACTIVE,214.19,351.97,59.944,1436812203,"274151322000095","174011321042388",29.14,32.00,0,330.03,385.93,68.9,64.6,0.477,477352.8,477352.8,7198,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812207,234264.00
07/13/2015 14:30,2,2.307,ACTIVE,213.06,358.88,59.954,1436812203,"201051344000868","174011321042388",29.32,25.30,0,318.61,397.66,68.5,64.2,0.544,164315.5,164315.5,6298,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812208,234265.00
07/13/2015 14:30,2,2.330,ACTIVE,214.19,359.78,59.928,1436812203,"201051344000853","174011321042388",29.16,25.80,0,322.21,398.56,68.8,64.5,0.583,170625.1,170625.1,6296,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812209,234266.00
07/13/2015 14:30,2,2.305,ACTIVE,213.51,357.68,59.949,1436812203,"201051344000582","174011321042388",28.84,26.50,0,318.61,398.56,67.4,63.1,0.561,170636.0,170636.0,6282,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812210,234267.00
07/13/2015 14:30,1,2.107,ACTIVE,215.3,403.98,60.03,1436812203,"040051121000097","174011321042388",26.26,27,0.318,301.41,450.18,55.0,54.5,0.106,46669.500000012,46684.100000012,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812211,234268.00
07/13/2015 14:30,2,2.334,ACTIVE,213.51,358.28,59.975,1436812203,"201051344000469","174011321042388",28.98,24.50,0,315.90,397.66,68.6,64.3,0.588,165891.6,165891.6,6295,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812212,234269.00
07/13/2015 14:30,2,2.348,ACTIVE,213.51,360.08,59.965,1436812203,"201051344000988","174011321042388",28.67,26.30,0,318.00,398.26,68.2,63.9,0.552,165379.8,165379.8,6291,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812213,234270.00
07/13/2015 14:30,2,2.324,ACTIVE,213.51,360.38,59.996,1436812203,"201051344001158","174011321042388",28.73,26.50,0,316.80,397.35,67.7,63.4,0.579,171383.8,171383.8,6289,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812214,234271.00
07/13/2015 14:30,2,2.318,ACTIVE,213.29,357.68,59.959,1436812203,"201051344001025","174011321042388",29.30,27.50,0,316.80,398.86,68.8,64.5,0.561,175038.6,175038.6,6280,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812215,234272.00
07/13/2015 14:30,1,1.650,ACTIVE,214.7,327.30,60.03,1436812203,"033051125000118","174011321042388",33.42,28,0.282,299.39,446.79,54.9,47.5,0.397,52034.8,52047.4,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812216,234273.00
07/13/2015 14:30,2,2.314,ACTIVE,213.29,358.88,59.965,1436812203,"201051344000569","174011321042388",29.14,26.00,0,317.10,397.35,68.3,64.0,0.561,178486.0,178486.0,6296,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812217,234274.00
07/13/2015 14:30,2,1.504,ACTIVE,213.74,417.79,59.965,1436812203,"274151322000094","174011321042388",38.21,32.20,0,387.14,461.08,58.0,54.1,0.407,361059.2,361059.2,7681,0,0,0,L,1151911521,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812218,234275.00
07/13/2015 14:30,1,2.122,ACTIVE,215.0,442.95,60.00,1436812203,"040051121000068","174011321042388",23.85,27,0.319,301.96,451.44,50.3,39.2,0.120,44408.8,44421.6,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812219,234276.00
07/13/2015 14:30,2,2.295,ACTIVE,213.51,360.69,59.938,1436812203,"201051344000458","174011321042388",29.18,26.80,0,317.10,397.35,67.9,63.6,0.588,174276.0,174276.0,6291,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812220,234277.00
07/13/2015 14:30,2,2.197,ACTIVE,212.83,350.17,59.965,1436812203,"274151322000087","174011321042388",27.75,38.80,0,327.92,382.03,61.8,57.7,0.415,431949.4,431949.4,7166,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812221,234278.00
07/13/2015 14:30,2,2.230,ACTIVE,212.83,361.29,59.954,1436812203,"274151322000052","174011321042388",28.57,32.60,0,327.62,383.23,64.5,60.4,0.451,461861.7,461861.7,7568,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812222,234279.00
07/13/2015 14:30,2,2.314,ACTIVE,213.29,357.98,59.970,1436812203,"201051344001145","174011321042388",28.86,26.80,0,319.81,397.96,67.7,63.4,0.557,179418.2,179418.2,6301,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812223,234280.00
07/13/2015 14:30,2,2.266,ACTIVE,213.29,357.98,59.970,1436812203,"201051344000685","174011321042388",29.14,27.30,0,317.10,395.85,66.9,62.6,0.579,178395.5,178395.5,6303,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812223,234281.00
07/13/2015 14:30,2,2.180,ACTIVE,213.74,348.66,59.959,1436812203,"274151322000088","174011321042388",28.33,31.00,0,329.43,382.63,62.5,58.4,0.429,442674.6,442674.6,7179,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812224,234282.00
07/13/2015 14:30,2,2.289,ACTIVE,213.29,359.18,59.975,1436812203,"201051344000438","174011321042388",29.08,27.80,0,318.30,397.96,67.5,63.2,0.561,178495.5,178495.5,6283,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812225,234283.00
07/13/2015 14:30,2,2.291,ACTIVE,213.06,356.78,59.965,1436812203,"201051344001135","174011321042388",29.14,26.50,0,319.81,396.45,67.6,63.4,0.557,169857.6,169857.6,6266,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812226,234284.00
07/13/2015 14:30,2,2.275,ACTIVE,213.06,356.78,59.970,1436812203,"201051344000417","174011321042388",28.98,28.80,0,315.90,396.75,66.8,62.5,0.566,174044.8,174044.8,6284,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812227,234285.00
07/13/2015 14:30,2,2.328,ACTIVE,212.83,357.38,59.965,1436812203,"201051344000594","174011321042388",28.90,28.50,0,315.90,397.35,68.2,63.9,0.570,174720.1,174720.1,6290,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812228,234286.00
07/13/2015 14:30,2,2.213,ACTIVE,213.51,353.47,59.970,1436812203,"274151322000083","174011321042388",28.47,32.40,0,328.22,382.93,63.9,59.7,0.455,457954.9,457954.9,7590,0,0,0,L,1151911521,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812229,234287.00
07/13/2015 14:30,2,2.348,ACTIVE,213.74,358.88,59.981,1436812203,"201051344000585","174011321042388",29.02,27.30,0,318.00,398.26,69.1,64.7,0.552,173813.2,173813.2,6283,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812230,234288.00
07/13/2015 14:30,2,2.197,ACTIVE,212.83,362.49,59.965,1436812203,"274151322000054","174011321042388",28.61,31.00,0,328.22,383.83,63.6,59.5,0.446,452979.3,452979.3,7168,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812231,234289.00
07/13/2015 14:30,2,2.318,ACTIVE,213.51,357.98,59.991,1436812203,"201051344001203","174011321042388",29.02,27.50,0,316.20,398.86,68.2,63.9,0.548,174937.4,174937.4,6285,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812232,234290.00
07/13/2015 14:30,2,2.283,ACTIVE,213.06,357.68,59.954,1436812203,"201051344000646","174011321042388",28.98,27.50,0,310.49,396.45,67.1,62.8,0.575,171956.7,171956.7,6278,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812233,234291.00
07/13/2015 14:30,2,1.479,ACTIVE,214.41,424.41,59.959,1436812203,"274151322000068","174011321042388",39.02,33.30,0,396.15,462.58,58.7,54.7,0.393,360178.4,360178.4,7289,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812234,234292.00
07/13/2015 14:30,2,2.344,ACTIVE,213.51,356.48,59.959,1436812203,"274151322000076","174011321042388",28.86,32.40,0,330.03,386.23,68.5,64.2,0.460,483237.8,483237.8,7568,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812235,234293.00
07/13/2015 14:30,1,1.360,ACTIVE,214.9,335.10,60.03,1436812203,"033051125000132","174011321042388",32.93,27,0.256,301.45,444.19,44.5,32.7,0.340,39013.300000024,39024.400000024,1194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812236,234294.00
07/13/2015 14:30,1,1.633,ACTIVE,215.5,337.98,60.00,1436812203,"033051125000150","174011321042388",32.82,27,0.309,303.01,450.47,53.3,54.9,0.363,52131.100000012,52143.900000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812237,234295.00
07/13/2015 14:30,2,2.303,ACTIVE,213.06,357.08,59.970,1436812203,"201051344000890","174011321042388",29.14,28.80,0,319.81,397.05,68.0,63.7,0.570,176318.0,176318.0,6287,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812238,234296.00
07/13/2015 14:30,2,2.297,ACTIVE,213.51,358.28,59.944,1436812203,"201051344000900","174011321042388",29.06,25.00,0,318.61,397.66,67.6,63.3,0.552,176724.7,176724.7,6301,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812240,234297.00
07/13/2015 14:30,2,2.309,ACTIVE,213.74,359.18,59.996,1436812203,"201051344000633","174011321042388",28.73,27.30,0,318.30,397.66,67.2,62.9,0.570,166199.3,166199.3,6304,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812240,234298.00
07/13/2015 14:30,1,2.067,ACTIVE,214.7,380.35,60.03,1436812203,"040051121000185","174011321042388",25.04,27,0.315,302.34,449.61,51.5,51.2,0.291,45779.999999975,45793.299999987,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812242,234299.00
07/13/2015 14:30,2,2.275,ACTIVE,213.74,358.58,59.970,1436812203,"201051344000983","174011321042388",29.56,26.30,0,317.70,397.66,68.1,63.8,0.544,173683.4,173683.4,6301,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812243,234300.00
07/13/2015 14:30,2,2.301,ACTIVE,213.51,357.98,59.975,1436812203,"201051344000917","174011321042388",28.96,27.50,0,318.00,397.35,67.5,63.2,0.566,176795.4,176795.4,6304,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812243,234301.00
07/13/2015 14:30,1,2.120,ACTIVE,214.4,387.07,60.00,1436812203,"040051121000116","174011321042388",25.85,26,0.322,296.55,450.95,54.5,57.4,0.241,45858.300000012,45872.400000036,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812245,234302.00
07/13/2015 14:30,1,1.393,ACTIVE,215.4,369.82,60.00,1436812203,"033051125000135","174011321042388",29.13,28,0.223,302.34,448.50,40.3,32.3,0.141,38811.20000001,38821.20000001,628,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812246,234303.00
07/13/2015 14:30,2,2.281,ACTIVE,213.74,359.78,59.970,1436812203,"201051344000648","174011321042388",29.00,25.80,0,318.30,397.96,67.0,62.7,0.561,172489.0,172489.0,6299,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812247,234304.00
07/13/2015 14:30,2,2.297,ACTIVE,213.51,360.99,59.965,1436812203,"201051344001093","174011321042388",29.00,27.30,0,318.91,396.75,67.6,63.3,0.557,174987.3,174987.3,6288,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812248,234305.00
07/13/2015 14:30,2,2.285,ACTIVE,213.74,358.88,59.970,1436812203,"201051344000645","174011321042388",29.16,26.30,0,319.81,397.66,67.5,63.2,0.561,173123.4,173123.4,6305,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812249,234306.00
07/13/2015 14:30,2,2.189,ACTIVE,213.96,349.26,59.954,1436812203,"274151322000085","174011321042388",28.86,30.80,0,329.13,383.53,64.0,59.9,0.442,455328.8,455328.8,7575,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812249,234307.00
07/13/2015 14:30,2,2.301,ACTIVE,213.51,357.38,59.938,1436812203,"201051344000651","174011321042388",28.94,26.50,0,319.51,397.35,67.5,63.2,0.552,172449.7,172449.7,6284,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812250,234308.00
07/13/2015 14:30,2,2.305,ACTIVE,213.51,358.28,59.954,1436812203,"201051344000867","174011321042388",29.04,27.00,0,319.81,396.45,67.8,63.5,0.544,164932.0,164932.0,6305,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812251,234309.00
07/13/2015 14:30,1,2.132,ACTIVE,214.4,396.76,60.03,1436812203,"040051121000095","174011321042388",23.55,26,0.301,297.82,448.59,49.9,38.4,0.265,44794.6,44807.2,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812253,234310.00
07/13/2015 14:30,2,2.279,ACTIVE,212.61,356.48,59.965,1436812203,"201051344001230","174011321042388",29.20,27.80,0,318.30,394.65,67.4,63.1,0.561,176007.7,176007.7,6308,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812253,234311.00
07/13/2015 14:30,2,2.273,ACTIVE,213.96,360.08,59.965,1436812203,"201051344000576","174011321042388",29.24,25.30,0,321.61,398.86,67.4,63.1,0.535,172344.2,172344.2,6311,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812254,234312.00
07/13/2015 14:30,2,2.336,ACTIVE,213.51,360.08,59.981,1436812203,"201051344000579","174011321042388",28.96,28.00,0,320.71,397.96,68.5,64.2,0.575,178883.5,178883.5,6290,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436812255,234313.00
07/13/2015 14:45,2,3.273,ACTIVE,214.19,345.66,59.970,1436813103,"201051344000955","174011321042388",28.73,30.00,0,330.03,397.96,95.3,90.1,0.455,177923.9,177923.9,6294,0,0,0,L,1122011218,0,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813104,234314.00
07/13/2015 14:45,1,3.002,ACTIVE,215.1,345.25,60.03,1436813103,"040051121000195","174011321042388",25.61,28,0.337,302.36,449.47,76.5,72.2,0.360,48466.899999988,48482.7,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813106,234315.00
07/13/2015 14:45,2,3.311,ACTIVE,214.87,341.75,59.965,1436813103,"274151322000095","174011321042388",28.98,35.40,0,333.33,386.53,97.1,91.8,0.367,477373.5,477373.5,7199,0,0,0,L,1151911521,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813107,234316.00
07/13/2015 14:45,2,3.256,ACTIVE,214.87,346.56,59.938,1436813103,"201051344000868","174011321042388",29.14,27.50,0,329.73,398.56,96.1,90.8,0.442,164336.1,164336.1,6299,0,0,0,L,1122011218,0,122.91,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813107,234317.00
07/13/2015 14:45,2,3.254,ACTIVE,216.00,347.76,59.981,1436813103,"201051344000853","174011321042388",29.26,28.30,0,334.24,399.16,96.4,91.1,0.455,170645.7,170645.7,6297,0,0,0,L,1122011218,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813108,234318.00
07/13/2015 14:45,2,3.252,ACTIVE,215.32,345.96,59.965,1436813103,"201051344000582","174011321042388",28.69,28.80,0,319.51,398.86,94.5,89.2,0.438,170656.2,170656.2,6283,0,0,0,L,1122011218,0,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813109,234319.00
07/13/2015 14:45,1,3.000,ACTIVE,215.9,326.72,60.00,1436813103,"040051121000097","174011321042388",26.12,28,0.344,300.99,451.86,78.0,74.1,0.366,46684.100000012,46700.600000012,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813111,234320.00
07/13/2015 14:45,2,3.277,ACTIVE,215.77,347.16,59.970,1436813103,"201051344000469","174011321042388",29.02,26.50,0,333.03,397.96,96.3,91.0,0.468,165912.2,165912.2,6296,0,0,0,L,1122011218,0,122.91,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813111,234321.00
07/13/2015 14:45,2,3.295,ACTIVE,215.54,348.36,59.965,1436813103,"201051344000988","174011321042388",28.84,28.50,0,332.73,399.16,96.2,91.0,0.451,165400.4,165400.4,6292,0,0,0,L,1122011218,0,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813112,234322.00
07/13/2015 14:45,2,3.266,ACTIVE,215.54,346.26,59.981,1436813103,"201051344001158","174011321042388",28.84,29.00,0,332.73,398.26,95.4,90.1,0.455,171404.3,171404.3,6290,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813113,234323.00
07/13/2015 14:45,2,3.318,ACTIVE,215.09,345.66,59.975,1436813103,"201051344001025","174011321042388",28.92,29.50,0,332.13,399.76,97.2,91.8,0.442,175059.4,175059.4,6281,0,0,0,L,1122011218,0,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813114,234324.00
07/13/2015 14:45,1,2.225,ACTIVE,215.2,334.20,60.00,1436813103,"033051125000118","174011321042388",39.43,29,0.386,298.94,446.74,87.3,82.9,0.406,52047.4,52064.8,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813115,234325.00
07/13/2015 14:45,2,3.275,ACTIVE,215.54,346.86,59.981,1436813103,"201051344000569","174011321042388",29.10,28.30,0,333.03,398.86,96.5,91.2,0.451,178506.7,178506.7,6297,0,0,0,L,1122011218,0,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813116,234326.00
07/13/2015 14:45,2,2.105,ACTIVE,214.87,421.10,59.965,1436813103,"274151322000094","174011321042388",38.80,35.20,0,391.94,465.89,82.9,78.1,0.318,361076.8,361076.8,7682,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813117,234327.00
07/13/2015 14:45,1,3.035,ACTIVE,215.7,326.78,60.00,1436813103,"040051121000068","174011321042388",23.83,27,0.315,301.70,451.16,72.0,67.8,0.341,44421.6,44436.3,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813119,234328.00
07/13/2015 14:45,2,3.273,ACTIVE,215.54,345.66,59.986,1436813103,"201051344000458","174011321042388",28.98,29.30,0,333.33,399.16,96.1,90.8,0.460,174296.6,174296.6,6292,0,0,0,L,1122011218,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813119,234329.00
07/13/2015 14:45,2,3.150,ACTIVE,215.09,344.76,59.965,1436813103,"274151322000087","174011321042388",27.59,42.00,0,327.32,382.93,87.9,82.9,0.331,431968.1,431968.1,7167,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813120,234330.00
07/13/2015 14:45,2,3.193,ACTIVE,214.87,345.06,59.970,1436813103,"274151322000052","174011321042388",28.49,35.80,0,327.32,384.13,92.1,86.9,0.354,461881.3,461881.3,7569,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813121,234331.00
07/13/2015 14:45,2,3.260,ACTIVE,214.87,346.56,59.970,1436813103,"201051344001145","174011321042388",29.16,29.00,0,333.33,399.16,96.3,91.0,0.451,179438.8,179438.8,6302,0,0,0,L,1122011218,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813122,234332.00
07/13/2015 14:45,2,3.283,ACTIVE,214.87,345.66,59.975,1436813103,"201051344000685","174011321042388",28.71,29.50,0,317.40,398.56,95.4,90.2,0.473,178415.9,178415.9,6304,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813123,234333.00
07/13/2015 14:45,2,3.145,ACTIVE,214.64,341.15,59.996,1436813103,"274151322000088","174011321042388",28.23,33.00,0,327.92,383.53,89.9,84.8,0.336,442693.7,442693.7,7180,0,0,0,L,1151911521,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813124,234334.00
07/13/2015 14:45,2,3.260,ACTIVE,215.09,345.96,59.938,1436813103,"201051344000438","174011321042388",29.14,30.00,0,330.63,399.46,96.2,91.0,0.455,178516.0,178516.0,6284,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813125,234335.00
07/13/2015 14:45,2,3.268,ACTIVE,215.09,345.36,59.970,1436813103,"201051344001135","174011321042388",29.06,28.80,0,330.33,398.86,96.3,91.0,0.442,169878.2,169878.2,6267,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813126,234336.00
07/13/2015 14:45,2,3.225,ACTIVE,214.87,346.86,59.975,1436813103,"201051344000417","174011321042388",29.02,31.30,0,318.00,397.66,94.9,89.6,0.455,174065.1,174065.1,6285,0,0,0,L,1122011218,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813127,234337.00
07/13/2015 14:45,2,3.287,ACTIVE,214.41,345.66,59.970,1436813103,"201051344000594","174011321042388",29.16,31.00,0,329.13,400.06,97.1,91.8,0.464,174740.9,174740.9,6291,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813128,234338.00
