ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 14:45,2,3.188,ACTIVE,214.64,352.27,59.975,1436813103,"274151322000083","174011321042388",28.49,35.60,0,328.52,383.83,91.9,86.8,0.367,457974.5,457974.5,7591,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813129,234339.00
07/13/2015 14:45,2,3.346,ACTIVE,215.32,347.16,60.007,1436813103,"201051344000585","174011321042388",29.00,29.80,0,333.03,398.56,98.3,93.0,0.451,173834.2,173834.2,6284,0,0,0,L,1122011218,0,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813130,234340.00
07/13/2015 14:45,2,3.152,ACTIVE,214.87,353.47,59.959,1436813103,"274151322000054","174011321042388",28.73,33.80,0,329.73,384.43,91.7,86.6,0.349,452998.8,452998.8,7169,0,0,0,L,1151911521,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813131,234341.00
07/13/2015 14:45,2,3.297,ACTIVE,215.32,346.26,59.970,1436813103,"201051344001203","174011321042388",29.24,30.30,0,332.73,399.46,97.7,92.4,0.460,174958.3,174958.3,6286,0,0,0,L,1122011218,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813132,234342.00
07/13/2015 14:45,2,3.287,ACTIVE,214.64,345.66,59.970,1436813103,"201051344000646","174011321042388",28.86,30.30,0,328.52,399.16,96.1,90.8,0.455,171977.2,171977.2,6279,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813132,234343.00
07/13/2015 14:45,2,2.123,ACTIVE,215.54,421.70,59.970,1436813103,"274151322000068","174011321042388",39.18,36.00,0,389.24,459.57,84.0,79.1,0.314,360196.2,360196.2,7290,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813133,234344.00
07/13/2015 14:45,2,3.314,ACTIVE,215.77,347.46,59.965,1436813103,"274151322000076","174011321042388",29.50,36.00,0,334.54,385.63,98.9,93.5,0.376,483258.9,483258.9,7569,0,0,0,L,1151911521,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813134,234345.00
07/13/2015 14:45,1,1.950,ACTIVE,216.0,311.23,60.03,1436813103,"033051125000132","174011321042388",34.71,28,0.292,301.04,447.82,67.3,62.8,0.320,39024.400000024,39037.800000024,1196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813136,234346.00
07/13/2015 14:45,1,2.232,ACTIVE,215.9,345.49,60.03,1436813103,"033051125000150","174011321042388",39.56,27,0.391,302.55,451.20,87.8,84.3,0.412,52143.900000012,52161.700000012,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813137,234347.00
07/13/2015 14:45,2,3.301,ACTIVE,214.64,344.76,59.975,1436813103,"201051344000890","174011321042388",29.10,31.50,0,330.03,397.96,97.2,91.9,0.446,176338.8,176338.8,6288,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813138,234348.00
07/13/2015 14:45,2,3.287,ACTIVE,215.54,347.76,59.975,1436813103,"201051344000900","174011321042388",29.36,27.30,0,332.13,399.16,97.8,92.4,0.455,176745.6,176745.6,6302,0,0,0,L,1122011218,0,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813139,234349.00
07/13/2015 14:45,2,3.289,ACTIVE,215.54,348.36,59.954,1436813103,"201051344000633","174011321042388",29.08,29.50,0,332.73,399.16,96.8,91.5,0.460,166220.0,166220.0,6305,0,0,0,L,1122011218,0,123.59,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813140,234350.00
07/13/2015 14:45,1,3.007,ACTIVE,215.8,344.15,60.03,1436813103,"040051121000185","174011321042388",25.73,28,0.338,301.57,449.65,77.0,72.6,0.360,45793.299999987,45809.299999987,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813141,234351.00
07/13/2015 14:45,2,3.322,ACTIVE,215.77,346.56,59.970,1436813103,"201051344000983","174011321042388",29.14,28.50,0,332.43,399.46,98.1,92.8,0.455,173704.4,173704.4,6302,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813142,234352.00
07/13/2015 14:45,2,3.320,ACTIVE,215.32,347.46,59.991,1436813103,"201051344000917","174011321042388",28.94,30.30,0,330.93,399.16,97.3,92.0,0.455,176816.2,176816.2,6305,0,0,0,L,1122011218,0,123.14,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813143,234353.00
07/13/2015 14:45,1,3.045,ACTIVE,215.2,326.67,60.03,1436813103,"040051121000116","174011321042388",26.06,27,0.345,299.37,450.98,79.0,74.1,0.369,45872.400000036,45887.900000036,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813144,234354.00
07/13/2015 14:45,1,1.914,ACTIVE,215.9,334.07,60.00,1436813103,"033051125000135","174011321042388",35.04,28,0.292,300.28,447.99,66.7,62.7,0.317,38821.20000001,38834.30000001,630,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813146,234355.00
07/13/2015 14:45,2,3.289,ACTIVE,215.54,347.46,59.970,1436813103,"201051344000648","174011321042388",28.98,28.00,0,318.30,399.16,96.5,91.2,0.460,172509.6,172509.6,6300,0,0,0,L,1122011218,0,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813146,234356.00
07/13/2015 14:45,2,3.330,ACTIVE,215.32,347.16,59.975,1436813103,"201051344001093","174011321042388",29.08,29.80,0,332.73,398.56,98.1,92.7,0.451,175008.1,175008.1,6289,0,0,0,L,1122011218,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813147,234357.00
07/13/2015 14:45,2,3.340,ACTIVE,215.77,347.16,59.981,1436813103,"201051344000645","174011321042388",28.96,28.50,0,333.33,398.26,97.9,92.6,0.455,173144.3,173144.3,6306,0,0,0,L,1122011218,0,123.59,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813148,234358.00
07/13/2015 14:45,2,3.199,ACTIVE,215.09,345.66,59.965,1436813103,"274151322000085","174011321042388",28.80,33.30,0,329.73,384.13,93.3,88.2,0.358,455348.6,455348.6,7576,0,0,0,L,1151911521,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813149,234359.00
07/13/2015 14:45,2,3.410,ACTIVE,215.54,347.16,59.975,1436813103,"201051344000651","174011321042388",28.23,28.80,0,333.03,398.56,97.5,92.2,0.451,172470.5,172470.5,6285,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813150,234360.00
07/13/2015 14:45,2,3.383,ACTIVE,215.09,345.96,59.970,1436813103,"201051344000867","174011321042388",28.67,29.50,0,332.73,398.56,98.2,92.9,0.455,164952.9,164952.9,6306,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813151,234361.00
07/13/2015 14:45,1,3.082,ACTIVE,215.1,328.27,60.00,1436813103,"040051121000095","174011321042388",23.71,27,0.315,298.72,448.20,72.7,67.9,0.340,44807.2,44821.6,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813152,234362.00
07/13/2015 14:45,2,3.352,ACTIVE,214.64,346.26,59.965,1436813103,"201051344001230","174011321042388",28.88,30.30,0,328.82,396.45,98.1,92.7,0.468,176028.5,176028.5,6309,0,0,0,L,1122011218,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813153,234363.00
07/13/2015 14:45,2,3.312,ACTIVE,215.77,348.36,59.970,1436813103,"201051344000576","174011321042388",29.14,27.50,0,333.93,398.86,97.8,92.5,0.455,172364.9,172364.9,6312,0,0,0,L,1122011218,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813154,234364.00
07/13/2015 14:45,2,3.361,ACTIVE,215.77,347.16,59.965,1436813103,"201051344000579","174011321042388",29.04,30.80,0,333.33,397.35,99.0,93.6,0.460,178904.5,178904.5,6291,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436813155,234365.00
07/13/2015 15:00,2,2.600,ACTIVE,213.06,361.29,59.970,1436814003,"201051344000955","174011321042388",28.47,30.50,0,319.21,396.15,75.0,70.4,0.645,177945.7,177945.7,6295,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814004,234366.00
07/13/2015 15:00,1,2.342,ACTIVE,215.1,409.25,60.03,1436814003,"040051121000195","174011321042388",25.52,30,0.315,303.83,450.18,59.4,68.0,0.114,48482.7,48500.000000012,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814005,234367.00
07/13/2015 15:00,2,2.627,ACTIVE,213.74,357.98,59.970,1436814003,"274151322000095","174011321042388",28.61,36.50,0,330.93,385.63,76.0,71.4,0.508,477395.7,477395.7,7200,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814006,234368.00
07/13/2015 15:00,2,2.607,ACTIVE,213.74,360.08,59.981,1436814003,"201051344000868","174011321042388",28.53,28.00,0,316.50,398.26,75.3,70.8,0.610,164358.0,164358.0,6300,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814007,234369.00
07/13/2015 15:00,2,2.584,ACTIVE,214.87,365.19,59.981,1436814003,"201051344000853","174011321042388",28.86,28.80,0,321.91,397.35,75.5,70.9,0.623,170667.7,170667.7,6298,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814008,234370.00
07/13/2015 15:00,2,2.516,ACTIVE,214.19,365.49,59.959,1436814003,"201051344000582","174011321042388",28.94,29.00,0,320.11,397.35,73.8,69.3,0.619,170677.8,170677.8,6284,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814009,234371.00
07/13/2015 15:00,1,2.355,ACTIVE,215.0,351.77,60.03,1436814003,"040051121000097","174011321042388",26.01,29,0.358,301.86,451.52,60.9,47.7,0.428,46700.600000012,46718.300000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814010,234372.00
07/13/2015 15:00,2,2.576,ACTIVE,214.19,364.29,59.975,1436814003,"201051344000469","174011321042388",28.92,26.80,0,317.10,397.96,75.5,70.9,0.619,165934.2,165934.2,6297,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814011,234373.00
07/13/2015 15:00,2,2.605,ACTIVE,214.19,362.79,59.981,1436814003,"201051344000988","174011321042388",28.37,29.30,0,318.61,397.35,74.9,70.3,0.650,165422.3,165422.3,6293,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814012,234374.00
07/13/2015 15:00,2,2.557,ACTIVE,213.96,358.58,59.986,1436814003,"201051344001158","174011321042388",28.69,29.50,0,318.91,397.05,74.3,69.8,0.592,171425.9,171425.9,6291,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814013,234375.00
07/13/2015 15:00,2,2.582,ACTIVE,213.96,363.09,59.975,1436814003,"201051344001025","174011321042388",28.92,30.50,0,317.70,397.66,75.7,71.1,0.636,175081.4,175081.4,6282,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814014,234376.00
07/13/2015 15:00,1,1.756,ACTIVE,215.1,330.20,60.03,1436814003,"033051125000118","174011321042388",38.97,29,0.302,316.49,356.76,68.1,63.8,0.330,52064.8,52084.8,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814015,234377.00
07/13/2015 15:00,2,2.557,ACTIVE,214.19,362.49,59.981,1436814003,"201051344000569","174011321042388",28.92,29.00,0,317.10,399.16,74.9,70.4,0.619,178528.5,178528.5,6298,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814016,234378.00
07/13/2015 15:00,2,1.611,ACTIVE,214.19,428.31,60.007,1436814003,"274151322000094","174011321042388",39.06,35.40,0,393.15,454.46,64.0,59.8,0.438,361095.6,361095.6,7683,0,0,0,L,1151911521,0,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814017,234379.00
07/13/2015 15:00,1,2.393,ACTIVE,215.2,347.88,60.03,1436814003,"040051121000068","174011321042388",23.48,28,0.308,302.73,451.25,55.9,59.9,0.260,44436.3,44452.1,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814018,234380.00
07/13/2015 15:00,2,2.549,ACTIVE,213.96,361.29,59.991,1436814003,"201051344000458","174011321042388",28.78,29.80,0,316.80,396.45,74.3,69.8,0.636,174318.3,174318.3,6293,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814019,234381.00
07/13/2015 15:00,2,2.434,ACTIVE,213.51,364.59,59.991,1436814003,"274151322000087","174011321042388",27.53,43.40,0,329.13,382.93,67.8,63.5,0.464,431987.9,431987.9,7168,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814020,234382.00
07/13/2015 15:00,2,2.492,ACTIVE,213.29,356.78,59.986,1436814003,"274151322000052","174011321042388",28.29,36.50,0,330.33,384.43,71.4,67.0,0.508,461902.1,461902.1,7570,0,0,0,L,1151911521,0,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814021,234383.00
07/13/2015 15:00,2,2.557,ACTIVE,213.51,360.08,59.986,1436814003,"201051344001145","174011321042388",28.73,29.50,0,322.21,397.66,74.4,69.9,0.592,179460.6,179460.6,6303,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814022,234384.00
07/13/2015 15:00,2,2.547,ACTIVE,213.51,358.88,59.991,1436814003,"201051344000685","174011321042388",28.51,29.80,0,317.10,396.15,73.5,69.0,0.645,178437.4,178437.4,6305,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814023,234385.00
07/13/2015 15:00,2,2.428,ACTIVE,214.19,351.07,59.981,1436814003,"274151322000088","174011321042388",28.17,33.80,0,330.03,383.23,69.2,64.9,0.415,442713.9,442713.9,7181,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814024,234386.00
07/13/2015 15:00,2,2.535,ACTIVE,213.74,361.89,59.986,1436814003,"201051344000438","174011321042388",28.80,30.50,0,318.00,397.96,74.0,69.5,0.641,178537.7,178537.7,6285,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814025,234387.00
07/13/2015 15:00,2,2.553,ACTIVE,213.51,362.49,59.975,1436814003,"201051344001135","174011321042388",28.75,29.00,0,319.21,396.75,74.3,69.8,0.614,169899.8,169899.8,6268,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814025,234388.00
07/13/2015 15:00,2,2.523,ACTIVE,213.51,363.09,59.975,1436814003,"201051344000417","174011321042388",28.67,31.80,0,318.91,397.96,73.3,68.8,0.619,174086.5,174086.5,6286,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814026,234389.00
07/13/2015 15:00,2,2.568,ACTIVE,213.29,363.69,59.981,1436814003,"201051344000594","174011321042388",28.75,32.00,0,319.51,398.26,74.8,70.3,0.610,174762.7,174762.7,6292,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814027,234390.00
07/13/2015 15:00,2,2.461,ACTIVE,213.96,354.67,59.975,1436814003,"274151322000083","174011321042388",28.31,36.30,0,329.73,383.53,70.5,66.2,0.486,457995.1,457995.1,7592,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814028,234391.00
07/13/2015 15:00,2,2.580,ACTIVE,213.96,362.79,59.954,1436814003,"201051344000585","174011321042388",28.94,30.30,0,318.61,397.35,75.7,71.1,0.623,173856.3,173856.3,6285,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814029,234392.00
07/13/2015 15:00,2,2.439,ACTIVE,213.74,358.88,59.975,1436814003,"274151322000054","174011321042388",28.47,34.00,0,328.52,385.03,70.4,66.1,0.495,453019.4,453019.4,7170,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814030,234393.00
07/13/2015 15:00,2,2.561,ACTIVE,213.74,360.38,59.970,1436814003,"201051344001203","174011321042388",28.86,30.50,0,320.11,398.26,74.8,70.3,0.636,174980.2,174980.2,6287,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814031,234394.00
07/13/2015 15:00,2,2.529,ACTIVE,213.06,361.59,59.981,1436814003,"201051344000646","174011321042388",28.75,30.50,0,318.00,396.75,73.6,69.1,0.610,171998.7,171998.7,6280,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814032,234395.00
07/13/2015 15:00,2,1.617,ACTIVE,214.41,421.10,59.981,1436814003,"274151322000068","174011321042388",39.00,36.50,0,386.53,450.56,63.9,59.7,0.424,360214.9,360214.9,7291,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814033,234396.00
07/13/2015 15:00,2,2.570,ACTIVE,214.64,367.60,59.970,1436814003,"274151322000076","174011321042388",29.16,36.80,0,331.83,385.03,75.9,71.3,0.491,483281.1,483281.1,7570,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814034,234397.00
07/13/2015 15:00,1,1.468,ACTIVE,214.5,422.95,60.03,1436814003,"033051125000132","174011321042388",34.23,29,0.307,302.06,447.45,50.0,37.9,0.148,39037.800000024,39052.300000024,1198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814035,234398.00
07/13/2015 15:00,1,1.734,ACTIVE,214.3,324.67,60.00,1436814003,"033051125000150","174011321042388",39.00,28,0.303,316.87,356.92,67.3,63.7,0.326,52161.700000012,52181.600000012,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814036,234399.00
07/13/2015 15:00,2,2.566,ACTIVE,212.83,360.08,59.975,1436814003,"201051344000890","174011321042388",28.67,32.00,0,319.81,397.96,74.6,70.0,0.614,176360.6,176360.6,6289,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814037,234400.00
07/13/2015 15:00,2,2.523,ACTIVE,213.29,363.99,59.975,1436814003,"201051344000900","174011321042388",29.12,27.50,0,318.30,397.66,74.5,70.0,0.601,176767.4,176767.4,6303,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814038,234401.00
07/13/2015 15:00,2,2.525,ACTIVE,213.51,363.39,59.970,1436814003,"201051344000633","174011321042388",28.82,30.30,0,319.21,397.35,73.8,69.3,0.632,166241.6,166241.6,6306,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814039,234402.00
07/13/2015 15:00,1,2.262,ACTIVE,215.0,352.67,60.03,1436814003,"040051121000185","174011321042388",25.65,29,0.321,303.41,449.58,57.7,61.4,0.253,45809.299999987,45826.200000023,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814041,234403.00
07/13/2015 15:00,2,2.533,ACTIVE,213.51,363.69,59.975,1436814003,"201051344000983","174011321042388",29.06,29.00,0,321.01,396.75,74.6,70.1,0.645,173726.1,173726.1,6303,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814041,234404.00
07/13/2015 15:00,2,2.523,ACTIVE,213.51,360.99,59.970,1436814003,"201051344000917","174011321042388",28.88,30.30,0,320.41,397.96,73.8,69.4,0.636,176837.8,176837.8,6306,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814042,234405.00
07/13/2015 15:00,1,2.465,ACTIVE,214.4,386.43,60.03,1436814003,"040051121000116","174011321042388",23.44,27,0.313,300.23,449.71,57.5,60.7,0.147,45887.900000036,45904.900000036,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814044,234406.00
07/13/2015 15:00,1,1.466,ACTIVE,215.0,387.60,60.03,1436814003,"033051125000135","174011321042388",33.86,29,0.314,301.95,448.63,49.4,49.7,0.205,38834.30000001,38848.70000001,632,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814045,234407.00
07/13/2015 15:00,2,2.498,ACTIVE,213.29,362.19,59.970,1436814003,"201051344000648","174011321042388",28.84,28.30,0,318.00,397.66,72.9,68.5,0.614,172530.9,172530.9,6301,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814046,234408.00
07/13/2015 15:00,2,2.500,ACTIVE,213.29,360.99,59.965,1436814003,"201051344001093","174011321042388",29.32,30.00,0,320.41,398.26,74.3,69.8,0.583,175029.8,175029.8,6290,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814047,234409.00
07/13/2015 15:00,2,2.547,ACTIVE,213.96,362.19,59.975,1436814003,"201051344000645","174011321042388",28.55,29.00,0,319.21,396.75,73.7,69.2,0.579,173165.8,173165.8,6307,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814048,234410.00
07/13/2015 15:00,2,2.453,ACTIVE,213.51,357.08,59.991,1436814003,"274151322000085","174011321042388",28.29,33.80,0,329.13,383.53,70.3,66.0,0.486,455369.2,455369.2,7577,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814049,234411.00
07/13/2015 15:00,2,2.535,ACTIVE,213.74,360.99,59.975,1436814003,"201051344000651","174011321042388",28.63,29.00,0,320.41,397.05,73.5,69.0,0.614,172492.1,172492.1,6286,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814050,234412.00
07/13/2015 15:00,2,2.557,ACTIVE,213.51,361.29,59.975,1436814003,"201051344000867","174011321042388",28.55,29.80,0,319.81,396.45,73.9,69.4,0.610,164974.5,164974.5,6307,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814051,234413.00
07/13/2015 15:00,1,2.337,ACTIVE,215.1,322.09,60.00,1436814003,"040051121000095","174011321042388",23.66,27,0.320,300.02,446.76,55.0,51.1,0.355,44821.6,44836.9,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814052,234414.00
07/13/2015 15:00,2,2.541,ACTIVE,213.06,358.88,59.959,1436814003,"201051344001230","174011321042388",28.63,30.50,0,317.70,396.45,73.7,69.2,0.614,176050.0,176050.0,6310,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814053,234415.00
07/13/2015 15:00,2,2.486,ACTIVE,214.19,363.09,59.938,1436814003,"201051344000576","174011321042388",29.04,27.80,0,318.61,396.45,73.1,68.6,0.575,172386.4,172386.4,6313,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814054,234416.00
07/13/2015 15:00,2,2.568,ACTIVE,213.96,363.99,59.981,1436814003,"201051344000579","174011321042388",28.51,31.30,0,321.31,397.05,74.1,69.6,0.641,178926.2,178926.2,6292,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814055,234417.00
07/13/2015 15:15,2,2.035,ACTIVE,213.06,355.58,59.959,1436814903,"201051344000955","174011321042388",29.26,28.80,0,335.74,396.45,60.3,56.3,0.513,177961.7,177961.7,6296,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814904,234418.00
07/13/2015 15:15,1,1.864,ACTIVE,215.5,392.51,60.03,1436814903,"040051121000195","174011321042388",25.42,29,0.297,304.09,447.42,47.1,38.2,0.187,48500.000000012,48512.300000024,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814906,234419.00
07/13/2015 15:15,2,2.057,ACTIVE,213.51,353.47,59.965,1436814903,"274151322000095","174011321042388",29.20,33.50,0,336.04,385.63,60.9,56.9,0.420,477411.8,477411.8,7201,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814907,234420.00
07/13/2015 15:15,2,2.088,ACTIVE,213.51,355.28,59.965,1436814903,"201051344000868","174011321042388",28.61,26.30,0,335.44,397.66,60.5,56.4,0.486,164374.0,164374.0,6301,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814907,234421.00
07/13/2015 15:15,2,2.027,ACTIVE,214.19,357.68,59.949,1436814903,"201051344000853","174011321042388",29.42,27.00,0,335.74,397.05,60.4,56.4,0.477,170683.7,170683.7,6299,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814908,234422.00
07/13/2015 15:15,2,2.021,ACTIVE,213.96,357.08,59.928,1436814903,"201051344000582","174011321042388",28.82,27.50,0,335.44,397.35,59.0,55.0,0.477,170693.4,170693.4,6285,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814909,234423.00
07/13/2015 15:15,1,1.890,ACTIVE,215.9,351.54,60.03,1436814903,"040051121000097","174011321042388",25.89,29,0.302,303.50,449.22,48.7,51.5,0.354,46718.300000012,46731.000000012,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814910,234424.00
07/13/2015 15:15,2,2.059,ACTIVE,213.74,357.08,59.959,1436814903,"201051344000469","174011321042388",28.94,25.30,0,333.33,396.45,60.4,56.4,0.521,165950.2,165950.2,6298,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814911,234425.00
07/13/2015 15:15,2,2.037,ACTIVE,213.74,357.38,59.954,1436814903,"201051344000988","174011321042388",29.08,27.30,0,333.63,397.96,60.0,56.0,0.504,165438.2,165438.2,6294,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814912,234426.00
07/13/2015 15:15,2,2.043,ACTIVE,213.74,356.78,59.986,1436814903,"201051344001158","174011321042388",28.82,27.80,0,335.44,396.45,59.6,55.6,0.504,171441.7,171441.7,6292,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814913,234427.00
07/13/2015 15:15,2,2.070,ACTIVE,213.29,355.28,59.944,1436814903,"201051344001025","174011321042388",28.86,28.80,0,334.54,397.35,60.5,56.5,0.495,175097.5,175097.5,6283,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814914,234428.00
07/13/2015 15:15,1,1.400,ACTIVE,214.5,334.75,60.00,1436814903,"033051125000118","174011321042388",39.12,29,0.296,299.22,451.09,54.5,44.7,0.375,52084.8,52097.9,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814915,234429.00
07/13/2015 15:15,2,2.035,ACTIVE,213.51,356.18,60.002,1436814903,"201051344000569","174011321042388",29.14,27.00,0,335.44,397.66,60.1,56.1,0.508,178544.5,178544.5,6299,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814916,234430.00
07/13/2015 15:15,2,1.281,ACTIVE,213.74,420.80,59.954,1436814903,"274151322000094","174011321042388",39.44,34.00,0,387.74,448.45,50.5,46.9,0.345,361109.1,361109.1,7684,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814917,234431.00
07/13/2015 15:15,1,1.868,ACTIVE,215.0,408.87,60.03,1436814903,"040051121000068","174011321042388",23.97,28,0.269,305.89,448.71,44.5,34.7,0.147,44452.1,44463.6,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814919,234432.00
07/13/2015 15:15,2,2.031,ACTIVE,213.29,356.48,59.965,1436814903,"201051344000458","174011321042388",28.98,28.00,0,336.34,396.15,59.6,55.6,0.504,174334.1,174334.1,6294,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814919,234433.00
07/13/2015 15:15,2,1.947,ACTIVE,213.74,351.07,59.959,1436814903,"274151322000087","174011321042388",27.75,42.50,0,335.74,380.82,54.8,50.9,0.371,432002.4,432002.4,7169,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814921,234434.00
07/13/2015 15:15,2,1.986,ACTIVE,213.06,350.77,59.959,1436814903,"274151322000052","174011321042388",28.55,34.50,0,335.44,383.83,57.5,53.6,0.393,461917.3,461917.3,7571,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814922,234435.00
07/13/2015 15:15,2,2.045,ACTIVE,213.06,355.58,59.959,1436814903,"201051344001145","174011321042388",28.86,28.00,0,334.84,397.05,59.9,55.8,0.495,179476.4,179476.4,6304,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814922,234436.00
07/13/2015 15:15,2,1.980,ACTIVE,213.06,354.97,59.965,1436814903,"201051344000685","174011321042388",29.24,28.30,0,334.84,394.95,58.7,54.7,0.521,178453.1,178453.1,6306,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814923,234437.00
07/13/2015 15:15,2,1.943,ACTIVE,213.74,357.68,59.965,1436814903,"274151322000088","174011321042388",28.09,32.40,0,336.34,383.23,55.3,51.5,0.362,442728.6,442728.6,7182,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814924,234438.00
07/13/2015 15:15,2,2.025,ACTIVE,213.29,355.28,59.965,1436814903,"201051344000438","174011321042388",28.94,29.00,0,335.74,397.35,59.4,55.4,0.508,178553.4,178553.4,6286,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814925,234439.00
07/13/2015 15:15,2,2.027,ACTIVE,212.83,354.67,59.954,1436814903,"201051344001135","174011321042388",29.00,27.50,0,335.44,395.55,59.6,55.6,0.486,169915.7,169915.7,6269,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814926,234440.00
07/13/2015 15:15,2,1.986,ACTIVE,213.06,355.28,59.965,1436814903,"201051344000417","174011321042388",29.24,30.30,0,335.74,396.75,58.8,54.8,0.491,174102.1,174102.1,6287,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814927,234441.00
07/13/2015 15:15,2,2.053,ACTIVE,212.83,355.28,59.965,1436814903,"201051344000594","174011321042388",28.82,30.30,0,335.14,395.85,60.0,56.0,0.508,174778.7,174778.7,6293,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814928,234442.00
07/13/2015 15:15,2,1.955,ACTIVE,213.96,347.76,59.986,1436814903,"274151322000083","174011321042388",28.61,34.30,0,335.74,382.33,56.6,52.7,0.389,458010.1,458010.1,7593,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814929,234443.00
07/13/2015 15:15,2,2.051,ACTIVE,213.51,355.58,59.959,1436814903,"201051344000585","174011321042388",29.24,28.50,0,334.84,395.85,60.7,56.7,0.508,173872.4,173872.4,6286,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814930,234444.00
07/13/2015 15:15,2,1.961,ACTIVE,213.96,352.57,59.959,1436814903,"274151322000054","174011321042388",28.35,32.20,0,335.74,383.23,56.3,52.4,0.389,453034.4,453034.4,7171,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814931,234445.00
07/13/2015 15:15,2,2.025,ACTIVE,213.51,354.67,59.959,1436814903,"201051344001203","174011321042388",29.24,29.00,0,335.74,397.66,60.0,55.9,0.499,174996.2,174996.2,6288,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814932,234446.00
07/13/2015 15:15,2,2.035,ACTIVE,212.83,354.07,59.965,1436814903,"201051344000646","174011321042388",28.59,29.00,0,334.24,395.55,59.0,55.0,0.504,172014.5,172014.5,6281,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814933,234447.00
07/13/2015 15:15,2,1.324,ACTIVE,214.64,419.30,59.959,1436814903,"274151322000068","174011321042388",38.59,35.20,0,387.44,453.26,51.5,47.8,0.345,360228.5,360228.5,7292,0,0,0,L,1151911521,0,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814934,234448.00
07/13/2015 15:15,2,2.055,ACTIVE,214.64,352.27,59.954,1436814903,"274151322000076","174011321042388",29.22,34.00,0,337.24,384.73,60.7,56.7,0.411,483297.3,483297.3,7571,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814935,234449.00
07/13/2015 15:15,1,1.175,ACTIVE,215.0,386.18,60.00,1436814903,"033051125000132","174011321042388",34.35,29,0.238,317.91,437.92,40.1,30.9,0.105,39052.300000024,39062.200000024,1200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814936,234450.00
07/13/2015 15:15,1,1.406,ACTIVE,214.7,433.01,60.00,1436814903,"033051125000150","174011321042388",38.20,28,0.340,301.92,453.69,53.4,47.4,0.108,52181.600000012,52195.100000012,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814937,234451.00
07/13/2015 15:15,2,2.002,ACTIVE,213.06,355.28,59.965,1436814903,"201051344000890","174011321042388",29.42,30.50,0,335.14,395.25,59.7,55.7,0.491,176376.5,176376.5,6290,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814938,234452.00
07/13/2015 15:15,2,1.996,ACTIVE,213.51,355.58,59.965,1436814903,"201051344000900","174011321042388",29.32,26.00,0,335.14,396.45,59.3,55.3,0.495,176783.2,176783.2,6304,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814939,234453.00
07/13/2015 15:15,2,2.014,ACTIVE,213.74,356.18,59.970,1436814903,"201051344000633","174011321042388",28.92,28.80,0,333.33,398.56,59.0,55.0,0.499,166257.3,166257.3,6307,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814940,234454.00
07/13/2015 15:15,1,1.850,ACTIVE,215.2,380.12,60.00,1436814903,"040051121000185","174011321042388",24.26,29,0.259,306.12,448.37,44.6,35.4,0.209,45826.200000023,45837.799999987,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814942,234455.00
07/13/2015 15:15,2,2.020,ACTIVE,213.51,356.18,59.959,1436814903,"201051344000983","174011321042388",29.18,27.30,0,335.14,396.15,59.7,55.7,0.517,173742.1,173742.1,6304,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814942,234456.00
07/13/2015 15:15,2,2.008,ACTIVE,213.29,354.97,59.959,1436814903,"201051344000917","174011321042388",29.02,28.50,0,334.84,394.95,59.0,55.1,0.499,176853.5,176853.5,6307,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814943,234457.00
07/13/2015 15:15,1,1.866,ACTIVE,214.7,394.18,60.00,1436814903,"040051121000116","174011321042388",25.96,27,0.312,300.02,447.75,48.2,47.7,0.296,45904.900000036,45917.400000036,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814945,234458.00
07/13/2015 15:15,1,1.174,ACTIVE,214.9,357.78,60.00,1436814903,"033051125000135","174011321042388",33.40,28,0.230,317.50,435.01,39.0,30.4,0.184,38848.70000001,38858.50000001,634,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814946,234459.00
07/13/2015 15:15,2,1.992,ACTIVE,213.74,355.88,59.959,1436814903,"201051344000648","174011321042388",28.92,27.00,0,334.84,396.75,58.4,54.4,0.499,172546.5,172546.5,6302,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814947,234460.00
07/13/2015 15:15,2,2.025,ACTIVE,213.51,355.28,59.959,1436814903,"201051344001093","174011321042388",28.90,28.50,0,334.24,395.55,59.2,55.3,0.477,175045.7,175045.7,6291,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814948,234461.00
07/13/2015 15:15,2,1.984,ACTIVE,213.74,356.18,59.959,1436814903,"201051344000645","174011321042388",29.24,27.50,0,333.93,396.15,58.8,54.8,0.486,173181.6,173181.6,6308,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814949,234462.00
07/13/2015 15:15,2,1.936,ACTIVE,214.41,355.28,59.949,1436814903,"274151322000085","174011321042388",28.65,32.20,0,336.04,382.03,56.2,52.3,0.389,455384.1,455384.1,7578,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814950,234463.00
07/13/2015 15:15,2,2.016,ACTIVE,213.51,355.28,59.938,1436814903,"201051344000651","174011321042388",28.75,27.50,0,334.54,395.85,58.7,54.7,0.482,172507.8,172507.8,6287,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814950,234464.00
07/13/2015 15:15,2,2.018,ACTIVE,213.29,355.28,59.938,1436814903,"201051344000867","174011321042388",29.00,28.30,0,336.64,395.55,59.2,55.2,0.468,164990.3,164990.3,6308,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814951,234465.00
07/13/2015 15:15,1,1.870,ACTIVE,215.0,355.57,60.00,1436814903,"040051121000095","174011321042388",23.61,27,0.278,302.47,445.47,43.9,44.1,0.251,44836.9,44848,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814953,234466.00
07/13/2015 15:15,2,1.990,ACTIVE,212.83,353.47,59.954,1436814903,"201051344001230","174011321042388",29.16,29.00,0,335.44,391.94,58.9,54.9,0.499,176065.7,176065.7,6311,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814953,234467.00
07/13/2015 15:15,2,1.994,ACTIVE,213.74,355.58,59.954,1436814903,"201051344000576","174011321042388",28.96,26.30,0,335.44,395.25,58.5,54.6,0.491,172402.0,172402.0,6314,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814954,234468.00
07/13/2015 15:15,2,2.020,ACTIVE,213.51,354.97,59.954,1436814903,"201051344000579","174011321042388",29.14,29.30,0,333.03,396.75,59.6,55.6,0.517,178942.1,178942.1,6293,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436814955,234469.00
07/13/2015 15:30,2,1.992,ACTIVE,211.93,354.97,59.970,1436815803,"201051344000955","174011321042388",29.38,27.50,0,333.33,382.93,59.3,55.3,0.495,177975.4,177975.4,6297,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815804,234470.00
07/13/2015 15:30,1,1.846,ACTIVE,214.2,345.93,60.03,1436815803,"040051121000195","174011321042388",25.86,28,0.311,321.79,444.42,47.5,50.2,0.382,48512.300000024,48523.000000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815805,234471.00
07/13/2015 15:30,2,1.996,ACTIVE,213.29,359.78,59.975,1436815803,"274151322000095","174011321042388",29.32,32.40,0,336.04,376.62,59.2,55.3,0.402,477425.6,477425.6,7202,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815806,234472.00
07/13/2015 15:30,2,2.016,ACTIVE,212.38,354.67,59.965,1436815803,"201051344000868","174011321042388",29.22,25.30,0,334.54,384.43,59.7,55.7,0.491,164387.9,164387.9,6302,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815807,234473.00
07/13/2015 15:30,2,2.004,ACTIVE,213.51,357.08,59.975,1436815803,"201051344000853","174011321042388",29.34,25.50,0,336.34,385.33,59.6,55.6,0.504,170697.5,170697.5,6300,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815808,234474.00
07/13/2015 15:30,2,1.961,ACTIVE,213.29,356.18,59.975,1436815803,"201051344000582","174011321042388",29.40,26.50,0,334.84,384.73,58.5,54.5,0.486,170707.0,170707.0,6286,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815809,234475.00
07/13/2015 15:30,1,1.870,ACTIVE,214.5,380.34,60.03,1436815803,"040051121000097","174011321042388",26.47,28,0.296,305.50,447.69,49.2,51.9,0.338,46731.000000012,46742.200000012,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815810,234476.00
07/13/2015 15:30,2,1.988,ACTIVE,213.06,355.88,59.970,1436815803,"201051344000469","174011321042388",29.48,24.00,0,334.24,385.63,59.5,55.5,0.517,165964.0,165964.0,6299,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815811,234477.00
07/13/2015 15:30,2,2.012,ACTIVE,212.83,357.68,59.975,1436815803,"201051344000988","174011321042388",29.02,26.00,0,334.84,386.23,59.2,55.2,0.508,165451.9,165451.9,6295,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815812,234478.00
07/13/2015 15:30,2,1.988,ACTIVE,213.06,356.18,59.970,1436815803,"201051344001158","174011321042388",29.30,26.30,0,336.04,385.03,59.0,55.1,0.499,171455.4,171455.4,6293,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815813,234479.00
07/13/2015 15:30,2,2.010,ACTIVE,212.61,354.97,59.949,1436815803,"201051344001025","174011321042388",29.34,27.50,0,335.44,384.43,59.8,55.8,0.482,175111.4,175111.4,6284,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815814,234480.00
07/13/2015 15:30,1,1.400,ACTIVE,214.2,444.28,60.00,1436815803,"033051125000118","174011321042388",39.38,28,0.318,300.95,448.95,54.8,56.3,0.115,52097.9,52110.4,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815815,234481.00
07/13/2015 15:30,2,1.994,ACTIVE,212.61,356.48,59.970,1436815803,"201051344000569","174011321042388",29.46,26.00,0,335.44,384.73,59.5,55.5,0.504,178558.3,178558.3,6300,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815816,234482.00
07/13/2015 15:30,2,1.289,ACTIVE,213.51,431.62,59.975,1436815803,"274151322000094","174011321042388",39.68,33.30,0,392.25,450.26,51.3,47.6,0.349,361121.0,361121.0,7685,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815817,234483.00
