ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 15:30,2,1.996,ACTIVE,212.83,354.97,59.975,1436815803,"201051344000458","174011321042388",29.22,26.80,0,335.44,383.83,59.1,55.1,0.504,174347.8,174347.8,6295,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815819,234484.00
07/13/2015 15:30,2,1.947,ACTIVE,213.06,350.47,59.970,1436815803,"274151322000087","174011321042388",28.51,41.50,0,336.34,375.41,56.2,52.3,0.384,432015.3,432015.3,7170,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815820,234485.00
07/13/2015 15:30,2,1.963,ACTIVE,213.29,351.07,59.959,1436815803,"274151322000052","174011321042388",29.16,33.30,0,335.74,376.01,57.9,54.0,0.402,461930.7,461930.7,7572,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815821,234486.00
07/13/2015 15:30,2,1.996,ACTIVE,212.61,353.77,59.970,1436815803,"201051344001145","174011321042388",29.36,26.50,0,335.44,384.43,59.5,55.5,0.482,179490.2,179490.2,6305,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815822,234487.00
07/13/2015 15:30,2,1.953,ACTIVE,212.61,354.97,59.981,1436815803,"201051344000685","174011321042388",29.56,27.00,0,332.73,383.53,58.4,54.5,0.504,178466.6,178466.6,6307,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815823,234488.00
07/13/2015 15:30,2,1.934,ACTIVE,212.61,349.86,59.965,1436815803,"274151322000088","174011321042388",28.63,31.30,0,336.04,375.71,56.1,52.2,0.384,442741.5,442741.5,7183,0,0,0,L,1151911521,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815824,234489.00
07/13/2015 15:30,2,1.979,ACTIVE,212.61,354.67,59.959,1436815803,"201051344000438","174011321042388",29.56,27.50,0,334.54,384.13,59.3,55.3,0.495,178567.2,178567.2,6287,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815825,234490.00
07/13/2015 15:30,2,2.008,ACTIVE,212.38,354.97,59.975,1436815803,"201051344001135","174011321042388",29.28,26.30,0,334.54,384.13,59.6,55.6,0.482,169929.5,169929.5,6270,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815826,234491.00
07/13/2015 15:30,2,2.008,ACTIVE,212.61,355.58,59.970,1436815803,"201051344000417","174011321042388",29.02,29.00,0,334.54,383.53,59.0,55.1,0.486,174115.8,174115.8,6288,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815827,234492.00
07/13/2015 15:30,2,2.018,ACTIVE,212.16,354.97,59.970,1436815803,"201051344000594","174011321042388",29.32,29.00,0,333.63,383.83,59.9,55.9,0.482,174792.6,174792.6,6294,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815828,234493.00
07/13/2015 15:30,2,1.961,ACTIVE,212.83,359.18,59.970,1436815803,"274151322000083","174011321042388",28.92,33.30,0,335.74,375.71,57.4,53.5,0.411,458023.4,458023.4,7594,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815829,234494.00
07/13/2015 15:30,2,2.031,ACTIVE,212.83,356.48,59.981,1436815803,"201051344000585","174011321042388",29.44,27.30,0,334.84,385.03,60.6,56.6,0.499,173886.5,173886.5,6287,0,0,0,L,1122011218,0,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815830,234495.00
07/13/2015 15:30,2,1.953,ACTIVE,212.16,355.58,59.970,1436815803,"274151322000054","174011321042388",29.02,31.00,0,335.44,376.62,57.4,53.5,0.402,453047.6,453047.6,7172,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815831,234496.00
07/13/2015 15:30,2,2.018,ACTIVE,212.61,354.07,59.975,1436815803,"201051344001203","174011321042388",29.22,27.80,0,335.14,385.03,59.7,55.7,0.508,175010.0,175010.0,6289,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815832,234497.00
07/13/2015 15:30,2,1.979,ACTIVE,211.93,355.28,59.970,1436815803,"201051344000646","174011321042388",29.50,27.80,0,331.23,383.53,59.1,55.1,0.499,172028.1,172028.1,6282,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815833,234498.00
07/13/2015 15:30,2,1.275,ACTIVE,213.96,437.33,59.975,1436815803,"274151322000068","174011321042388",40.16,34.30,0,386.23,455.97,51.4,47.7,0.340,360240.5,360240.5,7293,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815834,234499.00
07/13/2015 15:30,2,2.029,ACTIVE,213.06,362.19,59.965,1436815803,"274151322000076","174011321042388",29.40,32.60,0,337.24,377.52,60.4,56.4,0.411,483311.3,483311.3,7572,0,0,0,L,1151911521,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815834,234500.00
07/13/2015 15:30,1,1.170,ACTIVE,213.8,373.01,60.00,1436815803,"033051125000132","174011321042388",35.00,28,0.234,316.90,418.88,40.7,30.7,0.251,39062.200000024,39071.100000024,1202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815836,234501.00
07/13/2015 15:30,1,1.439,ACTIVE,213.8,308.69,60.03,1436815803,"033051125000150","174011321042388",37.35,27,0.319,303.83,450.65,53.5,47.7,0.357,52195.100000012,52207.500000012,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815837,234502.00
07/13/2015 15:30,2,2.027,ACTIVE,212.38,353.47,59.959,1436815803,"201051344000890","174011321042388",29.20,29.00,0,333.93,383.83,60.0,55.9,0.491,176390.3,176390.3,6291,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815838,234503.00
07/13/2015 15:30,2,1.961,ACTIVE,212.61,355.28,59.965,1436815803,"201051344000900","174011321042388",29.76,25.00,0,334.84,384.73,59.1,55.1,0.491,176796.9,176796.9,6305,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815839,234504.00
07/13/2015 15:30,2,1.996,ACTIVE,212.83,354.67,59.975,1436815803,"201051344000633","174011321042388",29.26,27.50,0,333.33,385.33,59.1,55.2,0.504,166271.0,166271.0,6308,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815840,234505.00
07/13/2015 15:30,1,1.917,ACTIVE,214.5,400.80,60.00,1436815803,"040051121000185","174011321042388",23.55,27,0.281,319.92,437.26,44.9,35.4,0.162,45837.799999987,45847.799999987,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815841,234506.00
07/13/2015 15:30,2,2.002,ACTIVE,212.83,356.48,59.970,1436815803,"201051344000983","174011321042388",29.48,26.00,0,335.44,385.03,59.8,55.8,0.508,173755.9,173755.9,6305,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815842,234507.00
07/13/2015 15:30,2,2.008,ACTIVE,212.83,355.28,59.975,1436815803,"201051344000917","174011321042388",29.18,27.30,0,334.54,384.43,59.4,55.4,0.499,176867.2,176867.2,6308,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815843,234508.00
07/13/2015 15:30,1,1.901,ACTIVE,213.8,385.80,60.03,1436815803,"040051121000116","174011321042388",26.25,26,0.326,319.41,444.49,49.6,49.0,0.225,45917.400000036,45928.400000036,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815844,234509.00
07/13/2015 15:30,1,1.211,ACTIVE,214.4,352.64,60.03,1436815803,"033051125000135","174011321042388",32.53,27,0.237,316.99,433.68,39.2,38.0,0.195,38858.50000001,38866.80000001,636,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815845,234510.00
07/13/2015 15:30,2,1.982,ACTIVE,213.06,354.97,59.975,1436815803,"201051344000648","174011321042388",29.36,25.80,0,336.04,384.43,59.0,55.0,0.495,172560.1,172560.1,6303,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815846,234511.00
07/13/2015 15:30,2,2.006,ACTIVE,212.83,356.18,59.970,1436815803,"201051344001093","174011321042388",29.28,27.50,0,334.24,384.43,59.5,55.5,0.482,175059.5,175059.5,6292,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815848,234512.00
07/13/2015 15:30,2,1.994,ACTIVE,213.06,354.97,59.975,1436815803,"201051344000645","174011321042388",29.34,26.30,0,335.44,384.73,59.3,55.3,0.486,173195.3,173195.3,6309,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815849,234513.00
07/13/2015 15:30,2,1.953,ACTIVE,214.19,351.37,59.970,1436815803,"274151322000085","174011321042388",29.08,31.00,0,336.34,375.71,57.6,53.7,0.380,455397.4,455397.4,7579,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815849,234514.00
07/13/2015 15:30,2,2.006,ACTIVE,213.06,354.67,59.975,1436815803,"201051344000651","174011321042388",29.22,26.30,0,335.44,384.13,59.3,55.3,0.451,172521.5,172521.5,6288,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815850,234515.00
07/13/2015 15:30,2,2.018,ACTIVE,212.83,354.07,59.975,1436815803,"201051344000867","174011321042388",29.30,27.00,0,334.24,383.53,59.9,55.9,0.486,165004.1,165004.1,6309,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815851,234516.00
07/13/2015 15:30,1,1.884,ACTIVE,214.4,382.12,60.03,1436815803,"040051121000095","174011321042388",23.81,26,0.273,318.91,441.99,44.6,44.7,0.162,44848,44857.7,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815852,234517.00
07/13/2015 15:30,2,2.004,ACTIVE,212.38,353.47,59.975,1436815803,"201051344001230","174011321042388",29.36,27.80,0,329.73,381.12,59.7,55.7,0.499,176079.5,176079.5,6312,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815853,234518.00
07/13/2015 15:30,2,2.000,ACTIVE,213.51,359.48,59.991,1436815803,"201051344000576","174011321042388",29.30,25.30,0,335.44,385.33,59.3,55.3,0.482,172415.7,172415.7,6315,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815854,234519.00
07/13/2015 15:30,2,2.006,ACTIVE,213.06,355.88,59.970,1436815803,"201051344000579","174011321042388",29.74,27.80,0,334.84,385.33,60.5,56.4,0.499,178956.1,178956.1,6294,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815855,234520.00
07/13/2015 15:30,1,1.857,ACTIVE,214.2,396.81,60.03,1436815803,"040051121000068","174011321042388",24.15,27,0.264,321.76,439.11,44.6,36.6,0.133,44463.6,44473.9,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436815856,234521.00
07/13/2015 15:45,2,1.699,ACTIVE,211.93,351.37,59.954,1436816703,"201051344000955","174011321042388",28.90,26.30,0,330.33,379.92,49.8,46.1,0.415,177987.4,177987.4,6298,0,0,0,L,1122011218,0,121.33,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816705,234522.00
07/13/2015 15:45,1,1.525,ACTIVE,214.2,409.37,60.00,1436816703,"040051121000195","174011321042388",25.89,26,0.234,319.11,439.69,39.3,30.6,0.097,48523.000000012,48532.099999976,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816706,234523.00
07/13/2015 15:45,2,1.666,ACTIVE,213.06,354.97,59.959,1436816703,"274151322000095","174011321042388",29.22,31.00,0,335.14,375.71,49.4,45.7,0.336,477437.5,477437.5,7203,0,0,0,L,1151911521,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816707,234524.00
07/13/2015 15:45,2,1.707,ACTIVE,211.93,351.67,59.986,1436816703,"201051344000868","174011321042388",28.96,24.50,0,333.03,382.93,50.1,46.4,0.415,164399.9,164399.9,6303,0,0,0,L,1122011218,0,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816708,234525.00
07/13/2015 15:45,2,1.691,ACTIVE,213.06,352.57,59.959,1436816703,"201051344000853","174011321042388",29.20,24.30,0,333.93,383.83,50.1,46.5,0.420,170709.5,170709.5,6301,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816709,234526.00
07/13/2015 15:45,2,1.674,ACTIVE,212.83,352.27,59.959,1436816703,"201051344000582","174011321042388",28.94,25.30,0,334.24,384.13,49.1,45.5,0.407,170718.7,170718.7,6287,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816710,234527.00
07/13/2015 15:45,1,1.573,ACTIVE,214.6,340.05,60.00,1436816703,"040051121000097","174011321042388",26.23,27,0.254,320.22,443.68,41.0,41.7,0.312,46742.200000012,46751.700000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816711,234528.00
07/13/2015 15:45,2,1.656,ACTIVE,212.38,351.97,59.954,1436816703,"201051344000469","174011321042388",29.66,23.30,0,334.24,383.53,49.8,46.1,0.429,165975.9,165975.9,6300,0,0,0,L,1122011218,0,121.33,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816712,234529.00
07/13/2015 15:45,2,1.705,ACTIVE,212.38,352.57,59.954,1436816703,"201051344000988","174011321042388",28.67,25.00,0,333.63,384.43,49.5,45.8,0.415,165463.8,165463.8,6296,0,0,0,L,1122011218,0,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816713,234530.00
07/13/2015 15:45,2,1.693,ACTIVE,212.38,351.97,59.965,1436816703,"201051344001158","174011321042388",28.80,25.30,0,334.84,384.73,49.5,45.8,0.411,171467.3,171467.3,6294,0,0,0,L,1122011218,0,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816714,234531.00
07/13/2015 15:45,2,1.697,ACTIVE,212.16,350.17,59.959,1436816703,"201051344001025","174011321042388",29.12,26.30,0,334.24,382.93,50.1,46.5,0.407,175123.4,175123.4,6285,0,0,0,L,1122011218,0,121.33,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816715,234532.00
07/13/2015 15:45,1,1.162,ACTIVE,213.6,420.79,60.03,1436816703,"033051125000118","174011321042388",39.69,27,0.283,301.91,448.85,45.9,37.6,0.093,52110.4,52121,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816716,234533.00
07/13/2015 15:45,2,1.686,ACTIVE,212.38,352.27,59.965,1436816703,"201051344000569","174011321042388",29.28,25.00,0,334.24,384.13,50.0,46.4,0.407,178570.2,178570.2,6301,0,0,0,L,1122011218,0,121.33,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816717,234534.00
07/13/2015 15:45,2,1.018,ACTIVE,213.74,431.62,59.954,1436816703,"274151322000094","174011321042388",40.35,32.20,0,336.04,446.95,42.1,38.8,0.296,361131.2,361131.2,7686,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816718,234535.00
07/13/2015 15:45,1,1.553,ACTIVE,214.5,386.49,60.03,1436816703,"040051121000068","174011321042388",23.85,26,0.213,317.13,439.87,36.8,37.5,0.087,44473.9,44482,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816719,234536.00
07/13/2015 15:45,2,1.656,ACTIVE,212.38,351.67,59.965,1436816703,"201051344000458","174011321042388",29.52,25.50,0,334.84,382.63,49.5,45.9,0.420,174359.6,174359.6,6296,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816720,234537.00
07/13/2015 15:45,2,1.613,ACTIVE,212.83,357.08,59.949,1436816703,"274151322000087","174011321042388",28.73,40.20,0,335.74,374.51,47.0,43.4,0.327,432026.5,432026.5,7171,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816721,234538.00
07/13/2015 15:45,2,1.645,ACTIVE,212.16,357.68,59.949,1436816703,"274151322000052","174011321042388",29.04,32.20,0,334.24,376.31,48.4,44.8,0.331,461942.3,461942.3,7573,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816722,234539.00
07/13/2015 15:45,2,1.682,ACTIVE,212.16,351.67,59.944,1436816703,"201051344001145","174011321042388",29.24,25.50,0,333.63,382.93,49.8,46.2,0.411,179502.1,179502.1,6306,0,0,0,L,1122011218,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816723,234540.00
07/13/2015 15:45,2,1.645,ACTIVE,212.16,351.37,59.959,1436816703,"201051344000685","174011321042388",29.34,25.80,0,332.43,381.73,49.0,45.3,0.429,178478.3,178478.3,6308,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816724,234541.00
07/13/2015 15:45,2,1.613,ACTIVE,212.61,355.88,59.970,1436816703,"274151322000088","174011321042388",28.61,30.00,0,335.74,374.21,46.7,43.1,0.305,442752.6,442752.6,7184,0,0,0,L,1151911521,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816725,234542.00
07/13/2015 15:45,2,1.680,ACTIVE,212.16,351.97,59.986,1436816703,"201051344000438","174011321042388",29.14,26.30,0,334.24,382.63,49.6,46.0,0.407,178579.0,178579.0,6288,0,0,0,L,1122011218,0,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816726,234543.00
07/13/2015 15:45,2,1.674,ACTIVE,211.70,350.47,59.959,1436816703,"201051344001135","174011321042388",29.50,25.30,0,333.63,382.03,50.0,46.4,0.411,169941.4,169941.4,6271,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816727,234544.00
07/13/2015 15:45,2,1.676,ACTIVE,212.16,351.67,59.954,1436816703,"201051344000417","174011321042388",29.22,27.80,0,334.54,382.33,49.5,45.9,0.415,174127.6,174127.6,6289,0,0,0,L,1122011218,0,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816728,234545.00
07/13/2015 15:45,2,1.703,ACTIVE,211.70,351.37,59.954,1436816703,"201051344000594","174011321042388",29.08,27.80,0,330.33,381.73,50.2,46.5,0.420,174804.5,174804.5,6295,0,0,0,L,1122011218,0,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816729,234546.00
07/13/2015 15:45,2,1.650,ACTIVE,212.38,345.96,59.965,1436816703,"274151322000083","174011321042388",28.61,32.00,0,335.74,373.31,47.7,44.1,0.318,458034.8,458034.8,7595,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816729,234547.00
07/13/2015 15:45,2,1.707,ACTIVE,212.38,352.27,59.954,1436816703,"201051344000585","174011321042388",29.32,26.00,0,333.63,383.83,50.7,47.0,0.407,173898.6,173898.6,6288,0,0,0,L,1122011218,0,121.33,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816730,234548.00
07/13/2015 15:45,2,1.637,ACTIVE,212.38,354.37,59.949,1436816703,"274151322000054","174011321042388",28.84,30.00,0,335.14,375.11,47.8,44.2,0.323,453058.9,453058.9,7173,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816731,234549.00
07/13/2015 15:45,2,1.686,ACTIVE,212.38,351.37,59.933,1436816703,"201051344001203","174011321042388",29.22,26.80,0,334.24,383.23,49.9,46.2,0.415,175021.9,175021.9,6290,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816732,234550.00
07/13/2015 15:45,2,1.688,ACTIVE,211.70,350.77,59.954,1436816703,"201051344000646","174011321042388",29.00,26.50,0,330.03,380.22,49.6,45.9,0.402,172039.9,172039.9,6283,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816733,234551.00
07/13/2015 15:45,2,1.068,ACTIVE,213.96,425.91,59.965,1436816703,"274151322000068","174011321042388",39.94,33.00,0,337.24,451.16,43.6,40.2,0.287,360250.9,360250.9,7294,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816734,234552.00
07/13/2015 15:45,2,1.682,ACTIVE,212.61,352.87,59.954,1436816703,"274151322000076","174011321042388",29.44,31.30,0,336.94,376.01,50.1,46.5,0.349,483323.3,483323.3,7573,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816735,234553.00
07/13/2015 15:45,1,0.979,ACTIVE,214.0,346.26,60.03,1436816703,"033051125000132","174011321042388",35.18,27,0.204,315.19,442.80,34.3,33.3,0.183,39071.100000024,39078.600000024,1204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816736,234554.00
07/13/2015 15:45,1,1.164,ACTIVE,213.7,399.30,60.03,1436816703,"033051125000150","174011321042388",39.53,26,0.305,304.44,450.37,45.7,48.4,0.142,52207.500000012,52218.100000012,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816737,234555.00
07/13/2015 15:45,2,1.695,ACTIVE,211.93,351.07,59.959,1436816703,"201051344000890","174011321042388",29.20,27.80,0,331.23,380.22,50.1,46.4,0.411,176402.3,176402.3,6292,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816738,234556.00
07/13/2015 15:45,2,1.662,ACTIVE,212.16,351.97,59.949,1436816703,"201051344000900","174011321042388",29.14,24.30,0,333.93,383.53,49.1,45.5,0.407,176808.6,176808.6,6306,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816739,234557.00
07/13/2015 15:45,2,1.654,ACTIVE,212.38,352.27,59.970,1436816703,"201051344000633","174011321042388",29.44,26.30,0,334.24,383.23,49.4,45.7,0.407,166282.8,166282.8,6309,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816740,234558.00
07/13/2015 15:45,1,1.618,ACTIVE,214.0,362.82,60.03,1436816703,"040051121000185","174011321042388",22.76,26,0.217,317.76,439.90,36.6,36.3,0.139,45847.799999987,45856.200000023,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816741,234559.00
07/13/2015 15:45,2,1.686,ACTIVE,212.38,351.97,59.949,1436816703,"201051344000983","174011321042388",29.26,24.80,0,334.24,382.93,50.0,46.3,0.415,173767.8,173767.8,6306,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816742,234560.00
07/13/2015 15:45,2,1.678,ACTIVE,212.38,352.27,59.944,1436816703,"201051344000917","174011321042388",29.12,26.30,0,333.63,382.93,49.5,45.9,0.407,176879.0,176879.0,6309,0,0,0,L,1122011218,0,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816743,234561.00
07/13/2015 15:45,1,1.574,ACTIVE,214.0,372.71,60.00,1436816703,"040051121000116","174011321042388",26.40,25,0.261,312.58,439.58,41.3,32.2,0.199,45928.400000036,45937.600000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816745,234562.00
07/13/2015 15:45,1,1.001,ACTIVE,214.3,395.86,60.03,1436816703,"033051125000135","174011321042388",34.96,27,0.210,316.06,443.07,34.8,27.2,0.098,38866.80000001,38873.90000001,638,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816746,234563.00
07/13/2015 15:45,2,1.662,ACTIVE,212.83,351.97,59.954,1436816703,"201051344000648","174011321042388",29.20,24.80,0,334.54,384.43,49.2,45.6,0.411,172571.8,172571.8,6304,0,0,0,L,1122011218,0,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816747,234564.00
07/13/2015 15:45,2,1.674,ACTIVE,212.38,351.97,59.959,1436816703,"201051344001093","174011321042388",29.32,26.30,0,333.93,384.13,49.7,46.1,0.402,175071.3,175071.3,6293,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816748,234565.00
07/13/2015 15:45,2,1.670,ACTIVE,213.06,352.57,59.954,1436816703,"201051344000645","174011321042388",29.14,25.50,0,334.24,383.83,49.3,45.7,0.393,173207.0,173207.0,6310,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816749,234566.00
07/13/2015 15:45,2,1.629,ACTIVE,213.96,357.98,59.949,1436816703,"274151322000085","174011321042388",28.98,30.00,0,336.64,374.21,47.8,44.2,0.327,455408.8,455408.8,7580,0,0,0,L,1151911521,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816750,234567.00
07/13/2015 15:45,2,1.660,ACTIVE,212.83,352.87,59.970,1436816703,"201051344000651","174011321042388",29.28,25.30,0,334.54,383.53,49.3,45.6,0.402,172533.2,172533.2,6289,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816751,234568.00
07/13/2015 15:45,2,1.695,ACTIVE,212.61,351.07,59.959,1436816703,"201051344000867","174011321042388",28.96,26.00,0,333.93,381.12,49.8,46.1,0.398,165016.0,165016.0,6310,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816752,234569.00
07/13/2015 15:45,1,1.591,ACTIVE,214.2,336.48,60.00,1436816703,"040051121000095","174011321042388",23.37,25,0.215,314.59,437.79,37.0,27.1,0.250,44857.7,44865.8,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816753,234570.00
07/13/2015 15:45,2,1.635,ACTIVE,212.38,350.47,59.959,1436816703,"201051344001230","174011321042388",29.86,26.80,0,330.03,379.32,49.5,45.8,0.415,176091.3,176091.3,6313,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816754,234571.00
07/13/2015 15:45,2,1.650,ACTIVE,213.06,353.17,59.970,1436816703,"201051344000576","174011321042388",29.50,24.50,0,333.63,384.43,49.3,45.6,0.407,172427.4,172427.4,6316,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816755,234572.00
07/13/2015 15:45,2,1.686,ACTIVE,212.83,352.27,59.970,1436816703,"201051344000579","174011321042388",29.50,26.80,0,335.14,383.83,50.4,46.7,0.407,178968.0,178968.0,6295,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436816755,234573.00
07/13/2015 16:00,2,1.822,ACTIVE,212.16,352.27,59.965,1436817603,"201051344000955","174011321042388",29.14,25.50,0,332.43,374.21,53.9,50.1,0.455,177999.2,177999.2,6299,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817605,234574.00
07/13/2015 16:00,1,1.682,ACTIVE,214.0,386.43,60.00,1436817603,"040051121000195","174011321042388",25.61,25,0.263,319.53,441.92,42.9,33.8,0.236,48532.099999976,48541.2,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817606,234575.00
07/13/2015 16:00,2,1.812,ACTIVE,213.96,351.67,59.954,1436817603,"274151322000095","174011321042388",29.28,30.00,0,335.44,369.70,53.7,49.9,0.362,477449.1,477449.1,7204,0,0,0,L,1151911521,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817607,234576.00
07/13/2015 16:00,2,1.830,ACTIVE,212.61,353.17,59.965,1436817603,"201051344000868","174011321042388",29.06,23.80,0,333.03,376.31,53.9,50.1,0.438,164411.7,164411.7,6304,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817608,234577.00
07/13/2015 16:00,2,1.812,ACTIVE,213.51,354.37,59.965,1436817603,"201051344000853","174011321042388",29.32,23.50,0,335.74,379.32,53.9,50.1,0.415,170721.3,170721.3,6302,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817609,234578.00
07/13/2015 16:00,2,1.785,ACTIVE,213.29,353.77,59.965,1436817603,"201051344000582","174011321042388",29.26,24.80,0,333.93,377.82,52.9,49.1,0.433,170730.3,170730.3,6288,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817610,234579.00
07/13/2015 16:00,1,1.704,ACTIVE,214.6,332.54,60.03,1436817603,"040051121000097","174011321042388",26.34,26,0.294,320.40,439.74,44.6,46.5,0.341,46751.700000012,46761.200000012,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817611,234580.00
07/13/2015 16:00,2,1.785,ACTIVE,212.61,353.47,59.965,1436817603,"201051344000469","174011321042388",29.68,22.80,0,333.93,378.42,53.7,49.9,0.464,165987.7,165987.7,6301,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817612,234581.00
07/13/2015 16:00,2,1.789,ACTIVE,212.83,353.47,60.002,1436817603,"201051344000988","174011321042388",29.50,24.30,0,333.93,379.92,53.5,49.7,0.442,165475.4,165475.4,6297,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817613,234582.00
07/13/2015 16:00,2,1.797,ACTIVE,212.61,353.17,59.965,1436817603,"201051344001158","174011321042388",29.34,24.50,0,334.54,378.42,53.4,49.6,0.460,171478.9,171478.9,6295,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817614,234583.00
07/13/2015 16:00,2,1.816,ACTIVE,212.38,352.27,59.965,1436817603,"201051344001025","174011321042388",29.40,25.30,0,333.63,377.22,54.1,50.3,0.433,175135.2,175135.2,6286,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817615,234584.00
07/13/2015 16:00,1,1.274,ACTIVE,214.2,344.80,60.03,1436817603,"033051125000118","174011321042388",39.32,26,0.321,320.05,441.29,49.8,52.1,0.398,52121,52131.6,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817616,234585.00
07/13/2015 16:00,2,1.799,ACTIVE,212.83,352.87,59.996,1436817603,"201051344000569","174011321042388",29.54,24.30,0,334.54,377.82,53.9,50.1,0.460,178582.0,178582.0,6302,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817617,234586.00
07/13/2015 16:00,2,1.154,ACTIVE,213.29,434.33,59.959,1436817603,"274151322000094","174011321042388",40.16,31.50,0,336.64,445.15,46.9,43.4,0.318,361141.4,361141.4,7687,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817618,234587.00
07/13/2015 16:00,1,1.674,ACTIVE,214.9,361.95,60.00,1436817603,"040051121000068","174011321042388",24.11,25,0.245,317.43,440.28,40.1,37.2,0.204,44482,44490.4,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817619,234588.00
07/13/2015 16:00,2,1.799,ACTIVE,212.83,352.57,59.991,1436817603,"201051344000458","174011321042388",29.32,24.80,0,333.63,377.82,53.4,49.6,0.468,174371.3,174371.3,6297,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817620,234589.00
07/13/2015 16:00,2,1.754,ACTIVE,212.61,358.58,59.954,1436817603,"274151322000087","174011321042388",28.73,38.80,0,336.04,368.50,51.0,47.3,0.345,432037.6,432037.6,7172,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817621,234590.00
07/13/2015 16:00,2,1.811,ACTIVE,213.06,352.57,59.959,1436817603,"274151322000052","174011321042388",28.77,31.00,0,335.14,369.10,52.7,48.9,0.358,461953.7,461953.7,7574,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817622,234591.00
07/13/2015 16:00,2,1.824,ACTIVE,212.38,352.27,59.965,1436817603,"201051344001145","174011321042388",29.10,24.50,0,334.24,378.42,53.8,50.0,0.446,179513.9,179513.9,6307,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817623,234592.00
07/13/2015 16:00,2,1.781,ACTIVE,212.61,352.87,59.965,1436817603,"201051344000685","174011321042388",29.38,25.00,0,333.03,374.81,53.0,49.2,0.455,178489.8,178489.8,6309,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817624,234593.00
07/13/2015 16:00,2,1.762,ACTIVE,212.38,352.87,59.954,1436817603,"274151322000088","174011321042388",28.51,29.30,0,336.04,370.60,50.8,47.1,0.340,442763.7,442763.7,7185,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817625,234594.00
07/13/2015 16:00,2,1.791,ACTIVE,212.83,352.87,59.959,1436817603,"201051344000438","174011321042388",29.68,25.50,0,333.63,376.01,53.8,50.0,0.455,178590.7,178590.7,6289,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817625,234595.00
07/13/2015 16:00,2,1.816,ACTIVE,212.38,352.57,59.965,1436817603,"201051344001135","174011321042388",29.32,24.50,0,333.93,375.11,54.0,50.2,0.442,169953.2,169953.2,6272,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817626,234596.00
07/13/2015 16:00,2,1.824,ACTIVE,212.61,353.17,59.965,1436817603,"201051344000417","174011321042388",29.02,26.80,0,332.73,376.31,53.7,49.9,0.438,174139.3,174139.3,6290,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817627,234597.00
07/13/2015 16:00,2,1.805,ACTIVE,212.16,351.37,59.965,1436817603,"201051344000594","174011321042388",29.68,27.00,0,330.33,375.11,54.2,50.4,0.460,174816.4,174816.4,6296,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817628,234598.00
07/13/2015 16:00,2,1.775,ACTIVE,212.61,357.38,59.981,1436817603,"274151322000083","174011321042388",28.96,31.00,0,336.04,372.11,52.1,48.4,0.376,458046.1,458046.1,7596,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817629,234599.00
07/13/2015 16:00,2,1.824,ACTIVE,213.06,353.47,59.965,1436817603,"201051344000585","174011321042388",29.58,25.30,0,334.54,379.02,54.7,50.9,0.433,173910.6,173910.6,6289,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817630,234600.00
07/13/2015 16:00,2,1.768,ACTIVE,212.38,360.38,59.949,1436817603,"274151322000054","174011321042388",29.00,29.00,0,335.74,371.51,51.9,48.2,0.362,453070.3,453070.3,7174,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817631,234601.00
07/13/2015 16:00,2,1.820,ACTIVE,212.83,352.87,59.975,1436817603,"201051344001203","174011321042388",29.24,25.80,0,333.63,378.42,54.0,50.2,0.446,175033.7,175033.7,6291,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817632,234602.00
07/13/2015 16:00,2,1.818,ACTIVE,212.16,352.57,59.954,1436817603,"201051344000646","174011321042388",29.10,25.50,0,330.03,374.81,53.6,49.8,0.438,172051.7,172051.7,6284,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817633,234603.00
07/13/2015 16:00,2,1.199,ACTIVE,213.06,418.09,59.944,1436817603,"274151322000068","174011321042388",39.12,32.20,0,338.14,447.25,47.6,44.0,0.318,360261.2,360261.2,7295,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817634,234604.00
07/13/2015 16:00,2,1.834,ACTIVE,213.74,357.68,59.970,1436817603,"274151322000076","174011321042388",29.44,30.50,0,337.24,372.71,54.6,50.8,0.380,483335.3,483335.3,7574,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817635,234605.00
07/13/2015 16:00,1,1.104,ACTIVE,214.3,341.97,60.03,1436817603,"033051125000132","174011321042388",32.60,26,0.198,315.00,441.14,35.8,33.8,0.236,39078.600000024,39085.800000024,1206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817637,234606.00
07/13/2015 16:00,1,1.267,ACTIVE,214.3,408.62,60.00,1436817603,"033051125000150","174011321042388",39.56,25,0.332,323.92,445.97,49.9,41.3,0.175,52218.100000012,52228.900000012,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817638,234607.00
07/13/2015 16:00,2,1.820,ACTIVE,212.38,351.67,59.975,1436817603,"201051344000890","174011321042388",29.48,27.00,0,331.23,375.11,54.4,50.5,0.438,176414.2,176414.2,6293,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817639,234608.00
07/13/2015 16:00,2,1.779,ACTIVE,212.83,353.47,59.991,1436817603,"201051344000900","174011321042388",29.56,23.30,0,333.93,378.12,53.3,49.5,0.433,176820.3,176820.3,6307,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817640,234609.00
07/13/2015 16:00,2,1.789,ACTIVE,213.06,353.17,59.959,1436817603,"201051344000633","174011321042388",29.50,25.30,0,333.33,378.72,53.5,49.7,0.451,166294.4,166294.4,6310,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817641,234610.00
07/13/2015 16:00,1,1.761,ACTIVE,214.6,377.67,60.00,1436817603,"040051121000185","174011321042388",22.52,25,0.240,316.26,437.19,39.4,30.8,0.127,45856.200000023,45864.299999987,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817642,234611.00
07/13/2015 16:00,2,1.801,ACTIVE,212.83,353.77,59.970,1436817603,"201051344000983","174011321042388",29.58,24.00,0,333.03,377.22,54.0,50.2,0.460,173779.6,173779.6,6307,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817643,234612.00
07/13/2015 16:00,2,1.811,ACTIVE,212.83,353.77,59.959,1436817603,"201051344000917","174011321042388",29.22,25.50,0,333.33,377.52,53.6,49.8,0.460,176890.7,176890.7,6310,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817644,234613.00
07/13/2015 16:00,1,1.714,ACTIVE,213.9,419.71,60.00,1436817603,"040051121000116","174011321042388",26.40,24,0.272,311.85,438.69,45.0,36.2,0.094,45937.600000024,45947,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817645,234614.00
07/13/2015 16:00,1,1.043,ACTIVE,214.7,386.52,60.03,1436817603,"033051125000135","174011321042388",35.14,26,0.228,317.45,443.72,36.5,32.3,0.081,38873.90000001,38881.70000001,640,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817646,234615.00
07/13/2015 16:00,2,1.805,ACTIVE,213.06,352.57,59.981,1436817603,"201051344000648","174011321042388",29.12,24.00,0,334.54,379.02,53.3,49.5,0.438,172583.4,172583.4,6305,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817647,234616.00
07/13/2015 16:00,2,1.805,ACTIVE,212.83,353.77,59.975,1436817603,"201051344001093","174011321042388",29.56,25.80,0,334.84,378.42,54.0,50.2,0.424,175083.1,175083.1,6294,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817648,234617.00
07/13/2015 16:00,2,1.799,ACTIVE,213.29,354.67,59.959,1436817603,"201051344000645","174011321042388",29.28,24.80,0,334.84,378.72,53.4,49.6,0.442,173218.7,173218.7,6311,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817649,234618.00
07/13/2015 16:00,2,1.789,ACTIVE,213.51,347.46,59.970,1436817603,"274151322000085","174011321042388",28.75,29.00,0,336.94,368.80,52.0,48.3,0.349,455420.1,455420.1,7581,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817650,234619.00
07/13/2015 16:00,2,1.820,ACTIVE,212.83,353.17,59.975,1436817603,"201051344000651","174011321042388",29.08,24.30,0,334.84,377.52,53.6,49.9,0.429,172544.9,172544.9,6290,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817651,234620.00
07/13/2015 16:00,2,1.805,ACTIVE,212.83,351.67,59.965,1436817603,"201051344000867","174011321042388",29.46,25.30,0,333.93,374.81,53.9,50.1,0.442,165027.8,165027.8,6311,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817652,234621.00
07/13/2015 16:00,1,1.708,ACTIVE,214.1,321.84,60.00,1436817603,"040051121000095","174011321042388",23.71,24,0.251,314.24,440.41,40.3,30.1,0.298,44865.8,44873.9,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817653,234622.00
07/13/2015 16:00,2,1.793,ACTIVE,212.38,351.37,59.965,1436817603,"201051344001230","174011321042388",29.62,25.80,0,330.33,373.91,53.9,50.1,0.460,176103.0,176103.0,6314,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817654,234623.00
07/13/2015 16:00,2,1.801,ACTIVE,213.06,354.37,59.954,1436817603,"201051344000576","174011321042388",29.36,23.80,0,334.84,379.02,53.5,49.7,0.438,172439.1,172439.1,6317,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817655,234624.00
07/13/2015 16:00,2,1.812,ACTIVE,213.06,353.77,59.970,1436817603,"201051344000579","174011321042388",29.68,25.80,0,335.14,378.72,54.5,50.7,0.451,178980.0,178980.0,6296,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436817656,234625.00
07/13/2015 16:15,2,1.518,ACTIVE,212.61,348.96,59.975,1436818504,"201051344000955","174011321042388",29.26,25.00,0,331.83,375.41,45.0,41.5,0.367,178010.7,178010.7,6300,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818505,234626.00
07/13/2015 16:15,1,1.387,ACTIVE,214.7,365.95,60.03,1436818504,"040051121000195","174011321042388",25.40,25,0.204,318.83,441.37,35.0,35.1,0.138,48541.2,48549.899999988,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818507,234627.00
07/13/2015 16:15,2,1.512,ACTIVE,212.83,349.26,59.965,1436818504,"274151322000095","174011321042388",29.02,29.50,0,335.14,369.70,44.4,41.0,0.287,477460.5,477460.5,7205,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818507,234628.00
