ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 16:15,2,1.537,ACTIVE,212.61,349.86,59.981,1436818504,"201051344000868","174011321042388",29.04,23.80,0,334.24,377.52,45.2,41.8,0.371,164423.2,164423.2,6305,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818508,234629.00
07/13/2015 16:15,2,1.525,ACTIVE,213.29,351.37,59.975,1436818504,"201051344000853","174011321042388",29.32,23.50,0,333.93,379.32,45.3,41.8,0.376,170732.8,170732.8,6303,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818509,234630.00
07/13/2015 16:15,2,1.502,ACTIVE,213.06,350.77,59.970,1436818504,"201051344000582","174011321042388",29.18,24.50,0,334.24,378.42,44.4,41.0,0.376,170741.5,170741.5,6289,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818510,234631.00
07/13/2015 16:15,1,1.412,ACTIVE,214.5,367.79,60.00,1436818504,"040051121000097","174011321042388",26.30,26,0.237,319.88,441.75,36.9,37.6,0.236,46761.200000012,46770.400000012,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818511,234632.00
07/13/2015 16:15,2,1.521,ACTIVE,212.83,350.77,59.965,1436818504,"201051344000469","174011321042388",29.30,22.80,0,332.73,379.02,45.2,41.7,0.384,165999.1,165999.1,6302,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818512,234633.00
07/13/2015 16:15,2,1.523,ACTIVE,212.83,351.37,59.975,1436818504,"201051344000988","174011321042388",29.08,24.30,0,334.54,380.52,44.9,41.4,0.376,165486.8,165486.8,6298,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818513,234634.00
07/13/2015 16:15,2,1.535,ACTIVE,213.06,350.47,59.965,1436818504,"201051344001158","174011321042388",28.86,24.30,0,335.14,378.72,44.9,41.4,0.376,171490.3,171490.3,6296,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818514,234635.00
07/13/2015 16:15,2,1.521,ACTIVE,212.61,349.26,59.965,1436818504,"201051344001025","174011321042388",29.52,25.00,0,333.63,377.82,45.5,42.0,0.367,175146.7,175146.7,6287,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818515,234636.00
07/13/2015 16:15,1,1.066,ACTIVE,214.4,350.96,60.03,1436818504,"033051125000118","174011321042388",39.13,26,0.260,318.38,441.21,41.5,32.2,0.286,52131.6,52141.8,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818516,234637.00
07/13/2015 16:15,2,1.545,ACTIVE,212.83,350.77,59.965,1436818504,"201051344000569","174011321042388",29.08,24.30,0,334.54,378.12,45.5,42.0,0.376,178593.5,178593.5,6303,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818517,234638.00
07/13/2015 16:15,2,0.992,ACTIVE,213.51,414.49,59.970,1436818504,"274151322000094","174011321042388",38.86,31.00,0,336.64,443.64,39.5,36.2,0.270,361151.3,361151.3,7688,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818518,234639.00
07/13/2015 16:15,1,1.408,ACTIVE,214.3,349.45,60.03,1436818504,"040051121000068","174011321042388",23.78,25,0.210,317.05,443.02,33.3,27.3,0.171,44490.4,44498.4,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818520,234640.00
07/13/2015 16:15,2,1.523,ACTIVE,212.83,349.26,59.965,1436818504,"201051344000458","174011321042388",29.28,24.50,0,333.63,378.42,45.2,41.7,0.389,174382.6,174382.6,6298,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818521,234641.00
07/13/2015 16:15,2,1.484,ACTIVE,213.51,353.77,59.970,1436818504,"274151322000087","174011321042388",28.33,37.80,0,335.74,369.10,42.6,39.2,0.283,432048.3,432048.3,7173,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818521,234642.00
07/13/2015 16:15,2,1.512,ACTIVE,213.51,349.86,59.965,1436818504,"274151322000052","174011321042388",28.69,30.50,0,334.54,371.81,43.9,40.5,0.296,461964.9,461964.9,7575,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818522,234643.00
07/13/2015 16:15,2,1.541,ACTIVE,212.61,349.86,59.965,1436818504,"201051344001145","174011321042388",29.10,24.50,0,334.24,377.52,45.5,41.9,0.362,179525.3,179525.3,6308,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818523,234644.00
07/13/2015 16:15,2,1.500,ACTIVE,212.61,349.86,59.970,1436818504,"201051344000685","174011321042388",29.28,24.80,0,332.73,376.01,44.5,41.0,0.389,178501.0,178501.0,6310,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818524,234645.00
07/13/2015 16:15,2,1.480,ACTIVE,212.83,349.26,59.965,1436818504,"274151322000088","174011321042388",28.25,28.80,0,336.04,370.60,42.4,39.0,0.292,442774.4,442774.4,7186,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818525,234646.00
07/13/2015 16:15,2,1.516,ACTIVE,212.83,350.47,59.970,1436818504,"201051344000438","174011321042388",29.54,25.30,0,333.03,376.62,45.4,41.8,0.371,178602.2,178602.2,6290,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818526,234647.00
07/13/2015 16:15,2,1.551,ACTIVE,212.61,349.56,59.965,1436818504,"201051344001135","174011321042388",29.14,24.30,0,333.93,376.01,45.8,42.3,0.371,169964.7,169964.7,6273,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818527,234648.00
07/13/2015 16:15,2,1.545,ACTIVE,212.61,350.17,59.970,1436818504,"201051344000417","174011321042388",29.06,26.50,0,332.43,378.12,45.5,42.0,0.371,174150.8,174150.8,6291,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818528,234649.00
07/13/2015 16:15,2,1.545,ACTIVE,212.16,349.26,59.970,1436818504,"201051344000594","174011321042388",29.32,26.50,0,330.03,376.62,45.9,42.4,0.371,174827.9,174827.9,6297,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818529,234650.00
07/13/2015 16:15,2,1.484,ACTIVE,212.83,354.97,59.965,1436818504,"274151322000083","174011321042388",28.94,30.50,0,335.74,372.71,43.5,40.1,0.301,458057.1,458057.1,7597,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818530,234651.00
07/13/2015 16:15,2,1.586,ACTIVE,213.06,350.17,59.954,1436818504,"201051344000585","174011321042388",28.94,25.30,0,334.54,379.02,46.5,43.0,0.371,173922.2,173922.2,6290,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818530,234652.00
07/13/2015 16:15,2,1.496,ACTIVE,213.29,354.67,59.970,1436818504,"274151322000054","174011321042388",28.73,28.50,0,335.74,371.51,43.5,40.1,0.296,453081.2,453081.2,7175,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818531,234653.00
07/13/2015 16:15,2,1.547,ACTIVE,212.83,348.96,59.970,1436818504,"201051344001203","174011321042388",29.08,25.80,0,333.93,378.42,45.6,42.1,0.376,175045.1,175045.1,6292,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818532,234654.00
07/13/2015 16:15,2,1.553,ACTIVE,212.38,348.96,59.965,1436818504,"201051344000646","174011321042388",28.86,25.30,0,332.13,375.71,45.4,41.9,0.376,172063.0,172063.0,6285,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818533,234655.00
07/13/2015 16:15,2,0.990,ACTIVE,213.96,427.71,59.965,1436818504,"274151322000068","174011321042388",39.84,32.00,0,337.24,455.37,39.2,35.9,0.252,360271.2,360271.2,7296,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818534,234656.00
07/13/2015 16:15,2,1.541,ACTIVE,214.19,347.46,59.959,1436818504,"274151322000076","174011321042388",29.36,29.80,0,337.54,373.31,45.9,42.3,0.309,483346.8,483346.8,7575,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818535,234657.00
07/13/2015 16:15,1,0.970,ACTIVE,214.2,380.11,60.03,1436818504,"033051125000132","174011321042388",27.94,26,0.154,313.45,441.15,26.9,15.3,0.117,39085.800000024,39092.600000024,1208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818536,234658.00
07/13/2015 16:15,1,1.067,ACTIVE,214.9,376.39,60.03,1436818504,"033051125000150","174011321042388",39.50,25,0.252,320.98,446.54,41.9,43.3,0.177,52228.900000012,52239.400000012,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818537,234659.00
07/13/2015 16:15,2,1.555,ACTIVE,212.38,348.66,59.986,1436818504,"201051344000890","174011321042388",29.30,26.50,0,331.53,376.01,46.2,42.7,0.367,176425.7,176425.7,6294,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818538,234660.00
07/13/2015 16:15,2,1.525,ACTIVE,212.83,350.17,59.970,1436818504,"201051344000900","174011321042388",29.26,23.30,0,333.33,378.72,45.2,41.7,0.367,176831.5,176831.5,6308,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818539,234661.00
07/13/2015 16:15,2,1.535,ACTIVE,213.06,352.27,59.965,1436818504,"201051344000633","174011321042388",29.22,25.00,0,333.33,379.32,45.5,42.0,0.376,166305.7,166305.7,6311,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818540,234662.00
07/13/2015 16:15,1,1.490,ACTIVE,214.4,349.63,60.03,1436818504,"040051121000185","174011321042388",21.99,25,0.204,316.29,441.67,32.6,30.4,0.216,45864.299999987,45872.200000023,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818542,234663.00
07/13/2015 16:15,2,1.553,ACTIVE,212.83,350.47,59.933,1436818504,"201051344000983","174011321042388",29.30,24.00,0,333.63,376.92,46.1,42.6,0.384,173791.1,173791.1,6308,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818543,234664.00
07/13/2015 16:15,2,1.521,ACTIVE,212.83,349.56,59.959,1436818504,"201051344000917","174011321042388",29.44,25.30,0,334.54,377.82,45.4,41.9,0.371,176902.0,176902.0,6311,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818544,234665.00
07/13/2015 16:15,1,1.463,ACTIVE,214.0,332.97,60.03,1436818504,"040051121000116","174011321042388",26.07,24,0.239,311.96,441.83,37.9,38.0,0.284,45947,45956,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818545,234666.00
07/13/2015 16:15,1,0.962,ACTIVE,214.9,343.20,60.00,1436818504,"033051125000135","174011321042388",28.15,26,0.145,317.52,441.18,26.9,28.9,0.239,38881.70000001,38888.30000001,642,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818546,234667.00
07/13/2015 16:15,2,1.549,ACTIVE,213.06,350.17,59.965,1436818504,"201051344000648","174011321042388",28.98,23.80,0,334.54,379.32,45.5,42.0,0.384,172594.7,172594.7,6306,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818547,234668.00
07/13/2015 16:15,2,1.553,ACTIVE,212.61,349.86,59.959,1436818504,"201051344001093","174011321042388",29.12,25.50,0,334.84,378.72,45.8,42.3,0.367,175094.5,175094.5,6295,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818548,234669.00
07/13/2015 16:15,2,1.533,ACTIVE,213.06,350.17,59.970,1436818504,"201051344000645","174011321042388",29.28,24.50,0,334.54,378.42,45.5,42.0,0.362,173229.9,173229.9,6312,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818549,234670.00
07/13/2015 16:15,2,1.504,ACTIVE,213.29,347.16,59.970,1436818504,"274151322000085","174011321042388",28.80,28.50,0,335.44,370.60,43.9,40.5,0.301,455431.0,455431.0,7582,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818550,234671.00
07/13/2015 16:15,2,1.547,ACTIVE,212.83,350.17,59.965,1436818504,"201051344000651","174011321042388",29.06,24.30,0,334.54,378.42,45.5,42.0,0.367,172556.2,172556.2,6291,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818550,234672.00
07/13/2015 16:15,2,1.559,ACTIVE,213.06,349.86,59.965,1436818504,"201051344000867","174011321042388",29.12,25.00,0,333.63,375.71,46.0,42.4,0.367,165039.1,165039.1,6312,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818551,234673.00
07/13/2015 16:15,1,1.455,ACTIVE,214.4,361.53,60.03,1436818504,"040051121000095","174011321042388",23.56,24,0.189,314.53,440.31,34.1,24.8,0.201,44873.9,44881.7,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818553,234674.00
07/13/2015 16:15,2,1.551,ACTIVE,212.38,348.96,59.949,1436818504,"201051344001230","174011321042388",29.12,25.50,0,330.63,374.81,45.8,42.2,0.380,176114.4,176114.4,6315,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818554,234675.00
07/13/2015 16:15,2,1.543,ACTIVE,213.06,351.67,59.965,1436818504,"201051344000576","174011321042388",29.22,23.50,0,334.54,379.62,45.7,42.2,0.362,172450.4,172450.4,6318,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818555,234676.00
07/13/2015 16:15,2,1.582,ACTIVE,212.83,351.07,59.959,1436818504,"201051344000579","174011321042388",29.08,25.50,0,334.24,379.02,46.6,43.1,0.371,178991.5,178991.5,6297,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436818555,234677.00
07/13/2015 16:30,2,1.342,ACTIVE,211.70,346.56,59.970,1436819403,"201051344000955","174011321042388",29.24,24.50,0,329.73,369.10,39.8,36.5,0.323,178019.7,178019.7,6301,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819404,234678.00
07/13/2015 16:30,1,1.214,ACTIVE,214.1,370.28,60.03,1436819403,"040051121000195","174011321042388",25.32,25,0.222,319.47,443.11,30.5,29.0,0.089,48549.899999988,48556.599999976,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819406,234679.00
07/13/2015 16:30,2,1.334,ACTIVE,212.83,351.07,59.975,1436819403,"274151322000095","174011321042388",28.90,28.80,0,334.24,364.59,39.1,35.8,0.265,477469.3,477469.3,7206,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819407,234680.00
07/13/2015 16:30,2,1.361,ACTIVE,212.16,346.56,59.970,1436819403,"201051344000868","174011321042388",28.94,23.30,0,329.73,370.30,40.0,36.7,0.318,164432.2,164432.2,6306,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819408,234681.00
07/13/2015 16:30,2,1.342,ACTIVE,212.61,348.06,59.975,1436819403,"201051344000853","174011321042388",29.38,23.30,0,331.53,371.81,40.0,36.7,0.318,170741.8,170741.8,6304,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819408,234682.00
07/13/2015 16:30,2,1.342,ACTIVE,212.38,346.86,59.981,1436819403,"201051344000582","174011321042388",28.84,24.00,0,330.33,370.00,39.2,36.0,0.323,170750.4,170750.4,6290,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819409,234683.00
07/13/2015 16:30,1,1.246,ACTIVE,213.7,340.16,60.03,1436819403,"040051121000097","174011321042388",26.21,25,0.207,318.78,443.35,32.5,27.6,0.204,46770.400000012,46777.400000012,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819411,234684.00
07/13/2015 16:30,2,1.350,ACTIVE,212.38,347.46,59.981,1436819403,"201051344000469","174011321042388",29.12,22.30,0,329.73,370.30,39.9,36.5,0.340,166008.1,166008.1,6303,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819412,234685.00
07/13/2015 16:30,2,1.338,ACTIVE,212.16,347.76,59.981,1436819403,"201051344000988","174011321042388",29.22,23.80,0,329.73,371.21,39.6,36.3,0.327,165495.7,165495.7,6299,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819412,234686.00
07/13/2015 16:30,2,1.357,ACTIVE,212.16,347.16,59.986,1436819403,"201051344001158","174011321042388",28.88,23.80,0,330.63,370.30,39.7,36.4,0.336,171499.2,171499.2,6297,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819413,234687.00
07/13/2015 16:30,2,1.346,ACTIVE,211.93,345.96,59.986,1436819403,"201051344001025","174011321042388",29.46,24.50,0,330.03,370.60,40.2,36.9,0.314,175155.8,175155.8,6288,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819414,234688.00
07/13/2015 16:30,1,0.923,ACTIVE,213.2,389.59,60.03,1436819403,"033051125000118","174011321042388",39.65,25,0.229,315.51,443.69,36.4,28.0,0.075,52141.8,52149.7,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819416,234689.00
07/13/2015 16:30,2,1.348,ACTIVE,212.16,347.46,59.986,1436819403,"201051344000569","174011321042388",29.44,23.80,0,330.63,370.90,40.2,36.9,0.314,178602.5,178602.5,6304,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819416,234690.00
07/13/2015 16:30,2,0.881,ACTIVE,212.38,414.19,59.975,1436819403,"274151322000094","174011321042388",38.59,30.30,0,333.33,437.63,34.5,31.4,0.239,361158.9,361158.9,7689,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819417,234691.00
07/13/2015 16:30,1,1.236,ACTIVE,213.5,379.83,60.03,1436819403,"040051121000068","174011321042388",23.78,24,0.256,316.41,442.82,29.2,36.5,0.091,44498.4,44504.4,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819419,234692.00
07/13/2015 16:30,2,1.365,ACTIVE,212.16,346.56,59.986,1436819403,"201051344000458","174011321042388",28.82,24.30,0,330.93,370.30,39.8,36.5,0.331,174391.6,174391.6,6299,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819419,234693.00
07/13/2015 16:30,2,1.314,ACTIVE,213.29,345.96,59.991,1436819403,"274151322000087","174011321042388",28.17,36.50,0,333.63,363.99,37.5,34.3,0.256,432056.7,432056.7,7174,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819420,234694.00
07/13/2015 16:30,2,1.344,ACTIVE,212.61,351.37,59.981,1436819403,"274151322000052","174011321042388",28.53,29.50,0,333.03,364.59,38.8,35.5,0.256,461973.5,461973.5,7576,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819421,234695.00
07/13/2015 16:30,2,1.357,ACTIVE,212.38,348.06,59.986,1436819403,"201051344001145","174011321042388",29.18,24.00,0,330.93,370.60,40.2,36.9,0.323,179534.3,179534.3,6309,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819422,234696.00
07/13/2015 16:30,2,1.322,ACTIVE,212.16,347.46,59.975,1436819403,"201051344000685","174011321042388",29.26,24.30,0,330.03,369.70,39.2,35.9,0.331,178509.8,178509.8,6311,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819424,234697.00
07/13/2015 16:30,2,1.297,ACTIVE,212.38,346.26,59.986,1436819403,"274151322000088","174011321042388",28.35,28.00,0,333.33,364.29,37.2,34.0,0.239,442782.7,442782.7,7187,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819425,234698.00
07/13/2015 16:30,2,1.354,ACTIVE,212.38,347.46,59.981,1436819403,"201051344000438","174011321042388",29.28,24.50,0,329.73,370.60,40.2,36.9,0.336,178611.1,178611.1,6291,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819425,234699.00
07/13/2015 16:30,2,1.369,ACTIVE,212.16,346.26,59.981,1436819403,"201051344001135","174011321042388",29.14,23.80,0,330.03,369.70,40.4,37.1,0.318,169973.8,169973.8,6274,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819426,234700.00
07/13/2015 16:30,2,1.371,ACTIVE,212.38,348.06,59.981,1436819403,"201051344000417","174011321042388",29.00,25.80,0,330.03,369.40,40.3,36.9,0.327,174159.7,174159.7,6292,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819427,234701.00
07/13/2015 16:30,2,1.387,ACTIVE,211.70,345.66,59.981,1436819403,"201051344000594","174011321042388",28.92,25.80,0,329.13,370.60,40.7,37.3,0.327,174836.9,174836.9,6298,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819428,234702.00
07/13/2015 16:30,2,1.314,ACTIVE,213.74,344.45,59.975,1436819403,"274151322000083","174011321042388",28.92,29.50,0,333.63,363.99,38.5,35.3,0.274,458065.6,458065.6,7598,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819429,234703.00
07/13/2015 16:30,2,1.408,ACTIVE,212.61,347.76,59.991,1436819403,"201051344000585","174011321042388",28.84,24.50,0,329.43,370.90,41.1,37.8,0.327,173931.4,173931.4,6291,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819430,234704.00
07/13/2015 16:30,2,1.311,ACTIVE,213.29,352.57,59.970,1436819403,"274151322000054","174011321042388",28.90,27.80,0,333.63,364.89,38.5,35.2,0.256,453089.7,453089.7,7176,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819431,234705.00
07/13/2015 16:30,2,1.371,ACTIVE,212.38,346.26,59.981,1436819403,"201051344001203","174011321042388",29.00,25.00,0,330.93,371.51,40.3,37.0,0.336,175054.1,175054.1,6293,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819432,234706.00
07/13/2015 16:30,2,1.361,ACTIVE,211.93,346.86,59.996,1436819403,"201051344000646","174011321042388",29.18,24.80,0,329.13,369.40,40.2,36.9,0.336,172071.9,172071.9,6286,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819433,234707.00
07/13/2015 16:30,2,0.900,ACTIVE,213.96,417.49,59.981,1436819403,"274151322000068","174011321042388",39.24,31.30,0,332.73,447.25,36.0,32.8,0.230,360278.9,360278.9,7297,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819434,234708.00
07/13/2015 16:30,2,1.375,ACTIVE,213.74,351.07,59.975,1436819403,"274151322000076","174011321042388",28.96,28.80,0,335.14,366.10,40.4,37.0,0.274,483355.7,483355.7,7576,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819435,234709.00
07/13/2015 16:30,1,0.848,ACTIVE,214.8,359.35,60.03,1436819403,"033051125000132","174011321042388",28.97,25,0.177,313.54,439.27,24.4,13.2,0.198,39092.600000024,39097.300000024,1210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819436,234710.00
07/13/2015 16:30,1,0.945,ACTIVE,214.4,392.42,60.03,1436819403,"033051125000150","174011321042388",39.31,24,0.222,319.52,444.95,37.0,29.2,0.085,52239.400000012,52247.400000012,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819437,234711.00
07/13/2015 16:30,2,1.398,ACTIVE,212.16,346.26,59.981,1436819403,"201051344000890","174011321042388",28.88,25.80,0,330.03,371.21,41.0,37.6,0.336,176434.8,176434.8,6295,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819438,234712.00
07/13/2015 16:30,2,1.330,ACTIVE,212.16,346.86,59.986,1436819403,"201051344000900","174011321042388",29.44,23.00,0,329.43,370.00,39.7,36.4,0.327,176840.3,176840.3,6309,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819439,234713.00
07/13/2015 16:30,2,1.361,ACTIVE,212.61,348.36,59.996,1436819403,"201051344000633","174011321042388",29.20,24.50,0,330.63,371.21,40.3,37.0,0.331,166314.6,166314.6,6312,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819440,234714.00
07/13/2015 16:30,1,1.350,ACTIVE,214.4,323.04,60.03,1436819403,"040051121000185","174011321042388",19.26,25,0.172,316.63,441.71,25.9,20.9,0.262,45872.200000023,45877.799999987,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819441,234715.00
07/13/2015 16:30,2,1.369,ACTIVE,212.61,347.76,59.975,1436819403,"201051344000983","174011321042388",29.36,23.50,0,330.33,370.90,40.8,37.4,0.336,173800.1,173800.1,6309,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819442,234716.00
07/13/2015 16:30,2,1.375,ACTIVE,212.61,348.06,59.975,1436819403,"201051344000917","174011321042388",28.92,24.80,0,330.03,370.00,40.3,37.0,0.327,176910.9,176910.9,6312,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819443,234717.00
07/13/2015 16:30,1,1.308,ACTIVE,213.9,368.49,60.03,1436819403,"040051121000116","174011321042388",25.77,24,0.199,312.30,442.16,33.5,25.6,0.096,45956,45962.700000048,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819445,234718.00
07/13/2015 16:30,1,0.816,ACTIVE,214.5,392.66,60.03,1436819403,"033051125000135","174011321042388",34.68,25,0.209,316.45,444.23,28.1,15.8,0.201,38888.30000001,38893.40000001,644,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819446,234719.00
07/13/2015 16:30,2,1.365,ACTIVE,212.83,347.76,59.991,1436819403,"201051344000648","174011321042388",29.12,23.30,0,331.23,371.21,40.3,37.0,0.336,172603.5,172603.5,6307,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819447,234720.00
07/13/2015 16:30,2,1.371,ACTIVE,212.61,348.36,59.981,1436819403,"201051344001093","174011321042388",29.34,25.00,0,330.03,370.30,40.7,37.4,0.309,175103.5,175103.5,6296,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819448,234721.00
07/13/2015 16:30,2,1.369,ACTIVE,213.06,348.06,59.986,1436819403,"201051344000645","174011321042388",29.04,24.00,0,330.93,370.30,40.3,37.0,0.323,173238.8,173238.8,6313,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819448,234722.00
07/13/2015 16:30,2,1.332,ACTIVE,214.19,353.17,59.975,1436819403,"274151322000085","174011321042388",28.78,27.80,0,334.24,364.59,38.9,35.6,0.261,455439.5,455439.5,7583,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819449,234723.00
07/13/2015 16:30,2,1.361,ACTIVE,212.61,347.76,59.981,1436819403,"201051344000651","174011321042388",29.32,23.80,0,330.63,370.60,40.5,37.1,0.327,172565.0,172565.0,6292,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819450,234724.00
07/13/2015 16:30,2,1.389,ACTIVE,212.83,346.86,59.970,1436819403,"201051344000867","174011321042388",28.96,24.50,0,330.33,370.60,40.8,37.5,0.323,165048.1,165048.1,6313,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819451,234725.00
07/13/2015 16:30,1,1.313,ACTIVE,214.4,363.11,60.00,1436819403,"040051121000095","174011321042388",23.20,23,0.250,314.08,440.47,30.3,33.1,0.143,44881.7,44887.6,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819452,234726.00
07/13/2015 16:30,2,1.381,ACTIVE,212.38,346.26,60.002,1436819403,"201051344001230","174011321042388",29.02,25.00,0,329.43,369.40,40.7,37.3,0.340,176123.3,176123.3,6316,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819453,234727.00
07/13/2015 16:30,2,1.363,ACTIVE,212.83,348.96,59.970,1436819403,"201051344000576","174011321042388",29.32,23.00,0,330.33,370.90,40.6,37.2,0.323,172459.2,172459.2,6319,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819454,234728.00
07/13/2015 16:30,2,1.404,ACTIVE,212.83,348.06,59.975,1436819403,"201051344000579","174011321042388",29.22,25.00,0,330.93,371.21,41.6,38.2,0.331,179000.6,179000.6,6298,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436819455,234729.00
07/13/2015 16:45,2,1.834,ACTIVE,213.06,351.67,59.959,1436820303,"201051344000955","174011321042388",29.16,24.50,0,329.43,374.81,54.2,50.4,0.446,178030.7,178030.7,6302,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820304,234730.00
07/13/2015 16:45,1,1.676,ACTIVE,214.8,420.91,60.00,1436820303,"040051121000195","174011321042388",25.80,25,0.264,321.07,443.26,43.0,35.2,0.102,48556.599999976,48565.000000012,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820306,234731.00
07/13/2015 16:45,2,1.822,ACTIVE,213.96,358.88,59.949,1436820303,"274151322000095","174011321042388",29.26,28.80,0,334.54,370.00,54.0,50.2,0.367,477480.3,477480.3,7207,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820307,234732.00
07/13/2015 16:45,2,1.811,ACTIVE,213.51,352.87,59.959,1436820303,"201051344000868","174011321042388",29.58,23.50,0,329.73,376.01,54.3,50.5,0.446,164443.3,164443.3,6307,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820308,234733.00
07/13/2015 16:45,2,1.848,ACTIVE,214.19,354.07,59.959,1436820303,"201051344000853","174011321042388",29.06,23.50,0,333.33,379.92,54.4,50.6,0.464,170752.9,170752.9,6305,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820309,234734.00
07/13/2015 16:45,2,1.812,ACTIVE,213.74,353.77,59.965,1436820303,"201051344000582","174011321042388",29.10,24.00,0,332.73,378.72,53.4,49.6,0.438,170761.3,170761.3,6291,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820309,234735.00
07/13/2015 16:45,1,1.708,ACTIVE,215.2,337.18,60.00,1436820303,"040051121000097","174011321042388",26.38,25,0.262,317.02,440.34,44.8,35.6,0.333,46777.400000012,46786.200000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820311,234736.00
07/13/2015 16:45,2,1.801,ACTIVE,213.74,353.47,59.965,1436820303,"201051344000469","174011321042388",29.66,22.50,0,331.83,379.02,54.1,50.3,0.446,166019.1,166019.1,6304,0,0,0,L,1122011218,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820312,234737.00
07/13/2015 16:45,2,1.834,ACTIVE,213.74,354.67,59.965,1436820303,"201051344000988","174011321042388",29.06,24.00,0,331.23,380.52,54.0,50.2,0.455,165506.7,165506.7,6300,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820313,234738.00
07/13/2015 16:45,2,1.836,ACTIVE,213.74,353.77,59.954,1436820303,"201051344001158","174011321042388",29.00,24.00,0,332.13,378.72,53.9,50.1,0.451,171510.2,171510.2,6298,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820313,234739.00
07/13/2015 16:45,2,1.844,ACTIVE,213.51,353.47,60.002,1436820303,"201051344001025","174011321042388",29.22,24.50,0,331.83,377.22,54.6,50.8,0.433,175166.9,175166.9,6289,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820314,234740.00
07/13/2015 16:45,1,1.270,ACTIVE,215.2,439.67,60.00,1436820303,"033051125000118","174011321042388",39.55,25,0.302,314.45,441.94,50.0,38.7,0.113,52149.7,52159.5,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820316,234741.00
07/13/2015 16:45,2,1.832,ACTIVE,213.74,352.57,59.965,1436820303,"201051344000569","174011321042388",29.26,24.00,0,332.43,378.42,54.4,50.6,0.442,178613.6,178613.6,6305,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820316,234742.00
07/13/2015 16:45,2,1.211,ACTIVE,214.64,419.30,59.959,1436820303,"274151322000094","174011321042388",38.59,30.50,0,336.94,446.05,47.3,43.8,0.327,361168.4,361168.4,7690,0,0,0,L,1151911521,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820317,234743.00
07/13/2015 16:45,1,1.677,ACTIVE,215.4,332.76,60.00,1436820303,"040051121000068","174011321042388",24.03,24,0.249,318.69,442.84,40.1,39.4,0.314,44504.4,44512.1,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820319,234744.00
07/13/2015 16:45,2,1.807,ACTIVE,213.51,352.57,59.954,1436820303,"201051344000458","174011321042388",29.42,24.30,0,332.13,377.82,53.9,50.1,0.451,174402.6,174402.6,6300,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820320,234745.00
07/13/2015 16:45,2,1.760,ACTIVE,213.96,359.48,59.954,1436820303,"274151322000087","174011321042388",28.73,36.00,0,334.54,368.80,51.2,47.5,0.345,432067.1,432067.1,7175,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820320,234746.00
07/13/2015 16:45,2,1.783,ACTIVE,213.96,357.98,59.959,1436820303,"274151322000052","174011321042388",29.12,29.50,0,333.93,370.90,52.6,48.9,0.349,461984.2,461984.2,7577,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820321,234747.00
07/13/2015 16:45,2,1.832,ACTIVE,213.06,352.57,59.965,1436820303,"201051344001145","174011321042388",29.24,24.00,0,332.73,378.12,54.3,50.5,0.438,179545.4,179545.4,6310,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820322,234748.00
07/13/2015 16:45,2,1.807,ACTIVE,213.29,352.57,59.959,1436820303,"201051344000685","174011321042388",29.08,24.50,0,330.63,375.11,53.2,49.4,0.455,178520.7,178520.7,6312,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820323,234749.00
07/13/2015 16:45,2,1.756,ACTIVE,213.96,352.27,59.954,1436820303,"274151322000088","174011321042388",28.63,28.00,0,334.84,369.10,50.9,47.2,0.345,442793.0,442793.0,7188,0,0,0,L,1151911521,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820324,234750.00
07/13/2015 16:45,2,1.803,ACTIVE,213.29,353.17,59.975,1436820303,"201051344000438","174011321042388",29.60,24.50,0,331.23,378.72,54.1,50.3,0.446,178622.2,178622.2,6292,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820325,234751.00
07/13/2015 16:45,2,1.846,ACTIVE,213.29,352.57,59.965,1436820303,"201051344001135","174011321042388",29.06,23.80,0,330.33,375.41,54.3,50.5,0.446,169984.9,169984.9,6275,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820326,234752.00
07/13/2015 16:45,2,1.834,ACTIVE,213.51,352.87,59.933,1436820303,"201051344000417","174011321042388",29.06,25.80,0,331.23,376.01,54.0,50.2,0.451,174170.8,174170.8,6293,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820327,234753.00
07/13/2015 16:45,2,1.846,ACTIVE,212.83,352.57,59.965,1436820303,"201051344000594","174011321042388",29.14,25.80,0,328.82,375.41,54.4,50.6,0.455,174848.1,174848.1,6299,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820328,234754.00
07/13/2015 16:45,2,1.779,ACTIVE,213.74,348.96,59.965,1436820303,"274151322000083","174011321042388",28.88,29.50,0,334.54,371.81,52.1,48.3,0.371,458076.2,458076.2,7599,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820328,234755.00
07/13/2015 16:45,2,1.844,ACTIVE,213.74,353.77,59.970,1436820303,"201051344000585","174011321042388",29.52,24.80,0,331.23,379.02,55.1,51.3,0.446,173942.7,173942.7,6292,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820329,234756.00
07/13/2015 16:45,2,1.781,ACTIVE,213.51,352.57,59.965,1436820303,"274151322000054","174011321042388",28.90,28.00,0,334.24,369.70,52.2,48.4,0.358,453100.4,453100.4,7177,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820330,234757.00
07/13/2015 16:45,2,1.840,ACTIVE,213.74,352.87,59.965,1436820303,"201051344001203","174011321042388",29.08,25.00,0,332.13,377.52,54.2,50.4,0.460,175065.2,175065.2,6294,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820331,234758.00
07/13/2015 16:45,2,1.820,ACTIVE,213.29,352.87,59.965,1436820303,"201051344000646","174011321042388",29.20,24.80,0,329.73,375.11,53.8,50.0,0.446,172083.0,172083.0,6287,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820332,234759.00
07/13/2015 16:45,2,1.240,ACTIVE,214.41,410.28,59.970,1436820303,"274151322000068","174011321042388",37.87,31.30,0,337.84,451.76,47.3,43.7,0.314,360288.6,360288.6,7298,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820333,234760.00
07/13/2015 16:45,2,1.834,ACTIVE,215.09,348.66,59.970,1436820303,"274151322000076","174011321042388",29.38,29.00,0,336.34,373.01,54.6,50.8,0.371,483366.9,483366.9,7577,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820334,234761.00
07/13/2015 16:45,1,1.110,ACTIVE,215.6,350.91,60.00,1436820303,"033051125000132","174011321042388",31.86,26,0.203,315.00,439.10,35.2,33.0,0.159,39097.300000024,39102.900000024,1212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820335,234762.00
07/13/2015 16:45,1,1.269,ACTIVE,215.7,369.75,60.00,1436820303,"033051125000150","174011321042388",39.47,25,0.319,319.89,447.48,49.8,52.4,0.353,52247.400000012,52257.500000012,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820337,234763.00
07/13/2015 16:45,2,1.844,ACTIVE,213.29,351.67,59.975,1436820303,"201051344000890","174011321042388",29.20,26.00,0,330.33,376.01,54.6,50.7,0.442,176446.0,176446.0,6296,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820338,234764.00
07/13/2015 16:45,2,1.795,ACTIVE,213.51,353.17,59.991,1436820303,"201051344000900","174011321042388",29.38,23.00,0,330.63,378.12,53.5,49.7,0.442,176851.2,176851.2,6310,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820338,234765.00
07/13/2015 16:45,2,1.803,ACTIVE,213.96,354.37,60.002,1436820303,"201051344000633","174011321042388",29.44,24.50,0,331.23,379.32,53.8,50.0,0.455,166325.7,166325.7,6313,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820339,234766.00
07/13/2015 16:45,1,1.767,ACTIVE,215.5,374.61,60.00,1436820303,"040051121000185","174011321042388",22.25,24,0.227,317.59,441.26,39.1,30.1,0.237,45877.799999987,45884.900000011,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820341,234767.00
07/13/2015 16:45,2,1.795,ACTIVE,213.74,353.77,59.970,1436820303,"201051344000983","174011321042388",29.76,23.50,0,331.53,377.52,54.2,50.4,0.460,173811.3,173811.3,6310,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820341,234768.00
07/13/2015 16:45,2,1.805,ACTIVE,213.74,353.47,59.954,1436820303,"201051344000917","174011321042388",29.40,24.80,0,331.23,377.82,53.8,50.0,0.446,176922.0,176922.0,6313,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820342,234769.00
07/13/2015 16:45,1,1.719,ACTIVE,215.0,389.94,60.03,1436820303,"040051121000116","174011321042388",26.25,24,0.285,313.03,441.37,44.9,45.5,0.271,45962.700000048,45971.5,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820344,234770.00
07/13/2015 16:45,1,1.086,ACTIVE,215.7,359.24,60.00,1436820303,"033051125000135","174011321042388",35.03,25,0.221,317.87,444.33,37.8,30.3,0.254,38893.40000001,38902.400000034,646,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820345,234771.00
07/13/2015 16:45,2,1.826,ACTIVE,213.96,353.17,59.970,1436820303,"201051344000648","174011321042388",28.82,23.50,0,332.43,378.72,53.4,49.6,0.442,172614.6,172614.6,6308,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820346,234772.00
07/13/2015 16:45,2,1.822,ACTIVE,213.51,353.77,59.975,1436820303,"201051344001093","174011321042388",29.24,25.00,0,332.43,378.42,54.0,50.2,0.438,175114.6,175114.6,6297,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820347,234773.00
