ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 16:45,2,1.801,ACTIVE,213.96,353.47,59.970,1436820303,"201051344000645","174011321042388",29.36,24.30,0,332.73,379.02,53.6,49.8,0.429,173249.9,173249.9,6314,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820348,234774.00
07/13/2015 16:45,2,1.775,ACTIVE,214.41,357.68,59.959,1436820303,"274151322000085","174011321042388",28.90,27.80,0,335.74,369.40,52.0,48.2,0.358,455450.2,455450.2,7584,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820349,234775.00
07/13/2015 16:45,2,1.818,ACTIVE,213.74,353.47,59.975,1436820303,"201051344000651","174011321042388",29.20,23.80,0,333.63,378.42,53.8,50.0,0.442,172576.2,172576.2,6293,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820350,234776.00
07/13/2015 16:45,2,1.809,ACTIVE,213.74,351.97,59.965,1436820303,"201051344000867","174011321042388",29.48,24.80,0,331.53,376.01,54.0,50.2,0.438,165059.3,165059.3,6314,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820351,234777.00
07/13/2015 16:45,1,1.709,ACTIVE,215.1,332.85,60.03,1436820303,"040051121000095","174011321042388",23.59,23,0.240,316.51,440.41,40.1,39.8,0.301,44887.6,44895.3,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820352,234778.00
07/13/2015 16:45,2,1.803,ACTIVE,213.06,351.67,59.970,1436820303,"201051344001230","174011321042388",29.42,25.00,0,329.43,374.21,53.7,49.9,0.455,176134.4,176134.4,6317,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820353,234779.00
07/13/2015 16:45,2,1.822,ACTIVE,213.96,354.37,59.959,1436820303,"201051344000576","174011321042388",29.02,23.30,0,333.93,380.22,53.6,49.8,0.429,172470.4,172470.4,6320,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820354,234780.00
07/13/2015 16:45,2,1.840,ACTIVE,213.74,354.07,59.970,1436820303,"201051344000579","174011321042388",29.28,25.00,0,333.63,379.32,54.6,50.8,0.442,179012.0,179012.0,6299,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436820355,234781.00
07/13/2015 17:00,2,1.811,ACTIVE,213.06,352.87,59.996,1436821204,"201051344000955","174011321042388",29.46,24.80,0,330.63,375.41,54.0,50.2,0.455,178042.8,178042.8,6303,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821205,234782.00
07/13/2015 17:00,1,1.685,ACTIVE,214.8,333.76,60.03,1436821204,"040051121000195","174011321042388",25.59,25,0.271,322.77,441.56,42.9,43.2,0.334,48565.000000012,48574.300000024,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821206,234783.00
07/13/2015 17:00,2,1.814,ACTIVE,213.51,347.76,59.991,1436821204,"274151322000095","174011321042388",29.28,29.00,0,335.74,372.11,53.8,50.0,0.362,477492.2,477492.2,7208,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821207,234784.00
07/13/2015 17:00,2,1.859,ACTIVE,213.29,353.47,59.986,1436821204,"201051344000868","174011321042388",28.82,23.80,0,333.63,377.82,54.3,50.5,0.438,164455.4,164455.4,6308,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821208,234785.00
07/13/2015 17:00,2,1.820,ACTIVE,214.19,354.67,59.986,1436821204,"201051344000853","174011321042388",29.48,23.80,0,334.84,379.62,54.4,50.5,0.464,170765.0,170765.0,6306,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821209,234786.00
07/13/2015 17:00,2,1.799,ACTIVE,213.74,354.67,59.991,1436821204,"201051344000582","174011321042388",29.24,24.30,0,334.54,378.72,53.4,49.6,0.442,170773.1,170773.1,6292,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821210,234787.00
07/13/2015 17:00,1,1.712,ACTIVE,215.3,387.36,60.03,1436821204,"040051121000097","174011321042388",26.31,25,0.272,321.69,443.20,44.8,45.7,0.174,46786.200000012,46795.900000012,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821211,234788.00
07/13/2015 17:00,2,1.842,ACTIVE,213.51,354.37,59.996,1436821204,"201051344000469","174011321042388",29.00,22.80,0,333.63,378.72,54.1,50.3,0.473,166031.1,166031.1,6305,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821212,234789.00
07/13/2015 17:00,2,1.824,ACTIVE,213.51,355.28,59.991,1436821204,"201051344000988","174011321042388",29.18,24.30,0,334.54,380.22,53.9,50.1,0.451,165518.7,165518.7,6301,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821213,234790.00
07/13/2015 17:00,2,1.842,ACTIVE,213.74,353.77,59.959,1436821204,"201051344001158","174011321042388",28.90,24.30,0,333.93,378.72,54.0,50.1,0.455,171522.2,171522.2,6299,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821214,234791.00
07/13/2015 17:00,2,1.834,ACTIVE,213.29,352.57,59.991,1436821204,"201051344001025","174011321042388",29.34,25.00,0,334.24,377.22,54.5,50.7,0.442,175179.1,175179.1,6290,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821215,234792.00
07/13/2015 17:00,1,1.275,ACTIVE,215.2,422.12,60.03,1436821204,"033051125000118","174011321042388",39.45,25,0.302,317.97,442.63,50.0,38.9,0.161,52159.5,52170.3,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821216,234793.00
07/13/2015 17:00,2,1.807,ACTIVE,213.51,353.77,60.023,1436821204,"201051344000569","174011321042388",29.70,24.30,0,334.24,379.32,54.4,50.6,0.460,178625.7,178625.7,6306,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821217,234794.00
07/13/2015 17:00,2,1.170,ACTIVE,214.19,432.22,59.986,1436821204,"274151322000094","174011321042388",39.94,30.50,0,335.44,448.15,46.7,43.2,0.309,361178.8,361178.8,7691,0,0,0,L,1151911521,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821218,234795.00
07/13/2015 17:00,1,1.681,ACTIVE,215.1,345.58,60.03,1436821204,"040051121000068","174011321042388",24.00,24,0.257,320.31,440.45,40.1,41.3,0.288,44512.1,44520.6,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821220,234796.00
07/13/2015 17:00,2,1.838,ACTIVE,213.51,353.17,59.991,1436821204,"201051344000458","174011321042388",28.98,24.50,0,335.44,378.72,54.0,50.2,0.451,174414.6,174414.6,6301,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821221,234797.00
07/13/2015 17:00,2,1.770,ACTIVE,214.64,358.28,59.986,1436821204,"274151322000087","174011321042388",28.65,35.60,0,335.74,370.00,51.3,47.6,0.345,432078.4,432078.4,7176,0,0,0,L,1151911521,0,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821222,234798.00
07/13/2015 17:00,2,1.805,ACTIVE,213.51,350.47,59.991,1436821204,"274151322000052","174011321042388",28.84,29.80,0,335.14,371.51,52.7,49.0,0.367,461995.9,461995.9,7578,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821222,234799.00
07/13/2015 17:00,2,1.824,ACTIVE,213.29,354.07,59.986,1436821204,"201051344001145","174011321042388",29.40,24.50,0,333.63,378.72,54.4,50.5,0.429,179557.5,179557.5,6311,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821223,234800.00
07/13/2015 17:00,2,1.811,ACTIVE,213.06,353.17,59.991,1436821204,"201051344000685","174011321042388",29.12,24.80,0,330.03,376.62,53.5,49.7,0.464,178532.5,178532.5,6313,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821224,234801.00
07/13/2015 17:00,2,1.771,ACTIVE,213.51,353.77,59.991,1436821204,"274151322000088","174011321042388",28.47,28.00,0,336.04,371.21,51.0,47.3,0.331,442804.3,442804.3,7189,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821225,234802.00
07/13/2015 17:00,2,1.824,ACTIVE,213.29,353.47,59.981,1436821204,"201051344000438","174011321042388",29.34,24.80,0,332.13,377.52,54.2,50.4,0.446,178634.2,178634.2,6293,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821226,234803.00
07/13/2015 17:00,2,1.852,ACTIVE,212.83,352.57,59.986,1436821204,"201051344001135","174011321042388",29.04,24.30,0,331.83,375.71,54.5,50.7,0.442,169997.0,169997.0,6276,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821227,234804.00
07/13/2015 17:00,2,1.822,ACTIVE,213.06,352.87,59.986,1436821204,"201051344000417","174011321042388",29.36,26.00,0,332.13,378.42,54.2,50.4,0.455,174182.8,174182.8,6294,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821228,234805.00
07/13/2015 17:00,2,1.850,ACTIVE,212.61,352.87,59.986,1436821204,"201051344000594","174011321042388",29.22,25.80,0,330.33,376.62,54.8,50.9,0.442,174860.3,174860.3,6300,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821229,234806.00
07/13/2015 17:00,2,1.803,ACTIVE,213.29,354.07,60.007,1436821204,"274151322000083","174011321042388",28.67,29.80,0,335.14,369.40,52.3,48.6,0.367,458087.8,458087.8,7600,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821230,234807.00
07/13/2015 17:00,2,1.852,ACTIVE,213.51,353.77,59.986,1436821204,"201051344000585","174011321042388",29.50,25.00,0,334.24,379.32,55.4,51.5,0.446,173955.0,173955.0,6293,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821231,234808.00
07/13/2015 17:00,2,1.766,ACTIVE,213.06,357.98,59.981,1436821204,"274151322000054","174011321042388",29.22,28.30,0,335.44,370.00,52.3,48.5,0.358,453112.0,453112.0,7178,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821231,234809.00
07/13/2015 17:00,2,1.822,ACTIVE,213.06,351.67,59.986,1436821204,"201051344001203","174011321042388",29.50,25.30,0,334.54,378.12,54.5,50.7,0.464,175077.3,175077.3,6295,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821232,234810.00
07/13/2015 17:00,2,1.834,ACTIVE,212.61,352.87,59.975,1436821204,"201051344000646","174011321042388",29.18,25.30,0,329.73,375.71,54.3,50.5,0.451,172095.0,172095.0,6288,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821233,234811.00
07/13/2015 17:00,2,1.191,ACTIVE,214.19,428.01,59.981,1436821204,"274151322000068","174011321042388",39.52,31.50,0,337.24,448.75,48.3,44.7,0.323,360299.2,360299.2,7299,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821234,234812.00
07/13/2015 17:00,2,1.846,ACTIVE,213.96,346.86,60.012,1436821204,"274151322000076","174011321042388",29.36,29.00,0,337.24,373.31,54.9,51.1,0.371,483379.1,483379.1,7578,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821235,234813.00
07/13/2015 17:00,1,1.112,ACTIVE,215.3,362.16,60.03,1436821204,"033051125000132","174011321042388",32.46,26,0.212,315.33,440.34,35.9,26.1,0.131,39102.900000024,39110.000000024,1214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821236,234814.00
07/13/2015 17:00,1,1.282,ACTIVE,215.2,400.46,60.00,1436821204,"033051125000150","174011321042388",39.46,25,0.316,323.43,447.66,50.3,39.4,0.332,52257.500000012,52268.600000012,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821238,234815.00
07/13/2015 17:00,2,1.848,ACTIVE,212.83,351.67,59.986,1436821204,"201051344000890","174011321042388",29.28,26.30,0,330.63,376.92,54.8,51.0,0.451,176458.2,176458.2,6297,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821239,234816.00
07/13/2015 17:00,2,1.816,ACTIVE,213.29,353.77,59.981,1436821204,"201051344000900","174011321042388",29.28,23.30,0,334.84,378.42,53.8,50.0,0.455,176863.1,176863.1,6311,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821240,234817.00
07/13/2015 17:00,2,1.838,ACTIVE,213.51,354.37,59.991,1436821204,"201051344000633","174011321042388",29.02,24.80,0,333.93,379.02,54.1,50.3,0.464,166337.7,166337.7,6314,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821240,234818.00
07/13/2015 17:00,1,1.781,ACTIVE,215.1,329.90,60.03,1436821204,"040051121000185","174011321042388",22.49,25,0.252,319.99,437.65,39.8,31.2,0.307,45884.900000011,45893.200000023,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821242,234819.00
07/13/2015 17:00,2,1.834,ACTIVE,213.29,353.17,59.986,1436821204,"201051344000983","174011321042388",29.50,24.00,0,335.14,377.82,54.9,51.0,0.455,173823.4,173823.4,6311,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821243,234820.00
07/13/2015 17:00,2,1.830,ACTIVE,213.29,354.37,59.986,1436821204,"201051344000917","174011321042388",29.26,25.30,0,333.93,378.42,54.2,50.4,0.438,176934.0,176934.0,6314,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821243,234821.00
07/13/2015 17:00,1,1.735,ACTIVE,214.9,418.87,60.03,1436821204,"040051121000116","174011321042388",26.25,24,0.261,317.35,439.14,45.3,36.0,0.089,45971.5,45981,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821245,234822.00
07/13/2015 17:00,1,1.090,ACTIVE,214.7,336.12,60.03,1436821204,"033051125000135","174011321042388",35.26,25,0.246,322.76,442.56,38.2,33.1,0.297,38902.400000034,38910.600000022,648,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821246,234823.00
07/13/2015 17:00,2,1.832,ACTIVE,213.29,353.77,59.981,1436821204,"201051344000648","174011321042388",29.08,23.80,0,335.44,379.02,54.0,50.1,0.442,172626.5,172626.5,6309,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821247,234824.00
07/13/2015 17:00,2,1.803,ACTIVE,213.06,352.57,59.981,1436821204,"201051344001093","174011321042388",29.76,25.50,0,334.24,379.02,54.4,50.5,0.451,175126.6,175126.6,6298,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821248,234825.00
07/13/2015 17:00,2,1.842,ACTIVE,213.29,353.77,59.981,1436821204,"201051344000645","174011321042388",29.04,24.50,0,334.24,379.32,54.2,50.4,0.433,173261.8,173261.8,6315,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821249,234826.00
07/13/2015 17:00,2,1.791,ACTIVE,214.19,358.58,59.970,1436821204,"274151322000085","174011321042388",28.98,28.00,0,336.34,371.21,52.6,48.8,0.362,455461.8,455461.8,7585,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821250,234827.00
07/13/2015 17:00,2,1.836,ACTIVE,213.29,353.17,59.959,1436821204,"201051344000651","174011321042388",29.18,24.00,0,334.24,378.12,54.3,50.5,0.438,172588.2,172588.2,6294,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821251,234828.00
07/13/2015 17:00,2,1.836,ACTIVE,212.38,351.67,59.981,1436821204,"201051344000867","174011321042388",29.38,25.00,0,333.93,376.62,54.6,50.8,0.442,165071.3,165071.3,6315,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821252,234829.00
07/13/2015 17:00,1,1.729,ACTIVE,214.6,373.11,60.03,1436821204,"040051121000095","174011321042388",23.57,24,0.241,317.03,437.79,40.5,30.6,0.224,44895.3,44903.5,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821253,234830.00
07/13/2015 17:00,2,1.832,ACTIVE,212.61,352.27,59.986,1436821204,"201051344001230","174011321042388",29.32,25.50,0,329.43,375.11,54.4,50.6,0.451,176146.4,176146.4,6318,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821254,234831.00
07/13/2015 17:00,2,1.844,ACTIVE,213.51,354.07,59.975,1436821204,"201051344000576","174011321042388",29.06,23.50,0,334.54,379.62,54.3,50.5,0.446,172482.3,172482.3,6321,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821255,234832.00
07/13/2015 17:00,2,1.854,ACTIVE,213.29,353.47,59.975,1436821204,"201051344000579","174011321042388",29.44,25.30,0,335.74,381.12,55.3,51.4,0.468,179024.2,179024.2,6300,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436821256,234833.00
07/13/2015 17:15,2,1.621,ACTIVE,212.61,350.47,59.986,1436822104,"201051344000955","174011321042388",29.12,25.00,0,317.40,376.62,47.8,44.2,0.384,178054.8,178054.8,6304,0,0,0,L,1122011218,0,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822105,234834.00
07/13/2015 17:15,1,1.479,ACTIVE,214.4,404.23,60.00,1436822104,"040051121000195","174011321042388",25.51,25,0.231,315.54,441.71,37.5,29.3,0.093,48574.300000024,48583.399999988,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822106,234835.00
07/13/2015 17:15,2,1.617,ACTIVE,213.29,355.28,59.981,1436822104,"274151322000095","174011321042388",28.96,29.30,0,324.32,372.11,47.4,43.8,0.318,477504.1,477504.1,7209,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822107,234836.00
07/13/2015 17:15,2,1.637,ACTIVE,212.61,350.77,59.975,1436822104,"201051344000868","174011321042388",28.82,24.00,0,321.61,378.42,47.9,44.3,0.389,164467.4,164467.4,6309,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822108,234837.00
07/13/2015 17:15,2,1.629,ACTIVE,213.74,351.97,59.970,1436822104,"201051344000853","174011321042388",28.96,24.00,0,319.81,382.33,47.8,44.2,0.402,170777.0,170777.0,6307,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822109,234838.00
07/13/2015 17:15,2,1.607,ACTIVE,213.51,352.57,59.986,1436822104,"201051344000582","174011321042388",28.84,24.50,0,322.21,379.62,47.0,43.4,0.398,170784.9,170784.9,6293,0,0,0,L,1122011218,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822110,234839.00
07/13/2015 17:15,1,1.501,ACTIVE,215.2,377.60,60.03,1436822104,"040051121000097","174011321042388",26.36,26,0.235,315.41,441.88,39.3,30.6,0.232,46795.900000012,46805.500000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822111,234840.00
07/13/2015 17:15,2,1.617,ACTIVE,213.29,352.27,59.975,1436822104,"201051344000469","174011321042388",29.08,23.30,0,324.02,380.22,47.7,44.1,0.415,166043.1,166043.1,6306,0,0,0,L,1122011218,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822112,234841.00
07/13/2015 17:15,2,1.625,ACTIVE,213.06,353.47,59.981,1436822104,"201051344000988","174011321042388",28.77,24.80,0,322.81,381.42,47.4,43.8,0.402,165530.6,165530.6,6302,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822113,234842.00
07/13/2015 17:15,2,1.617,ACTIVE,213.29,351.67,59.965,1436822104,"201051344001158","174011321042388",28.88,24.80,0,324.62,380.22,47.3,43.7,0.389,171534.0,171534.0,6300,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822114,234843.00
07/13/2015 17:15,2,1.619,ACTIVE,213.06,350.77,59.975,1436822104,"201051344001025","174011321042388",29.26,25.30,0,319.51,378.72,48.0,44.4,0.393,175191.1,175191.1,6291,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822115,234844.00
07/13/2015 17:15,2,1.617,ACTIVE,213.29,351.37,59.959,1436822104,"201051344000569","174011321042388",29.22,24.50,0,322.51,379.62,47.9,44.3,0.389,178637.7,178637.7,6307,0,0,0,L,1122011218,0,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822117,234845.00
07/13/2015 17:15,2,1.061,ACTIVE,214.19,420.20,59.996,1436822104,"274151322000094","174011321042388",38.92,31.00,0,336.94,446.35,42.2,38.9,0.283,361189.2,361189.2,7692,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822118,234846.00
07/13/2015 17:15,1,1.484,ACTIVE,214.3,354.35,60.03,1436822104,"040051121000068","174011321042388",23.85,25,0.200,311.36,441.77,35.2,35.4,0.236,44520.6,44529.1,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822119,234847.00
07/13/2015 17:15,2,1.617,ACTIVE,213.06,350.47,59.959,1436822104,"201051344000458","174011321042388",28.86,24.80,0,324.32,379.32,47.3,43.8,0.398,174426.4,174426.4,6302,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822120,234848.00
07/13/2015 17:15,2,1.568,ACTIVE,213.74,350.77,60.002,1436822104,"274151322000087","174011321042388",28.31,35.60,0,323.41,371.81,44.9,41.4,0.296,432089.7,432089.7,7177,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822121,234849.00
07/13/2015 17:15,2,1.602,ACTIVE,213.29,346.26,59.975,1436822104,"274151322000052","174011321042388",28.63,30.00,0,324.32,373.01,46.4,42.9,0.314,462007.5,462007.5,7579,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822122,234850.00
07/13/2015 17:15,2,1.631,ACTIVE,213.06,350.47,59.986,1436822104,"201051344001145","174011321042388",28.84,24.80,0,320.41,379.32,47.6,44.1,0.398,179569.4,179569.4,6312,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822123,234851.00
07/13/2015 17:15,2,1.602,ACTIVE,212.83,350.17,59.975,1436822104,"201051344000685","174011321042388",28.77,25.00,0,318.91,377.82,46.7,43.1,0.393,178544.2,178544.2,6314,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822124,234852.00
07/13/2015 17:15,2,1.549,ACTIVE,213.96,352.87,59.975,1436822104,"274151322000088","174011321042388",28.49,28.30,0,324.62,371.51,44.7,41.2,0.296,442815.5,442815.5,7190,0,0,0,L,1151911521,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822124,234853.00
07/13/2015 17:15,2,1.592,ACTIVE,213.06,350.77,59.986,1436822104,"201051344000438","174011321042388",29.50,25.00,0,323.41,378.72,47.6,44.0,0.398,178646.1,178646.1,6294,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822125,234854.00
07/13/2015 17:15,2,1.633,ACTIVE,212.83,350.17,59.970,1436822104,"201051344001135","174011321042388",28.94,24.50,0,319.21,377.52,48.0,44.4,0.384,170009.0,170009.0,6277,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822126,234855.00
07/13/2015 17:15,2,1.621,ACTIVE,213.06,351.07,59.975,1436822104,"201051344000417","174011321042388",28.96,26.30,0,322.81,378.42,47.6,44.0,0.389,174194.7,174194.7,6295,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822127,234856.00
07/13/2015 17:15,2,1.648,ACTIVE,212.38,350.17,60.012,1436822104,"201051344000594","174011321042388",28.69,26.00,0,318.91,376.31,47.9,44.3,0.389,174872.2,174872.2,6301,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822128,234857.00
07/13/2015 17:15,2,1.582,ACTIVE,213.51,356.18,59.975,1436822104,"274151322000083","174011321042388",28.63,30.00,0,323.72,370.90,45.9,42.3,0.323,458099.2,458099.2,7601,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822129,234858.00
07/13/2015 17:15,2,1.631,ACTIVE,213.29,351.37,59.981,1436822104,"201051344000585","174011321042388",29.42,25.30,0,322.51,380.52,48.6,45.0,0.380,173967.1,173967.1,6294,0,0,0,L,1122011218,0,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822130,234859.00
07/13/2015 17:15,2,1.570,ACTIVE,212.83,351.37,59.970,1436822104,"274151322000054","174011321042388",28.78,28.50,0,324.02,370.30,45.7,42.2,0.309,453123.4,453123.4,7179,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822131,234860.00
07/13/2015 17:15,2,1.627,ACTIVE,213.06,350.77,59.975,1436822104,"201051344001203","174011321042388",28.96,25.50,0,318.91,379.32,47.7,44.1,0.393,175089.2,175089.2,6296,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822132,234861.00
07/13/2015 17:15,2,1.617,ACTIVE,212.38,349.86,59.981,1436822104,"201051344000646","174011321042388",28.92,25.50,0,319.21,375.71,47.4,43.8,0.398,172106.9,172106.9,6289,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822133,234862.00
07/13/2015 17:15,2,1.043,ACTIVE,214.41,427.41,59.981,1436822104,"274151322000068","174011321042388",39.78,31.80,0,337.54,446.35,41.9,38.5,0.261,360309.7,360309.7,7300,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822133,234863.00
07/13/2015 17:15,2,1.617,ACTIVE,214.19,348.96,59.959,1436822104,"274151322000076","174011321042388",29.34,29.30,0,324.32,373.91,48.0,44.5,0.340,483391.1,483391.1,7579,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822135,234864.00
07/13/2015 17:15,1,0.884,ACTIVE,214.9,355.46,60.03,1436822104,"033051125000132","174011321042388",36.52,26,0.224,313.30,441.28,32.1,30.1,0.210,39110.000000024,39117.100000024,1216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822136,234865.00
07/13/2015 17:15,1,1.113,ACTIVE,214.7,387.93,60.03,1436822104,"033051125000150","174011321042388",39.76,25,0.264,307.56,449.18,44.0,44.9,0.243,52268.600000012,52279.500000012,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822137,234866.00
07/13/2015 17:15,2,1.639,ACTIVE,212.61,349.26,59.975,1436822104,"201051344000890","174011321042388",28.96,26.50,0,320.11,376.62,48.1,44.5,0.384,176470.2,176470.2,6298,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822138,234867.00
07/13/2015 17:15,2,1.584,ACTIVE,213.06,350.77,59.970,1436822104,"201051344000900","174011321042388",29.26,23.80,0,323.11,379.62,47.0,43.4,0.384,176874.8,176874.8,6312,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822139,234868.00
07/13/2015 17:15,2,1.613,ACTIVE,213.29,351.37,59.954,1436822104,"201051344000633","174011321042388",28.94,25.00,0,323.11,379.92,47.3,43.7,0.393,166349.5,166349.5,6315,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822140,234869.00
07/13/2015 17:15,1,1.547,ACTIVE,215.0,370.93,60.00,1436822104,"040051121000185","174011321042388",22.66,25,0.203,310.03,441.15,34.9,34.7,0.107,45893.200000023,45901.400000011,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822141,234870.00
07/13/2015 17:15,2,1.633,ACTIVE,213.06,350.77,59.975,1436822104,"201051344000983","174011321042388",28.86,24.30,0,323.72,379.02,47.8,44.2,0.402,173835.3,173835.3,6312,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822142,234871.00
07/13/2015 17:15,2,1.602,ACTIVE,213.06,350.77,59.970,1436822104,"201051344000917","174011321042388",29.18,25.50,0,322.21,379.32,47.4,43.8,0.393,176945.8,176945.8,6315,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822143,234872.00
07/13/2015 17:15,1,1.527,ACTIVE,214.4,350.08,60.03,1436822104,"040051121000116","174011321042388",26.07,24,0.243,312.68,441.67,39.6,38.5,0.265,45981,45990.400000036,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822144,234873.00
07/13/2015 17:15,1,0.959,ACTIVE,214.9,379.37,60.00,1436822104,"033051125000135","174011321042388",34.95,25,0.200,312.09,443.33,33.3,26.0,0.088,38910.600000022,38918.600000022,650,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822146,234874.00
07/13/2015 17:15,2,1.600,ACTIVE,213.29,351.37,59.965,1436822104,"201051344000648","174011321042388",29.02,24.00,0,324.32,380.22,47.0,43.5,0.384,172638.3,172638.3,6310,0,0,0,L,1122011218,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822146,234875.00
07/13/2015 17:15,2,1.602,ACTIVE,213.29,351.67,59.970,1436822104,"201051344001093","174011321042388",29.36,25.50,0,321.91,379.32,47.7,44.1,0.384,175138.5,175138.5,6299,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822147,234876.00
07/13/2015 17:15,2,1.602,ACTIVE,213.51,350.17,59.970,1436822104,"201051344000645","174011321042388",29.10,24.80,0,323.41,379.62,47.2,43.6,0.389,173273.6,173273.6,6316,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822148,234877.00
07/13/2015 17:15,2,1.574,ACTIVE,214.19,346.26,59.959,1436822104,"274151322000085","174011321042388",28.73,28.30,0,324.92,371.81,45.8,42.3,0.305,455473.2,455473.2,7586,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822149,234878.00
07/13/2015 17:15,2,1.607,ACTIVE,213.29,350.77,59.965,1436822104,"201051344000651","174011321042388",29.04,24.30,0,322.51,379.02,47.4,43.8,0.389,172600.0,172600.0,6295,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822150,234879.00
07/13/2015 17:15,2,1.623,ACTIVE,213.29,349.56,59.959,1436822104,"201051344000867","174011321042388",29.00,25.30,0,320.41,377.52,47.7,44.1,0.384,165083.2,165083.2,6316,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822151,234880.00
07/13/2015 17:15,1,1.503,ACTIVE,214.6,354.53,60.00,1436822104,"040051121000095","174011321042388",23.76,24,0.211,308.53,437.24,35.5,34.6,0.142,44903.5,44911.7,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822152,234881.00
07/13/2015 17:15,2,1.605,ACTIVE,212.83,349.56,59.970,1436822104,"201051344001230","174011321042388",29.20,25.80,0,319.51,375.71,47.5,43.9,0.398,176158.2,176158.2,6319,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822153,234882.00
07/13/2015 17:15,2,1.592,ACTIVE,213.74,351.67,59.965,1436822104,"201051344000576","174011321042388",29.32,24.00,0,323.72,380.52,47.2,43.7,0.376,172494.1,172494.1,6322,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822154,234883.00
07/13/2015 17:15,2,1.629,ACTIVE,213.29,351.07,59.965,1436822104,"201051344000579","174011321042388",29.24,25.80,0,324.02,379.92,48.2,44.6,0.384,179036.2,179036.2,6301,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822155,234884.00
07/13/2015 17:15,1,1.171,ACTIVE,214.5,326.72,60.00,1436822104,"033051125000118","174011321042388",34.85,26,0.237,314.82,433.35,40.6,38.4,0.296,52170.3,52181.4,225,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436822156,234885.00
07/13/2015 17:30,2,1.338,ACTIVE,211.93,346.26,59.965,1436823004,"201051344000955","174011321042388",28.94,25.30,0,329.73,371.81,39.3,36.0,0.318,178065.4,178065.4,6305,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823005,234886.00
07/13/2015 17:30,1,1.206,ACTIVE,214.5,331.77,60.00,1436823004,"040051121000195","174011321042388",25.03,25,0.170,320.17,443.02,30.0,23.7,0.307,48583.399999988,48591.500000012,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823006,234887.00
07/13/2015 17:30,2,1.320,ACTIVE,212.61,350.47,59.965,1436823004,"274151322000095","174011321042388",28.67,29.30,0,334.24,366.10,38.4,35.1,0.261,477514.7,477514.7,7210,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823007,234888.00
07/13/2015 17:30,2,1.342,ACTIVE,212.16,346.26,59.975,1436823004,"201051344000868","174011321042388",28.80,24.00,0,331.23,372.71,39.2,35.9,0.336,164478.0,164478.0,6310,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823008,234889.00
07/13/2015 17:30,2,1.342,ACTIVE,213.29,347.76,59.970,1436823004,"201051344000853","174011321042388",28.75,24.30,0,334.84,375.41,39.1,35.8,0.318,170787.7,170787.7,6308,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823009,234890.00
07/13/2015 17:30,2,1.301,ACTIVE,213.06,347.76,59.959,1436823004,"201051344000582","174011321042388",29.06,24.80,0,331.53,373.61,38.3,35.1,0.314,170795.4,170795.4,6294,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823010,234891.00
07/13/2015 17:30,1,1.219,ACTIVE,214.8,392.54,60.00,1436823004,"040051121000097","174011321042388",26.14,26,0.206,318.33,443.49,31.7,31.3,0.086,46805.500000012,46813.900000012,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823011,234892.00
07/13/2015 17:30,2,1.316,ACTIVE,212.61,347.46,59.965,1436823004,"201051344000469","174011321042388",29.16,23.30,0,333.63,372.71,38.9,35.6,0.327,166053.7,166053.7,6307,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823012,234893.00
07/13/2015 17:30,2,1.330,ACTIVE,212.61,348.36,59.959,1436823004,"201051344000988","174011321042388",28.59,24.80,0,333.03,373.91,38.5,35.3,0.314,165541.2,165541.2,6303,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823013,234894.00
07/13/2015 17:30,2,1.324,ACTIVE,212.61,346.86,59.965,1436823004,"201051344001158","174011321042388",28.77,24.80,0,334.24,372.71,38.6,35.3,0.318,171544.6,171544.6,6301,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823014,234895.00
07/13/2015 17:30,2,1.334,ACTIVE,212.38,346.26,59.965,1436823004,"201051344001025","174011321042388",28.90,25.30,0,330.93,373.91,39.1,35.8,0.309,175201.8,175201.8,6292,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823015,234896.00
07/13/2015 17:30,1,0.911,ACTIVE,214.8,390.65,60.00,1436823004,"033051125000118","174011321042388",39.24,26,0.206,315.19,437.73,35.5,33.9,0.071,52181.4,52190.4,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823016,234897.00
07/13/2015 17:30,2,1.311,ACTIVE,212.83,347.76,59.965,1436823004,"201051344000569","174011321042388",29.28,24.50,0,331.83,372.41,39.0,35.7,0.309,178648.3,178648.3,6308,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823017,234898.00
07/13/2015 17:30,2,0.836,ACTIVE,213.06,417.79,59.933,1436823004,"274151322000094","174011321042388",39.30,31.00,0,335.44,442.44,33.6,30.5,0.230,361198.3,361198.3,7693,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823018,234899.00
07/13/2015 17:30,1,1.217,ACTIVE,214.9,359.38,60.03,1436823004,"040051121000068","174011321042388",23.34,25,0.242,317.74,443.11,28.2,22.0,0.157,44529.1,44536.3,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823019,234900.00
07/13/2015 17:30,2,1.320,ACTIVE,212.61,346.26,59.944,1436823004,"201051344000458","174011321042388",28.88,25.00,0,333.63,371.51,38.6,35.4,0.331,174437.0,174437.0,6303,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823020,234901.00
07/13/2015 17:30,2,1.266,ACTIVE,213.74,350.17,59.965,1436823004,"274151322000087","174011321042388",28.29,35.20,0,334.54,365.19,36.3,33.1,0.247,432099.7,432099.7,7178,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823021,234902.00
07/13/2015 17:30,2,1.299,ACTIVE,212.61,351.97,59.959,1436823004,"274151322000052","174011321042388",28.49,29.80,0,334.54,365.49,37.5,34.3,0.256,462017.8,462017.8,7580,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823022,234903.00
07/13/2015 17:30,2,1.324,ACTIVE,212.83,347.16,59.970,1436823004,"201051344001145","174011321042388",28.90,24.80,0,332.73,372.11,38.8,35.5,0.323,179580.0,179580.0,6313,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823023,234904.00
07/13/2015 17:30,2,1.293,ACTIVE,212.61,346.86,59.938,1436823004,"201051344000685","174011321042388",28.86,25.00,0,329.73,371.51,37.8,34.6,0.323,178554.6,178554.6,6315,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823024,234905.00
07/13/2015 17:30,2,1.260,ACTIVE,213.29,345.96,59.975,1436823004,"274151322000088","174011321042388",28.11,28.50,0,334.84,365.19,35.8,32.6,0.234,442825.4,442825.4,7191,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823025,234906.00
07/13/2015 17:30,2,1.316,ACTIVE,212.61,346.86,59.959,1436823004,"201051344000438","174011321042388",28.96,25.30,0,330.03,372.41,38.6,35.3,0.318,178656.7,178656.7,6295,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823026,234907.00
07/13/2015 17:30,2,1.320,ACTIVE,212.16,345.06,59.965,1436823004,"201051344001135","174011321042388",29.14,24.50,0,330.63,371.21,39.0,35.7,0.318,170019.6,170019.6,6278,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823027,234908.00
07/13/2015 17:30,2,1.328,ACTIVE,212.38,346.86,59.965,1436823004,"201051344000417","174011321042388",28.73,26.30,0,331.23,371.81,38.7,35.4,0.314,174205.3,174205.3,6296,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823027,234909.00
07/13/2015 17:30,2,1.324,ACTIVE,211.93,346.86,59.959,1436823004,"201051344000594","174011321042388",28.98,26.30,0,328.22,371.51,38.9,35.6,0.314,174882.9,174882.9,6302,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823028,234910.00
07/13/2015 17:30,2,1.283,ACTIVE,213.06,345.36,59.981,1436823004,"274151322000083","174011321042388",28.29,30.00,0,334.54,365.80,36.7,33.5,0.256,458109.4,458109.4,7602,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823029,234911.00
07/13/2015 17:30,2,1.359,ACTIVE,212.61,347.76,59.970,1436823004,"201051344000585","174011321042388",28.61,25.50,0,332.73,373.31,39.4,36.1,0.314,173977.9,173977.9,6295,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823030,234912.00
07/13/2015 17:30,2,1.283,ACTIVE,212.61,348.06,59.938,1436823004,"274151322000054","174011321042388",28.21,28.50,0,334.24,367.00,36.7,33.5,0.234,453133.5,453133.5,7180,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823031,234913.00
07/13/2015 17:30,2,1.318,ACTIVE,212.61,345.66,59.965,1436823004,"201051344001203","174011321042388",28.80,25.80,0,332.73,372.41,38.5,35.3,0.309,175099.8,175099.8,6297,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823032,234914.00
07/13/2015 17:30,2,1.309,ACTIVE,211.93,346.56,59.959,1436823004,"201051344000646","174011321042388",28.92,25.50,0,329.13,370.30,38.5,35.2,0.305,172117.4,172117.4,6290,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823033,234915.00
07/13/2015 17:30,2,0.852,ACTIVE,214.19,415.09,59.959,1436823004,"274151322000068","174011321042388",38.90,32.00,0,336.94,445.45,33.7,30.6,0.221,360318.9,360318.9,7301,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823034,234916.00
07/13/2015 17:30,2,1.307,ACTIVE,213.74,345.36,59.949,1436823004,"274151322000076","174011321042388",29.12,29.30,0,336.34,368.20,38.5,35.2,0.265,483401.7,483401.7,7580,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823035,234917.00
07/13/2015 17:30,1,0.807,ACTIVE,214.9,347.73,60.00,1436823004,"033051125000132","174011321042388",30.03,26,0.194,315.83,441.48,24.1,18.1,0.122,39117.100000024,39123.300000024,1218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823036,234918.00
