ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 17:30,1,0.909,ACTIVE,214.7,376.70,60.00,1436823004,"033051125000150","174011321042388",38.99,25,0.213,319.03,442.25,35.2,36.5,0.108,52279.500000012,52289.200000012,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823037,234919.00
07/13/2015 17:30,2,1.326,ACTIVE,212.16,345.06,59.959,1436823004,"201051344000890","174011321042388",28.96,26.50,0,330.03,371.21,38.9,35.6,0.305,176480.9,176480.9,6299,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823038,234920.00
07/13/2015 17:30,2,1.277,ACTIVE,212.38,346.56,59.954,1436823004,"201051344000900","174011321042388",29.08,23.80,0,330.33,372.11,37.7,34.4,0.314,176885.2,176885.2,6313,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823039,234921.00
07/13/2015 17:30,2,1.314,ACTIVE,212.61,347.76,59.959,1436823004,"201051344000633","174011321042388",28.59,25.00,0,331.83,373.01,38.1,34.9,0.323,166360.0,166360.0,6316,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823040,234922.00
07/13/2015 17:30,1,1.288,ACTIVE,214.1,410.16,60.03,1436823004,"040051121000185","174011321042388",19.03,25,0.134,317.48,441.91,24.3,10.8,0.023,45901.400000011,45908.400000011,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823041,234923.00
07/13/2015 17:30,2,1.311,ACTIVE,212.38,346.86,59.970,1436823004,"201051344000983","174011321042388",29.08,24.30,0,331.83,372.41,38.6,35.4,0.309,173845.9,173845.9,6313,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823042,234924.00
07/13/2015 17:30,2,1.320,ACTIVE,212.61,347.16,59.959,1436823004,"201051344000917","174011321042388",28.47,25.50,0,329.73,370.90,38.1,34.9,0.318,176956.3,176956.3,6316,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823043,234925.00
07/13/2015 17:30,1,1.238,ACTIVE,213.9,360.77,60.00,1436823004,"040051121000116","174011321042388",25.71,24,0.234,312.91,442.21,31.6,24.0,0.109,45990.400000036,45998.600000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823044,234926.00
07/13/2015 17:30,1,0.775,ACTIVE,214.3,358.29,60.00,1436823004,"033051125000135","174011321042388",34.32,25,0.201,320.50,444.26,26.4,32.9,0.147,38918.600000022,38925.600000022,652,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823046,234927.00
07/13/2015 17:30,2,1.285,ACTIVE,212.38,346.26,59.954,1436823004,"201051344000648","174011321042388",29.10,24.30,0,332.73,372.71,37.9,34.7,0.309,172648.7,172648.7,6311,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823047,234928.00
07/13/2015 17:30,2,1.318,ACTIVE,212.16,346.86,59.949,1436823004,"201051344001093","174011321042388",28.69,25.80,0,330.93,371.81,38.3,35.1,0.301,175149.1,175149.1,6300,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823047,234929.00
07/13/2015 17:30,2,1.287,ACTIVE,212.61,346.56,59.954,1436823004,"201051344000645","174011321042388",28.98,25.00,0,331.53,371.81,37.8,34.6,0.301,173284.0,173284.0,6317,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823049,234930.00
07/13/2015 17:30,2,1.262,ACTIVE,213.29,343.85,59.954,1436823004,"274151322000085","174011321042388",28.53,28.30,0,334.54,365.19,36.5,33.3,0.243,455483.3,455483.3,7587,0,0,0,L,1151911521,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823050,234931.00
07/13/2015 17:30,2,1.305,ACTIVE,212.61,346.26,59.954,1436823004,"201051344000651","174011321042388",28.71,24.50,0,331.23,371.81,38.0,34.7,0.314,172610.4,172610.4,6296,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823050,234932.00
07/13/2015 17:30,2,1.320,ACTIVE,212.38,345.66,59.959,1436823004,"201051344000867","174011321042388",28.61,25.50,0,331.53,371.21,38.2,35.0,0.301,165093.8,165093.8,6317,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823051,234933.00
07/13/2015 17:30,1,1.223,ACTIVE,214.2,349.28,60.00,1436823004,"040051121000095","174011321042388",23.38,24,0.234,315.12,440.24,28.4,31.2,0.167,44911.7,44918.7,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823053,234934.00
07/13/2015 17:30,2,1.293,ACTIVE,211.93,344.76,59.944,1436823004,"201051344001230","174011321042388",29.06,25.80,0,329.43,369.70,38.1,34.8,0.292,176168.7,176168.7,6320,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823054,234935.00
07/13/2015 17:30,2,1.285,ACTIVE,212.83,347.46,59.949,1436823004,"201051344000576","174011321042388",29.06,24.00,0,333.63,373.91,37.9,34.6,0.296,172504.5,172504.5,6323,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823055,234936.00
07/13/2015 17:30,2,1.309,ACTIVE,212.61,346.56,59.949,1436823004,"201051344000579","174011321042388",29.24,25.80,0,332.13,372.71,38.8,35.5,0.318,179046.8,179046.8,6302,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823055,234937.00
07/13/2015 17:45,2,1.182,ACTIVE,211.70,343.55,59.981,1436823904,"201051344000955","174011321042388",28.80,25.00,0,328.82,365.49,34.5,31.4,0.278,178074.4,178074.4,6306,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823905,234938.00
07/13/2015 17:45,1,1.059,ACTIVE,213.9,370.26,60.03,1436823904,"040051121000195","174011321042388",24.63,25,0.219,319.97,443.15,25.9,29.6,0.092,48591.500000012,48598.000000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823906,234939.00
07/13/2015 17:45,2,1.160,ACTIVE,213.06,341.45,59.970,1436823904,"274151322000095","174011321042388",28.43,29.30,0,333.93,361.89,33.4,30.3,0.225,477523.4,477523.4,7211,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823907,234940.00
07/13/2015 17:45,2,1.188,ACTIVE,212.16,343.55,59.975,1436823904,"201051344000868","174011321042388",28.65,24.00,0,329.43,366.40,34.5,31.3,0.265,164487.1,164487.1,6311,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823908,234941.00
07/13/2015 17:45,2,1.168,ACTIVE,212.16,345.06,59.981,1436823904,"201051344000853","174011321042388",29.06,24.00,0,332.13,367.90,34.4,31.3,0.261,170796.7,170796.7,6309,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823909,234942.00
07/13/2015 17:45,2,1.172,ACTIVE,212.16,344.45,59.986,1436823904,"201051344000582","174011321042388",28.35,24.80,0,330.03,367.00,33.7,30.6,0.270,170804.2,170804.2,6295,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823910,234943.00
07/13/2015 17:45,1,1.061,ACTIVE,213.8,367.27,60.03,1436823904,"040051121000097","174011321042388",26.04,26,0.212,318.63,443.70,27.5,31.9,0.114,46813.900000012,46820.800000012,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823911,234944.00
07/13/2015 17:45,2,1.180,ACTIVE,211.93,345.06,59.954,1436823904,"201051344000469","174011321042388",28.51,23.30,0,330.33,366.40,34.1,31.0,0.296,166062.7,166062.7,6308,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823912,234945.00
07/13/2015 17:45,2,1.154,ACTIVE,211.70,345.36,59.975,1436823904,"201051344000988","174011321042388",28.69,24.80,0,329.73,367.60,33.6,30.5,0.278,165550.0,165550.0,6304,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823913,234946.00
07/13/2015 17:45,2,1.152,ACTIVE,211.70,344.15,59.975,1436823904,"201051344001158","174011321042388",28.80,24.80,0,330.63,367.00,33.6,30.6,0.283,171553.5,171553.5,6302,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823914,234947.00
07/13/2015 17:45,2,1.162,ACTIVE,211.70,342.65,59.975,1436823904,"201051344001025","174011321042388",29.02,25.30,0,330.03,367.30,34.2,31.1,0.265,175210.8,175210.8,6293,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823915,234948.00
07/13/2015 17:45,1,0.798,ACTIVE,213.7,342.56,60.03,1436823904,"033051125000118","174011321042388",38.86,26,0.238,314.97,443.89,30.8,23.2,0.191,52190.4,52198.2,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823916,234949.00
07/13/2015 17:45,2,1.164,ACTIVE,211.70,343.85,59.975,1436823904,"201051344000569","174011321042388",28.86,24.50,0,330.33,367.00,34.0,30.9,0.274,178657.3,178657.3,6309,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823917,234950.00
07/13/2015 17:45,2,0.736,ACTIVE,212.16,411.18,59.965,1436823904,"274151322000094","174011321042388",38.25,31.00,0,333.03,436.73,28.8,25.8,0.194,361206.0,361206.0,7694,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823918,234951.00
07/13/2015 17:45,1,1.053,ACTIVE,214.2,346.15,60.03,1436823904,"040051121000068","174011321042388",23.30,25,0.186,317.51,442.79,24.4,19.6,0.150,44536.3,44542.4,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823919,234952.00
07/13/2015 17:45,2,1.145,ACTIVE,211.70,342.35,59.981,1436823904,"201051344000458","174011321042388",28.90,24.80,0,330.33,366.40,33.5,30.4,0.283,174445.9,174445.9,6304,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823920,234953.00
07/13/2015 17:45,2,1.115,ACTIVE,212.83,348.96,59.970,1436823904,"274151322000087","174011321042388",27.79,34.80,0,333.63,363.69,31.4,28.4,0.212,432108.0,432108.0,7179,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823921,234954.00
07/13/2015 17:45,2,1.117,ACTIVE,212.61,347.16,59.975,1436823904,"274151322000052","174011321042388",28.49,29.80,0,333.03,362.19,32.3,29.2,0.217,462026.4,462026.4,7581,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823922,234955.00
07/13/2015 17:45,2,1.156,ACTIVE,211.93,343.55,59.981,1436823904,"201051344001145","174011321042388",28.69,24.80,0,330.33,367.30,33.6,30.5,0.261,179588.9,179588.9,6314,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823923,234956.00
07/13/2015 17:45,2,1.115,ACTIVE,211.93,343.25,59.981,1436823904,"201051344000685","174011321042388",28.86,25.00,0,329.73,365.80,32.6,29.6,0.278,178563.3,178563.3,6316,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823923,234957.00
07/13/2015 17:45,2,1.094,ACTIVE,212.61,348.06,59.981,1436823904,"274151322000088","174011321042388",27.75,28.30,0,333.03,361.59,30.8,27.8,0.212,442833.6,442833.6,7192,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823924,234958.00
07/13/2015 17:45,2,1.145,ACTIVE,211.93,343.85,59.981,1436823904,"201051344000438","174011321042388",28.88,25.30,0,329.73,366.40,33.5,30.4,0.256,178665.6,178665.6,6296,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823925,234959.00
07/13/2015 17:45,2,1.154,ACTIVE,211.93,342.65,59.975,1436823904,"201051344001135","174011321042388",28.92,24.50,0,329.13,365.80,33.9,30.7,0.261,170028.7,170028.7,6279,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823926,234960.00
07/13/2015 17:45,2,1.154,ACTIVE,212.16,343.85,59.981,1436823904,"201051344000417","174011321042388",28.69,26.30,0,330.03,366.40,33.6,30.5,0.274,174214.3,174214.3,6297,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823928,234961.00
07/13/2015 17:45,2,1.146,ACTIVE,211.70,342.35,59.965,1436823904,"201051344000594","174011321042388",28.90,26.00,0,328.52,366.10,33.6,30.5,0.283,174891.9,174891.9,6303,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823928,234962.00
07/13/2015 17:45,2,1.100,ACTIVE,213.06,342.05,59.944,1436823904,"274151322000083","174011321042388",28.19,29.80,0,333.63,361.59,31.4,28.4,0.221,458117.9,458117.9,7603,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823929,234963.00
07/13/2015 17:45,2,1.170,ACTIVE,212.38,344.45,59.975,1436823904,"201051344000585","174011321042388",28.78,25.50,0,329.73,366.70,34.1,31.0,0.270,173987.1,173987.1,6296,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823930,234964.00
07/13/2015 17:45,2,1.090,ACTIVE,212.61,342.95,59.975,1436823904,"274151322000054","174011321042388",28.43,28.30,0,332.73,362.19,31.4,28.4,0.217,453142.0,453142.0,7181,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823931,234965.00
07/13/2015 17:45,2,1.135,ACTIVE,212.38,343.25,59.959,1436823904,"201051344001203","174011321042388",28.86,25.80,0,330.33,367.60,33.2,30.1,0.278,175108.7,175108.7,6298,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823932,234966.00
07/13/2015 17:45,2,1.137,ACTIVE,211.70,341.45,59.975,1436823904,"201051344000646","174011321042388",28.65,25.50,0,328.52,365.49,33.0,30.0,0.261,172126.3,172126.3,6291,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823933,234967.00
07/13/2015 17:45,2,0.744,ACTIVE,214.19,412.38,59.965,1436823904,"274151322000068","174011321042388",38.55,32.00,0,333.33,438.53,28.9,26.0,0.190,360326.7,360326.7,7302,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823934,234968.00
07/13/2015 17:45,2,1.129,ACTIVE,213.51,346.86,59.970,1436823904,"274151322000076","174011321042388",28.61,29.30,0,335.14,363.09,32.8,29.7,0.217,483410.6,483410.6,7581,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823935,234969.00
07/13/2015 17:45,1,0.639,ACTIVE,214.1,328.30,60.03,1436823904,"033051125000132","174011321042388",34.43,26,0.196,315.86,439.27,21.9,13.2,0.292,39123.300000024,39128.000000024,1220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823936,234970.00
07/13/2015 17:45,1,0.773,ACTIVE,214.5,390.44,60.03,1436823904,"033051125000150","174011321042388",38.97,25,0.260,319.26,444.47,29.9,35.4,0.088,52289.200000012,52297.300000012,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823937,234971.00
07/13/2015 17:45,2,1.141,ACTIVE,212.16,342.05,59.981,1436823904,"201051344000890","174011321042388",28.90,26.50,0,329.43,366.10,33.5,30.4,0.278,176489.9,176489.9,6300,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823938,234972.00
07/13/2015 17:45,2,1.088,ACTIVE,212.38,343.25,59.981,1436823904,"201051344000900","174011321042388",29.10,23.80,0,329.43,366.10,32.1,29.0,0.261,176894.0,176894.0,6314,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823939,234973.00
07/13/2015 17:45,2,1.131,ACTIVE,212.61,344.45,59.991,1436823904,"201051344000633","174011321042388",28.43,25.00,0,330.63,366.70,32.6,29.5,0.256,166368.8,166368.8,6317,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823940,234974.00
07/13/2015 17:45,1,0.976,ACTIVE,214.4,403.97,60.03,1436823904,"040051121000185","174011321042388",24.55,25,0.152,316.12,440.02,23.8,20.1,0.013,45908.400000011,45913.499999975,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823941,234975.00
07/13/2015 17:45,2,1.113,ACTIVE,212.38,343.55,59.981,1436823904,"201051344000983","174011321042388",29.34,24.00,0,329.73,367.00,33.1,30.0,0.265,173854.9,173854.9,6314,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823942,234976.00
07/13/2015 17:45,2,1.107,ACTIVE,212.38,343.85,59.981,1436823904,"201051344000917","174011321042388",29.02,25.50,0,328.22,366.40,32.6,29.6,0.261,176965.1,176965.1,6317,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823943,234977.00
07/13/2015 17:45,1,1.047,ACTIVE,213.9,387.88,60.00,1436823904,"040051121000116","174011321042388",25.78,24,0.161,311.81,442.28,26.8,29.4,0.040,45998.600000024,46005.600000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823944,234978.00
07/13/2015 17:45,1,0.654,ACTIVE,214.6,345.71,60.03,1436823904,"033051125000135","174011321042388",34.27,25,0.188,320.36,442.54,22.3,26.9,0.146,38925.600000022,38931.600000022,654,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823946,234979.00
07/13/2015 17:45,2,1.113,ACTIVE,212.61,343.55,59.975,1436823904,"201051344000648","174011321042388",28.69,24.00,0,330.33,367.30,32.4,29.4,0.265,172657.5,172657.5,6312,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823946,234980.00
07/13/2015 17:45,2,1.123,ACTIVE,212.38,343.55,59.981,1436823904,"201051344001093","174011321042388",28.75,25.80,0,329.73,366.40,32.7,29.7,0.252,175158.0,175158.0,6301,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823947,234981.00
07/13/2015 17:45,2,1.121,ACTIVE,212.83,343.55,59.975,1436823904,"201051344000645","174011321042388",28.31,24.80,0,330.33,366.70,32.2,29.2,0.256,173292.8,173292.8,6318,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823948,234982.00
07/13/2015 17:45,2,1.076,ACTIVE,213.96,342.65,59.981,1436823904,"274151322000085","174011321042388",28.27,28.30,0,333.93,361.59,30.8,27.8,0.217,455491.8,455491.8,7588,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823949,234983.00
07/13/2015 17:45,2,1.105,ACTIVE,212.16,343.85,59.970,1436823904,"201051344000651","174011321042388",28.77,24.30,0,329.43,366.70,32.2,29.2,0.256,172619.2,172619.2,6297,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823950,234984.00
07/13/2015 17:45,2,1.119,ACTIVE,212.38,343.25,59.981,1436823904,"201051344000867","174011321042388",28.77,25.30,0,330.03,365.80,32.6,29.6,0.252,165102.7,165102.7,6318,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823951,234985.00
07/13/2015 17:45,1,1.055,ACTIVE,213.5,391.50,60.03,1436823904,"040051121000095","174011321042388",23.05,24,0.135,316.48,439.15,24.2,16.5,0.016,44918.7,44924.5,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823952,234986.00
07/13/2015 17:45,2,1.111,ACTIVE,211.93,342.65,59.970,1436823904,"201051344001230","174011321042388",28.65,25.80,0,329.13,364.89,32.3,29.2,0.261,176177.6,176177.6,6321,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823953,234987.00
07/13/2015 17:45,2,1.102,ACTIVE,212.61,344.15,60.007,1436823904,"201051344000576","174011321042388",28.69,23.80,0,330.63,367.30,32.0,29.0,0.252,172513.4,172513.4,6324,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823954,234988.00
07/13/2015 17:45,2,1.139,ACTIVE,212.38,344.15,59.981,1436823904,"201051344000579","174011321042388",28.71,25.80,0,330.33,366.70,33.1,30.0,0.270,179055.9,179055.9,6303,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436823955,234989.00
07/13/2015 18:00,2,0.846,ACTIVE,211.25,338.74,60.028,1436824804,"201051344000955","174011321042388",28.37,25.00,0,327.92,361.29,24.4,21.6,0.186,178081.6,178081.6,6307,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824805,234990.00
07/13/2015 18:00,1,0.716,ACTIVE,213.6,409.98,60.07,1436824804,"040051121000195","174011321042388",24.28,25,0.139,319.15,441.23,17.3,11.6,0.003,48598.000000012,48603.099999976,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824806,234991.00
07/13/2015 18:00,2,0.803,ACTIVE,212.83,339.04,60.012,1436824804,"274151322000095","174011321042388",28.29,28.80,0,329.43,358.88,23.0,20.3,0.150,477530.4,477530.4,7212,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824807,234992.00
07/13/2015 18:00,2,0.848,ACTIVE,211.48,338.44,60.002,1436824804,"201051344000868","174011321042388",28.29,23.80,0,328.52,362.49,24.3,21.5,0.181,164494.3,164494.3,6312,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824808,234993.00
07/13/2015 18:00,2,0.848,ACTIVE,212.16,339.65,60.012,1436824804,"201051344000853","174011321042388",28.11,24.00,0,328.82,363.99,24.1,21.4,0.186,170803.9,170803.9,6310,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824810,234994.00
07/13/2015 18:00,2,0.826,ACTIVE,212.16,339.34,60.002,1436824804,"201051344000582","174011321042388",28.37,24.50,0,328.22,362.49,23.8,21.0,0.168,170811.2,170811.2,6296,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824811,234995.00
07/13/2015 18:00,1,0.747,ACTIVE,214.3,338.36,60.03,1436824804,"040051121000097","174011321042388",25.49,26,0.174,315.12,442.83,18.9,20.0,0.188,46820.800000012,46826.200000012,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824812,234996.00
07/13/2015 18:00,2,0.838,ACTIVE,211.70,338.74,60.007,1436824804,"201051344000469","174011321042388",28.55,23.30,0,327.32,362.49,24.2,21.5,0.199,166069.8,166069.8,6309,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824813,234997.00
07/13/2015 18:00,2,0.830,ACTIVE,211.48,339.65,60.018,1436824804,"201051344000988","174011321042388",28.21,24.50,0,327.62,363.99,23.8,21.0,0.203,165557.1,165557.1,6305,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824814,234998.00
07/13/2015 18:00,2,0.840,ACTIVE,211.70,339.04,60.018,1436824804,"201051344001158","174011321042388",28.07,24.50,0,328.52,362.49,23.9,21.1,0.199,171560.5,171560.5,6303,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824815,234999.00
07/13/2015 18:00,2,0.840,ACTIVE,211.70,337.84,60.012,1436824804,"201051344001025","174011321042388",28.55,25.00,0,328.82,362.79,24.3,21.5,0.190,175218.0,175218.0,6294,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824816,235000.00
07/13/2015 18:00,1,0.561,ACTIVE,213.7,432.93,60.07,1436824804,"033051125000118","174011321042388",38.65,25,0.161,316.38,444.31,21.6,17.6,0.051,52198.2,52204.2,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824817,235001.00
07/13/2015 18:00,2,0.842,ACTIVE,211.70,339.34,60.039,1436824804,"201051344000569","174011321042388",28.63,24.30,0,328.52,362.79,24.5,21.7,0.177,178664.5,178664.5,6310,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824818,235002.00
07/13/2015 18:00,2,0.537,ACTIVE,212.83,398.56,60.007,1436824804,"274151322000094","174011321042388",37.13,30.80,0,330.63,431.92,20.1,17.5,0.128,361211.9,361211.9,7695,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824819,235003.00
07/13/2015 18:00,1,0.754,ACTIVE,213.8,368.40,60.03,1436824804,"040051121000068","174011321042388",22.83,25,0.150,315.31,440.68,17.1,16.4,0.039,44542.4,44547,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824820,235004.00
07/13/2015 18:00,2,0.838,ACTIVE,211.48,338.14,60.012,1436824804,"201051344000458","174011321042388",28.41,24.80,0,327.92,362.19,24.1,21.4,0.203,174453.0,174453.0,6305,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824821,235005.00
07/13/2015 18:00,2,0.799,ACTIVE,212.83,338.74,60.012,1436824804,"274151322000087","174011321042388",27.51,34.30,0,329.73,358.28,22.3,19.6,0.146,432114.6,432114.6,7180,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824822,235006.00
07/13/2015 18:00,2,0.824,ACTIVE,212.61,342.95,60.007,1436824804,"274151322000052","174011321042388",27.79,29.50,0,326.12,358.58,23.2,20.5,0.159,462033.2,462033.2,7582,0,0,0,L,1151911521,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824823,235007.00
07/13/2015 18:00,2,0.838,ACTIVE,211.70,339.95,60.018,1436824804,"201051344001145","174011321042388",28.59,24.50,0,329.13,363.39,24.3,21.5,0.181,179596.1,179596.1,6315,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824824,235008.00
07/13/2015 18:00,2,0.803,ACTIVE,211.93,339.65,60.007,1436824804,"201051344000685","174011321042388",28.78,24.80,0,327.62,362.19,23.4,20.7,0.203,178570.2,178570.2,6317,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824824,235009.00
07/13/2015 18:00,2,0.777,ACTIVE,211.93,340.25,60.012,1436824804,"274151322000088","174011321042388",27.67,28.00,0,329.73,358.28,21.9,19.2,0.124,442840.1,442840.1,7193,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824825,235010.00
07/13/2015 18:00,2,0.834,ACTIVE,211.70,339.65,60.012,1436824804,"201051344000438","174011321042388",28.80,25.00,0,328.22,362.49,24.4,21.6,0.190,178672.8,178672.8,6297,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824826,235011.00
07/13/2015 18:00,2,0.855,ACTIVE,211.25,337.84,60.018,1436824804,"201051344001135","174011321042388",28.61,24.50,0,328.22,361.29,24.8,22.0,0.186,170035.9,170035.9,6280,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824827,235012.00
07/13/2015 18:00,2,0.854,ACTIVE,211.70,338.14,60.018,1436824804,"201051344000417","174011321042388",28.61,26.00,0,328.52,362.19,24.8,22.0,0.186,174221.4,174221.4,6298,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824828,235013.00
07/13/2015 18:00,2,0.848,ACTIVE,211.25,339.04,59.970,1436824804,"201051344000594","174011321042388",28.59,26.00,0,326.12,361.89,24.6,21.8,0.194,174899.1,174899.1,6304,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824829,235014.00
07/13/2015 18:00,2,0.811,ACTIVE,212.38,339.04,60.012,1436824804,"274151322000083","174011321042388",27.59,29.50,0,329.43,359.18,22.7,20.0,0.155,458124.5,458124.5,7604,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824830,235015.00
07/13/2015 18:00,2,0.873,ACTIVE,211.93,339.65,60.034,1436824804,"201051344000585","174011321042388",28.49,25.30,0,328.82,362.19,25.2,22.4,0.199,173994.5,173994.5,6297,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824831,235016.00
07/13/2015 18:00,2,0.811,ACTIVE,212.38,337.54,60.007,1436824804,"274151322000054","174011321042388",27.77,28.00,0,329.13,358.88,22.8,20.1,0.137,453148.6,453148.6,7182,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824832,235017.00
07/13/2015 18:00,2,0.838,ACTIVE,211.93,338.74,60.012,1436824804,"201051344001203","174011321042388",28.63,25.50,0,328.52,363.09,24.4,21.6,0.199,175115.8,175115.8,6299,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824833,235018.00
07/13/2015 18:00,2,0.846,ACTIVE,211.25,338.74,60.002,1436824804,"201051344000646","174011321042388",28.55,25.30,0,327.92,361.59,24.5,21.7,0.186,172133.4,172133.4,6292,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824833,235019.00
07/13/2015 18:00,2,0.551,ACTIVE,213.29,404.27,60.007,1436824804,"274151322000068","174011321042388",38.03,31.50,0,331.83,431.32,21.0,18.4,0.128,360332.8,360332.8,7303,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824835,235020.00
07/13/2015 18:00,2,0.840,ACTIVE,213.06,342.65,60.018,1436824804,"274151322000076","174011321042388",27.87,29.00,0,330.93,359.48,23.7,20.9,0.150,483417.6,483417.6,7582,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824835,235021.00
07/13/2015 18:00,1,0.476,ACTIVE,213.6,419.35,60.07,1436824804,"033051125000132","174011321042388",33.69,25,0.140,317.56,439.76,15.9,12.0,0.000,39128.000000024,39132.100000024,1222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824837,235022.00
07/13/2015 18:00,1,0.577,ACTIVE,213.7,403.81,60.07,1436824804,"033051125000150","174011321042388",38.10,25,0.129,318.28,444.72,21.8,14.8,0.012,52297.300000012,52303.500000012,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824838,235023.00
07/13/2015 18:00,2,0.871,ACTIVE,211.48,337.84,60.012,1436824804,"201051344000890","174011321042388",28.41,26.30,0,327.62,362.19,25.1,22.3,0.177,176497.1,176497.1,6301,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824839,235024.00
07/13/2015 18:00,2,0.809,ACTIVE,211.70,339.04,60.007,1436824804,"201051344000900","174011321042388",28.88,23.80,0,327.62,361.89,23.7,21.0,0.181,176900.9,176900.9,6315,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824840,235025.00
07/13/2015 18:00,2,0.842,ACTIVE,212.16,339.65,60.007,1436824804,"201051344000633","174011321042388",28.61,25.00,0,326.42,363.09,24.4,21.6,0.203,166375.9,166375.9,6318,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824841,235026.00
07/13/2015 18:00,1,0.728,ACTIVE,213.8,378.57,60.07,1436824804,"040051121000185","174011321042388",24.07,25,0.162,317.73,440.10,17.4,12.2,0.020,45913.499999975,45917.700000023,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824842,235027.00
07/13/2015 18:00,2,0.854,ACTIVE,211.93,338.74,60.007,1436824804,"201051344000983","174011321042388",28.77,24.00,0,328.22,363.09,24.9,22.1,0.186,173862.1,173862.1,6315,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824843,235028.00
07/13/2015 18:00,2,0.836,ACTIVE,211.93,339.04,60.007,1436824804,"201051344000917","174011321042388",28.82,25.30,0,327.62,362.19,24.4,21.7,0.194,176972.2,176972.2,6318,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824844,235029.00
07/13/2015 18:00,1,0.792,ACTIVE,213.4,420.67,60.07,1436824804,"040051121000116","174011321042388",25.31,24,0.151,311.00,440.72,19.9,11.5,0.005,46005.600000024,46010.700000048,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824845,235030.00
07/13/2015 18:00,1,0.485,ACTIVE,213.7,408.18,60.03,1436824804,"033051125000135","174011321042388",34.07,25,0.167,320.77,442.11,16.4,15.1,0.003,38931.600000022,38936.100000022,656,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824846,235031.00
07/13/2015 18:00,2,0.848,ACTIVE,211.93,339.65,60.012,1436824804,"201051344000648","174011321042388",28.65,24.00,0,329.13,362.79,24.6,21.8,0.199,172664.5,172664.5,6313,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824847,235032.00
07/13/2015 18:00,2,0.857,ACTIVE,211.70,339.04,60.007,1436824804,"201051344001093","174011321042388",28.55,25.50,0,327.92,362.19,24.8,22.0,0.181,175165.1,175165.1,6302,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824848,235033.00
07/13/2015 18:00,2,0.850,ACTIVE,211.93,338.44,60.007,1436824804,"201051344000645","174011321042388",28.25,24.80,0,329.43,362.49,24.4,21.6,0.177,173299.8,173299.8,6319,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824849,235034.00
07/13/2015 18:00,2,0.824,ACTIVE,212.83,343.25,60.002,1436824804,"274151322000085","174011321042388",27.61,27.80,0,330.33,358.58,23.1,20.3,0.146,455498.4,455498.4,7589,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824850,235035.00
07/13/2015 18:00,2,0.846,ACTIVE,211.70,339.65,60.007,1436824804,"201051344000651","174011321042388",28.49,24.30,0,328.52,362.49,24.4,21.7,0.203,172626.2,172626.2,6298,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824851,235036.00
07/13/2015 18:00,2,0.852,ACTIVE,211.70,337.84,60.002,1436824804,"201051344000867","174011321042388",28.86,25.30,0,328.82,361.59,24.9,22.1,0.186,165109.8,165109.8,6319,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824852,235037.00
07/13/2015 18:00,1,0.821,ACTIVE,213.3,411.61,60.03,1436824804,"040051121000095","174011321042388",22.63,24,0.149,315.69,438.29,18.4,16.1,0.002,44924.5,44929,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824853,235038.00
07/13/2015 18:00,2,0.848,ACTIVE,211.48,337.84,60.002,1436824804,"201051344001230","174011321042388",28.69,25.50,0,327.92,360.99,24.6,21.9,0.194,176184.6,176184.6,6322,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824854,235039.00
07/13/2015 18:00,2,0.850,ACTIVE,212.16,339.65,60.002,1436824804,"201051344000576","174011321042388",28.53,23.80,0,329.13,363.39,24.6,21.8,0.186,172520.4,172520.4,6325,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824855,235040.00
07/13/2015 18:00,2,0.877,ACTIVE,211.48,338.44,60.007,1436824804,"201051344000579","174011321042388",28.82,25.30,0,328.82,362.79,25.6,22.8,0.199,179063.1,179063.1,6304,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436824856,235041.00
07/13/2015 18:15,2,0.604,ACTIVE,211.48,335.44,59.970,1436825704,"201051344000955","174011321042388",28.33,24.80,0,326.42,353.77,17.3,14.8,0.124,178086.9,178086.9,6308,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825705,235042.00
07/13/2015 18:15,1,0.475,ACTIVE,213.6,392.75,60.00,1436825704,"040051121000195","174011321042388",23.60,24,0.136,320.49,440.74,11.1,10.3,0.000,48603.099999976,48606.399999988,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825706,235043.00
07/13/2015 18:15,2,0.551,ACTIVE,212.83,338.44,59.959,1436825704,"274151322000095","174011321042388",27.55,28.30,0,330.03,352.57,15.4,12.9,0.097,477535.3,477535.3,7213,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825707,235044.00
07/13/2015 18:15,2,0.596,ACTIVE,211.70,335.74,59.970,1436825704,"201051344000868","174011321042388",28.25,23.80,0,324.62,354.97,17.1,14.6,0.115,164499.5,164499.5,6313,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825708,235045.00
07/13/2015 18:15,2,0.592,ACTIVE,212.16,337.24,59.970,1436825704,"201051344000853","174011321042388",28.35,23.50,0,327.62,356.18,17.0,14.5,0.124,170809.1,170809.1,6311,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825709,235046.00
07/13/2015 18:15,2,0.594,ACTIVE,212.16,336.34,59.965,1436825704,"201051344000582","174011321042388",27.59,24.30,0,327.92,355.28,16.6,14.1,0.119,170816.4,170816.4,6297,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825710,235047.00
07/13/2015 18:15,1,0.509,ACTIVE,214.2,343.15,60.00,1436825704,"040051121000097","174011321042388",24.86,25,0.129,317.83,441.65,12.6,14.1,0.067,46826.200000012,46829.800000012,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825711,235048.00
07/13/2015 18:15,2,0.600,ACTIVE,211.70,335.74,59.970,1436825704,"201051344000469","174011321042388",28.13,23.00,0,327.32,354.67,17.1,14.6,0.133,166075.1,166075.1,6310,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825712,235049.00
07/13/2015 18:15,2,0.588,ACTIVE,211.70,337.84,59.970,1436825704,"201051344000988","174011321042388",27.55,24.30,0,327.32,356.48,16.4,14.0,0.128,165562.2,165562.2,6306,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825713,235050.00
07/13/2015 18:15,2,0.588,ACTIVE,211.48,336.04,59.981,1436825704,"201051344001158","174011321042388",28.01,24.00,0,327.92,354.67,16.7,14.2,0.128,171565.7,171565.7,6304,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825714,235051.00
07/13/2015 18:15,2,0.605,ACTIVE,211.48,334.84,59.970,1436825704,"201051344001025","174011321042388",27.71,24.80,0,327.62,355.58,17.0,14.5,0.115,175223.3,175223.3,6295,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825715,235052.00
07/13/2015 18:15,1,0.387,ACTIVE,213.7,394.71,60.03,1436825704,"033051125000118","174011321042388",37.75,25,0.132,317.05,440.66,14.5,5.1,0.089,52204.2,52208.4,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825716,235053.00
07/13/2015 18:15,2,0.602,ACTIVE,211.70,335.74,59.981,1436825704,"201051344000569","174011321042388",28.19,24.00,0,327.62,355.58,17.2,14.7,0.124,178669.8,178669.8,6311,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825717,235054.00
07/13/2015 18:15,2,0.361,ACTIVE,212.83,396.15,59.975,1436825704,"274151322000094","174011321042388",37.21,30.30,0,332.13,419.30,13.6,11.2,0.084,361216.2,361216.2,7696,0,0,0,L,1151911521,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825718,235055.00
07/13/2015 18:15,1,0.518,ACTIVE_NO_POWER,213.7,397.17,60.03,1436825704,"040051121000068","174011321042388",22.39,24,0.000,318.24,440.30,11.5,0.0,0.090,44547,44550.2,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825719,235056.00
07/13/2015 18:15,2,0.592,ACTIVE,211.48,334.84,59.996,1436825704,"201051344000458","174011321042388",28.51,24.30,0,327.62,354.37,17.1,14.6,0.124,174458.2,174458.2,6306,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825720,235057.00
07/13/2015 18:15,2,0.551,ACTIVE,212.61,335.14,59.959,1436825704,"274151322000087","174011321042388",27.12,33.80,0,330.63,352.57,15.1,12.7,0.071,432119.3,432119.3,7181,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825721,235058.00
07/13/2015 18:15,2,0.568,ACTIVE,212.61,336.94,59.965,1436825704,"274151322000052","174011321042388",27.55,29.00,0,329.43,353.47,15.9,13.5,0.106,462038.1,462038.1,7583,0,0,0,L,1151911521,0,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825722,235059.00
07/13/2015 18:15,2,0.602,ACTIVE,211.93,336.64,59.970,1436825704,"201051344001145","174011321042388",28.03,24.30,0,327.32,355.88,17.1,14.6,0.119,179601.3,179601.3,6316,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825722,235060.00
07/13/2015 18:15,2,0.572,ACTIVE,211.93,336.94,59.970,1436825704,"201051344000685","174011321042388",27.93,24.50,0,326.12,354.67,16.2,13.7,0.128,178575.1,178575.1,6318,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825723,235061.00
07/13/2015 18:15,2,0.529,ACTIVE,212.61,338.74,59.991,1436825704,"274151322000088","174011321042388",27.25,27.80,0,330.33,352.57,14.6,12.2,0.088,442844.6,442844.6,7194,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825724,235062.00
07/13/2015 18:15,2,0.594,ACTIVE,211.70,336.04,59.970,1436825704,"201051344000438","174011321042388",28.63,24.50,0,326.72,355.28,17.2,14.7,0.124,178678.0,178678.0,6298,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825725,235063.00
