ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 18:15,2,0.615,ACTIVE,211.48,334.84,59.949,1436825704,"201051344001135","174011321042388",28.31,24.00,0,327.32,354.97,17.6,15.1,0.115,170041.2,170041.2,6281,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825726,235064.00
07/13/2015 18:15,2,0.623,ACTIVE,211.93,336.04,59.975,1436825704,"201051344000417","174011321042388",27.99,25.80,0,327.62,354.97,17.7,15.2,0.119,174226.7,174226.7,6299,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825727,235065.00
07/13/2015 18:15,2,0.619,ACTIVE,211.25,335.44,59.981,1436825704,"201051344000594","174011321042388",27.67,25.80,0,325.52,354.67,17.4,14.8,0.124,174904.4,174904.4,6305,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825728,235066.00
07/13/2015 18:15,2,0.557,ACTIVE,212.83,340.25,59.975,1436825704,"274151322000083","174011321042388",27.39,29.00,0,330.33,352.87,15.4,13.0,0.102,458129.3,458129.3,7605,0,0,0,L,1151911521,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825729,235067.00
07/13/2015 18:15,2,0.633,ACTIVE,211.93,337.54,59.965,1436825704,"201051344000585","174011321042388",28.05,24.80,0,327.92,354.97,18.0,15.5,0.115,173999.8,173999.8,6298,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825730,235068.00
07/13/2015 18:15,2,0.555,ACTIVE,212.61,337.24,59.970,1436825704,"274151322000054","174011321042388",27.53,27.50,0,330.03,352.87,15.5,13.0,0.097,453153.4,453153.4,7183,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825731,235069.00
07/13/2015 18:15,2,0.607,ACTIVE,211.93,335.74,59.975,1436825704,"201051344001203","174011321042388",27.87,25.00,0,327.62,355.58,17.2,14.7,0.124,175121.0,175121.0,6300,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825731,235070.00
07/13/2015 18:15,2,0.604,ACTIVE,211.48,336.04,59.970,1436825704,"201051344000646","174011321042388",28.37,25.00,0,324.92,354.37,17.4,14.8,0.119,172138.6,172138.6,6293,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825733,235071.00
07/13/2015 18:15,2,0.381,ACTIVE,213.29,397.66,59.981,1436825704,"274151322000068","174011321042388",37.37,31.00,0,332.13,422.90,14.4,12.0,0.084,360337.2,360337.2,7304,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825734,235072.00
07/13/2015 18:15,2,0.580,ACTIVE,213.06,336.94,59.965,1436825704,"274151322000076","174011321042388",27.77,28.50,0,330.33,353.47,16.3,13.8,0.097,483422.6,483422.6,7583,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825735,235073.00
07/13/2015 18:15,1,0.340,ACTIVE_NO_POWER,213.8,403.83,60.03,1436825704,"033051125000132","174011321042388",32.39,25,0.014,318.57,439.51,10.9,0.0,0.000,39132.100000024,39134.900000024,1224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825736,235074.00
07/13/2015 18:15,1,0.393,ACTIVE,213.4,394.15,60.03,1436825704,"033051125000150","174011321042388",38.16,24,0.138,319.49,442.37,14.9,14.9,0.004,52303.500000012,52307.700000012,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825737,235075.00
07/13/2015 18:15,2,0.621,ACTIVE,211.48,335.74,59.965,1436825704,"201051344000890","174011321042388",28.37,26.00,0,327.02,354.67,17.9,15.3,0.133,176502.4,176502.4,6302,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825738,235076.00
07/13/2015 18:15,2,0.580,ACTIVE,211.70,336.64,59.975,1436825704,"201051344000900","174011321042388",27.99,23.50,0,327.32,354.67,16.5,14.0,0.119,176905.9,176905.9,6316,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825739,235077.00
07/13/2015 18:15,2,0.588,ACTIVE,212.16,337.84,59.991,1436825704,"201051344000633","174011321042388",28.84,24.50,0,326.42,355.88,17.2,14.7,0.128,166381.0,166381.0,6319,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825740,235078.00
07/13/2015 18:15,1,0.501,ACTIVE,213.8,386.25,60.00,1436825704,"040051121000185","174011321042388",23.45,24,0.133,319.18,439.34,11.7,15.3,0.001,45917.700000023,45920.799999987,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825741,235079.00
07/13/2015 18:15,2,0.613,ACTIVE,211.70,336.04,59.981,1436825704,"201051344000983","174011321042388",28.49,23.80,0,328.52,354.67,17.7,15.2,0.119,173867.3,173867.3,6316,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825742,235080.00
07/13/2015 18:15,2,0.604,ACTIVE,211.70,336.94,59.975,1436825704,"201051344000917","174011321042388",28.35,25.00,0,327.32,354.97,17.4,14.9,0.124,176977.3,176977.3,6319,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825743,235081.00
07/13/2015 18:15,1,0.565,ACTIVE,213.7,395.22,60.03,1436825704,"040051121000116","174011321042388",24.48,24,0.153,311.61,439.91,13.7,15.5,0.001,46010.700000048,46014.200000048,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825744,235082.00
07/13/2015 18:15,1,0.338,ACTIVE,214.1,351.83,60.03,1436825704,"033051125000135","174011321042388",33.03,25,0.147,320.64,441.53,11.1,12.2,0.040,38936.100000022,38939.100000022,658,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825745,235083.00
07/13/2015 18:15,2,0.619,ACTIVE,211.93,336.34,59.975,1436825704,"201051344000648","174011321042388",27.99,23.80,0,327.62,355.28,17.6,15.0,0.119,172669.7,172669.7,6314,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825746,235084.00
07/13/2015 18:15,2,0.617,ACTIVE,211.70,336.64,59.970,1436825704,"201051344001093","174011321042388",28.25,25.30,0,326.72,354.37,17.7,15.2,0.128,175170.3,175170.3,6303,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825747,235085.00
07/13/2015 18:15,2,0.602,ACTIVE,212.16,336.94,59.981,1436825704,"201051344000645","174011321042388",28.11,24.50,0,328.22,354.67,17.1,14.6,0.115,173304.9,173304.9,6320,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825748,235086.00
07/13/2015 18:15,2,0.568,ACTIVE,213.06,338.44,59.970,1436825704,"274151322000085","174011321042388",27.51,27.50,0,330.33,352.87,15.9,13.4,0.088,455503.1,455503.1,7590,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825749,235087.00
07/13/2015 18:15,2,0.600,ACTIVE,211.93,336.04,59.975,1436825704,"201051344000651","174011321042388",28.31,23.80,0,327.02,354.97,17.2,14.7,0.124,172631.3,172631.3,6299,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825750,235088.00
07/13/2015 18:15,2,0.623,ACTIVE,211.93,335.44,59.981,1436825704,"201051344000867","174011321042388",28.01,24.80,0,327.62,354.37,17.7,15.2,0.119,165115.0,165115.0,6320,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825751,235089.00
07/13/2015 18:15,1,0.605,ACTIVE_NO_POWER,213.8,423.36,60.00,1436825704,"040051121000095","174011321042388",21.77,24,0.000,315.87,437.66,13.1,0.0,0.001,44929,44931.9,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825752,235090.00
07/13/2015 18:15,2,0.619,ACTIVE,211.70,335.44,59.981,1436825704,"201051344001230","174011321042388",27.99,25.30,0,327.02,353.77,17.6,15.0,0.128,176189.7,176189.7,6323,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825753,235091.00
07/13/2015 18:15,2,0.611,ACTIVE,212.16,337.24,59.981,1436825704,"201051344000576","174011321042388",28.23,23.50,0,326.72,355.58,17.5,14.9,0.115,172525.4,172525.4,6326,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825754,235092.00
07/13/2015 18:15,2,0.635,ACTIVE,211.70,336.04,59.981,1436825704,"201051344000579","174011321042388",28.75,25.00,0,326.42,354.97,18.5,15.9,0.133,179068.5,179068.5,6305,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436825755,235093.00
07/13/2015 18:30,2,0.977,ACTIVE,212.38,341.15,59.991,1436826603,"201051344000955","174011321042388",28.86,24.50,0,326.12,354.07,28.6,25.6,0.225,178091.8,178091.8,6309,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826604,235094.00
07/13/2015 18:30,1,0.848,ACTIVE,214.8,368.10,60.00,1436826603,"040051121000195","174011321042388",24.76,24,0.182,318.76,440.93,20.9,14.2,0.077,48606.399999988,48609.2,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826605,235095.00
07/13/2015 18:30,2,0.949,ACTIVE,213.29,345.06,59.959,1436826603,"274151322000095","174011321042388",28.41,28.00,0,330.33,352.87,27.4,24.5,0.172,477539.8,477539.8,7214,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826606,235096.00
07/13/2015 18:30,2,0.986,ACTIVE,212.83,342.65,59.965,1436826603,"201051344000868","174011321042388",28.59,23.50,0,327.02,355.28,28.6,25.7,0.212,164504.3,164504.3,6314,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826607,235097.00
07/13/2015 18:30,2,0.982,ACTIVE,213.51,343.25,59.975,1436826603,"201051344000853","174011321042388",28.47,23.30,0,327.32,356.18,28.4,25.5,0.225,170813.9,170813.9,6312,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826608,235098.00
07/13/2015 18:30,2,0.965,ACTIVE,213.29,342.95,59.970,1436826603,"201051344000582","174011321042388",28.59,24.30,0,327.92,354.97,28.0,25.1,0.212,170821.0,170821.0,6298,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826609,235099.00
07/13/2015 18:30,1,0.888,ACTIVE,215.4,393.01,60.03,1436826603,"040051121000097","174011321042388",25.48,25,0.131,319.84,441.72,22.5,10.5,0.079,46829.800000012,46833.100000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826610,235100.00
07/13/2015 18:30,2,0.979,ACTIVE,212.83,343.55,59.981,1436826603,"201051344000469","174011321042388",28.55,22.80,0,325.52,354.67,28.4,25.4,0.234,166079.8,166079.8,6311,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826611,235101.00
07/13/2015 18:30,2,0.959,ACTIVE,212.83,343.25,59.975,1436826603,"201051344000988","174011321042388",28.75,24.30,0,326.42,356.78,28.0,25.1,0.212,165566.9,165566.9,6307,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826612,235102.00
07/13/2015 18:30,2,0.967,ACTIVE,212.83,342.35,59.975,1436826603,"201051344001158","174011321042388",28.61,24.00,0,327.02,354.97,28.1,25.2,0.225,171570.4,171570.4,6305,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826613,235103.00
07/13/2015 18:30,2,0.971,ACTIVE,212.83,341.45,59.965,1436826603,"201051344001025","174011321042388",28.98,24.50,0,327.32,355.88,28.5,25.6,0.234,175228.1,175228.1,6296,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826614,235104.00
07/13/2015 18:30,1,0.666,ACTIVE,214.7,366.28,60.03,1436826603,"033051125000118","174011321042388",38.49,25,0.209,316.96,441.00,25.5,28.6,0.085,52208.4,52212.1,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826615,235105.00
07/13/2015 18:30,2,0.984,ACTIVE,212.83,342.65,60.007,1436826603,"201051344000569","174011321042388",28.59,24.00,0,327.02,355.28,28.6,25.6,0.225,178674.6,178674.6,6312,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826616,235106.00
07/13/2015 18:30,2,0.633,ACTIVE,213.51,400.06,59.981,1436826603,"274151322000094","174011321042388",37.49,30.00,0,334.84,422.30,24.0,21.3,0.164,361220.0,361220.0,7697,0,0,0,L,1151911521,0,122.01,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826617,235107.00
07/13/2015 18:30,1,0.880,ACTIVE,214.8,390.02,60.03,1436826603,"040051121000068","174011321042388",23.16,24,0.158,318.87,440.08,20.2,12.0,0.019,44550.2,44552.9,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826618,235108.00
07/13/2015 18:30,2,0.977,ACTIVE,212.83,341.15,59.965,1436826603,"201051344000458","174011321042388",28.63,24.30,0,326.72,354.37,28.3,25.4,0.230,174463.0,174463.0,6307,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826619,235109.00
07/13/2015 18:30,2,0.932,ACTIVE,213.51,345.06,59.965,1436826603,"274151322000087","174011321042388",27.83,33.00,0,330.03,352.57,26.2,23.4,0.155,432123.6,432123.6,7182,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826620,235110.00
07/13/2015 18:30,2,0.951,ACTIVE,213.74,346.86,59.965,1436826603,"274151322000052","174011321042388",28.19,28.80,0,329.43,353.17,27.2,24.3,0.181,462042.6,462042.6,7584,0,0,0,L,1151911521,0,121.78,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826621,235111.00
07/13/2015 18:30,2,0.971,ACTIVE,212.83,342.05,59.986,1436826603,"201051344001145","174011321042388",28.92,24.00,0,327.62,355.28,28.5,25.6,0.217,179606.1,179606.1,6317,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826622,235112.00
07/13/2015 18:30,2,0.928,ACTIVE,212.83,342.35,59.970,1436826603,"201051344000685","174011321042388",29.18,24.50,0,326.42,354.37,27.4,24.6,0.230,178579.7,178579.7,6319,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826623,235113.00
07/13/2015 18:30,2,0.918,ACTIVE,213.51,343.85,59.954,1436826603,"274151322000088","174011321042388",27.69,27.50,0,329.73,352.57,25.8,22.9,0.172,442848.8,442848.8,7195,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826624,235114.00
07/13/2015 18:30,2,0.973,ACTIVE,213.06,341.45,59.970,1436826603,"201051344000438","174011321042388",28.94,24.30,0,327.32,355.58,28.5,25.6,0.225,178682.8,178682.8,6299,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826625,235115.00
07/13/2015 18:30,2,1.002,ACTIVE,212.61,340.25,59.949,1436826603,"201051344001135","174011321042388",28.43,24.00,0,327.62,354.37,28.9,26.0,0.234,170046.1,170046.1,6282,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826625,235116.00
07/13/2015 18:30,2,0.982,ACTIVE,212.83,340.85,59.933,1436826603,"201051344000417","174011321042388",28.73,25.50,0,327.02,354.97,28.6,25.7,0.230,174231.6,174231.6,6300,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826626,235117.00
07/13/2015 18:30,2,0.973,ACTIVE,212.38,340.85,60.007,1436826603,"201051344000594","174011321042388",29.04,25.50,0,325.82,355.28,28.6,25.7,0.225,174909.2,174909.2,6306,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826627,235118.00
07/13/2015 18:30,2,0.934,ACTIVE,213.74,345.96,59.965,1436826603,"274151322000083","174011321042388",28.01,28.80,0,330.33,352.87,26.6,23.7,0.186,458133.7,458133.7,7606,0,0,0,L,1151911521,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826628,235119.00
07/13/2015 18:30,2,1.008,ACTIVE,213.06,342.65,59.965,1436826603,"201051344000585","174011321042388",28.71,24.80,0,327.32,354.97,29.3,26.4,0.225,174004.9,174004.9,6299,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826629,235120.00
07/13/2015 18:30,2,0.932,ACTIVE,213.29,343.25,59.965,1436826603,"274151322000054","174011321042388",28.23,27.50,0,330.03,352.87,26.7,23.8,0.177,453157.8,453157.8,7184,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826630,235121.00
07/13/2015 18:30,2,0.979,ACTIVE,213.06,340.85,59.970,1436826603,"201051344001203","174011321042388",28.59,25.00,0,326.72,355.88,28.4,25.5,0.221,175125.8,175125.8,6301,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826631,235122.00
07/13/2015 18:30,2,0.975,ACTIVE,212.38,340.85,59.944,1436826603,"201051344000646","174011321042388",28.80,24.80,0,326.12,354.67,28.4,25.5,0.243,172143.4,172143.4,6294,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826632,235123.00
07/13/2015 18:30,2,0.625,ACTIVE,214.19,412.08,59.975,1436826603,"274151322000068","174011321042388",38.80,31.00,0,335.44,422.30,24.6,21.8,0.150,360341.3,360341.3,7305,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826633,235124.00
07/13/2015 18:30,2,0.957,ACTIVE,213.96,342.65,59.965,1436826603,"274151322000076","174011321042388",28.82,28.30,0,331.23,353.77,27.9,25.0,0.186,483427.3,483427.3,7584,0,0,0,L,1151911521,0,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826634,235125.00
07/13/2015 18:30,1,0.538,ACTIVE,214.8,356.36,60.03,1436826603,"033051125000132","174011321042388",34.63,24,0.135,318.50,439.45,18.5,13.3,0.208,39134.900000024,39137.400000024,1226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826635,235126.00
07/13/2015 18:30,1,0.664,ACTIVE,214.5,356.96,60.03,1436826603,"033051125000150","174011321042388",38.82,24,0.191,320.39,442.88,25.6,22.0,0.238,52307.700000012,52311.800000012,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826636,235127.00
07/13/2015 18:30,2,1.002,ACTIVE,212.61,340.55,59.981,1436826603,"201051344000890","174011321042388",28.47,25.80,0,327.02,354.97,28.9,26.0,0.234,176507.4,176507.4,6303,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826638,235128.00
07/13/2015 18:30,2,0.941,ACTIVE,212.61,341.75,59.981,1436826603,"201051344000900","174011321042388",28.86,23.50,0,327.32,354.67,27.5,24.7,0.225,176910.5,176910.5,6317,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826639,235129.00
07/13/2015 18:30,2,0.957,ACTIVE,213.06,342.35,59.981,1436826603,"201051344000633","174011321042388",29.06,24.50,0,326.72,355.88,28.2,25.3,0.225,166385.8,166385.8,6320,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826640,235130.00
07/13/2015 18:30,1,0.846,ACTIVE,214.9,401.43,60.03,1436826603,"040051121000185","174011321042388",24.26,24,0.157,318.92,439.27,20.4,13.7,0.009,45920.799999987,45923.499999975,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826641,235131.00
07/13/2015 18:30,2,0.973,ACTIVE,212.83,341.45,59.975,1436826603,"201051344000983","174011321042388",29.00,23.50,0,327.02,354.97,28.6,25.7,0.243,173872.2,173872.2,6317,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826642,235132.00
07/13/2015 18:30,2,0.973,ACTIVE,213.06,342.05,59.981,1436826603,"201051344000917","174011321042388",28.61,25.00,0,327.32,354.67,28.2,25.3,0.212,176982.1,176982.1,6320,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826643,235133.00
07/13/2015 18:30,1,0.923,ACTIVE,214.5,329.29,60.00,1436826603,"040051121000116","174011321042388",25.19,24,0.143,312.68,439.85,23.1,25.7,0.225,46014.200000048,46017.400000036,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826644,235134.00
07/13/2015 18:30,1,0.570,ACTIVE,215.2,338.17,60.03,1436826603,"033051125000135","174011321042388",33.75,25,0.177,321.21,441.37,19.1,20.5,0.211,38939.100000022,38941.80000001,660,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826645,235135.00
07/13/2015 18:30,2,0.967,ACTIVE,213.06,342.05,59.981,1436826603,"201051344000648","174011321042388",28.80,23.50,0,327.62,355.28,28.2,25.3,0.212,172674.5,172674.5,6315,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826646,235136.00
07/13/2015 18:30,2,0.988,ACTIVE,212.83,342.35,59.975,1436826603,"201051344001093","174011321042388",28.35,25.00,0,327.02,354.97,28.4,25.5,0.217,175175.2,175175.2,6304,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826647,235137.00
07/13/2015 18:30,2,0.969,ACTIVE,213.29,342.95,59.996,1436826603,"201051344000645","174011321042388",28.41,24.30,0,327.32,355.28,27.9,25.0,0.212,173309.6,173309.6,6321,0,0,0,L,1122011218,0,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826648,235138.00
07/13/2015 18:30,2,0.945,ACTIVE,213.96,346.26,59.975,1436826603,"274151322000085","174011321042388",27.79,27.50,0,331.23,352.87,26.6,23.8,0.168,455507.6,455507.6,7591,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826649,235139.00
07/13/2015 18:30,2,0.961,ACTIVE,213.06,343.25,59.981,1436826603,"201051344000651","174011321042388",28.77,23.80,0,327.92,354.97,28.1,25.2,0.234,172636.1,172636.1,6300,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826649,235140.00
07/13/2015 18:30,2,0.988,ACTIVE,212.83,340.85,59.981,1436826603,"201051344000867","174011321042388",28.47,24.50,0,327.02,354.37,28.5,25.6,0.217,165119.9,165119.9,6321,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826650,235141.00
07/13/2015 18:30,1,0.937,ACTIVE,214.3,330.67,60.00,1436826603,"040051121000095","174011321042388",22.64,24,0.164,316.03,437.62,21.1,23.0,0.240,44931.9,44934.7,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826652,235142.00
07/13/2015 18:30,2,0.969,ACTIVE,212.61,341.45,59.986,1436826603,"201051344001230","174011321042388",28.80,25.00,0,326.12,354.37,28.2,25.3,0.212,176194.6,176194.6,6324,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826652,235143.00
07/13/2015 18:30,2,0.965,ACTIVE,213.29,343.55,59.986,1436826603,"201051344000576","174011321042388",28.73,23.50,0,327.92,355.58,28.1,25.2,0.225,172530.3,172530.3,6327,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826654,235144.00
07/13/2015 18:30,2,1.000,ACTIVE,212.83,342.65,59.975,1436826603,"201051344000579","174011321042388",28.75,25.00,0,327.62,355.28,29.1,26.2,0.217,179073.6,179073.6,6306,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436826655,235145.00
07/13/2015 18:45,2,1.217,ACTIVE,212.16,343.55,59.975,1436827503,"201051344000955","174011321042388",28.65,24.80,0,327.92,359.78,35.3,32.2,0.292,178099.1,178099.1,6310,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827504,235146.00
07/13/2015 18:45,1,1.077,ACTIVE,214.4,402.47,60.00,1436827503,"040051121000195","174011321042388",24.92,24,0.160,321.92,441.49,26.7,23.6,0.034,48609.2,48614.300000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827505,235147.00
07/13/2015 18:45,2,1.191,ACTIVE,213.51,343.55,59.970,1436827503,"274151322000095","174011321042388",28.59,28.00,0,333.33,357.38,34.6,31.4,0.243,477546.8,477546.8,7215,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827506,235148.00
07/13/2015 18:45,2,1.209,ACTIVE,212.61,344.45,59.986,1436827503,"201051344000868","174011321042388",28.94,23.80,0,328.22,360.69,35.4,32.3,0.278,164511.7,164511.7,6315,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827507,235149.00
07/13/2015 18:45,2,1.189,ACTIVE,213.29,345.66,59.970,1436827503,"201051344000853","174011321042388",29.30,23.80,0,330.63,362.19,35.3,32.2,0.283,170821.2,170821.2,6313,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827508,235150.00
07/13/2015 18:45,2,1.191,ACTIVE,213.06,345.66,59.991,1436827503,"201051344000582","174011321042388",28.73,24.30,0,330.03,360.69,34.7,31.5,0.278,170828.2,170828.2,6299,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827509,235151.00
07/13/2015 18:45,1,1.112,ACTIVE,214.6,372.23,60.03,1436827503,"040051121000097","174011321042388",25.59,25,0.219,320.21,441.09,28.3,16.4,0.249,46833.100000012,46838.400000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827510,235152.00
07/13/2015 18:45,2,1.193,ACTIVE,212.61,345.66,59.965,1436827503,"201051344000469","174011321042388",29.10,23.00,0,327.92,360.69,35.2,32.1,0.292,166087.1,166087.1,6312,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827511,235153.00
07/13/2015 18:45,2,1.195,ACTIVE,212.38,345.66,59.959,1436827503,"201051344000988","174011321042388",28.75,24.30,0,329.43,362.19,34.8,31.7,0.287,165574.0,165574.0,6308,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827512,235154.00
07/13/2015 18:45,2,1.207,ACTIVE,212.61,345.66,59.965,1436827503,"201051344001158","174011321042388",28.55,24.00,0,329.73,360.99,35.0,31.9,0.287,171577.6,171577.6,6306,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827513,235155.00
07/13/2015 18:45,2,1.193,ACTIVE,212.61,344.76,59.938,1436827503,"201051344001025","174011321042388",29.28,24.80,0,329.13,361.29,35.4,32.3,0.270,175235.4,175235.4,6297,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827514,235156.00
07/13/2015 18:45,1,0.826,ACTIVE,214.8,349.77,60.03,1436827503,"033051125000118","174011321042388",38.93,25,0.232,317.13,443.57,32.0,32.9,0.292,52212.1,52218.3,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827515,235157.00
07/13/2015 18:45,2,1.213,ACTIVE,212.38,345.96,59.965,1436827503,"201051344000569","174011321042388",28.75,24.30,0,328.22,361.29,35.4,32.2,0.283,178681.9,178681.9,6313,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827516,235158.00
07/13/2015 18:45,2,0.805,ACTIVE,213.74,385.63,59.965,1436827503,"274151322000094","174011321042388",35.80,30.00,0,333.03,434.93,29.0,26.0,0.203,361226.2,361226.2,7698,0,0,0,L,1151911521,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827517,235159.00
07/13/2015 18:45,1,1.088,ACTIVE,214.5,391.38,60.00,1436827503,"040051121000068","174011321042388",23.58,24,0.153,318.31,440.83,25.5,21.3,0.035,44552.9,44557.7,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827518,235160.00
07/13/2015 18:45,2,1.186,ACTIVE,212.16,344.45,59.975,1436827503,"201051344000458","174011321042388",29.10,24.50,0,328.82,360.08,35.0,31.8,0.296,174470.2,174470.2,6308,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827519,235161.00
07/13/2015 18:45,2,1.150,ACTIVE,212.83,342.95,59.959,1436827503,"274151322000087","174011321042388",28.13,33.00,0,333.63,357.08,32.8,29.7,0.225,432130.4,432130.4,7183,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827520,235162.00
07/13/2015 18:45,2,1.184,ACTIVE,213.29,343.25,59.954,1436827503,"274151322000052","174011321042388",28.25,28.80,0,333.33,357.68,33.9,30.8,0.230,462049.6,462049.6,7585,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827521,235163.00
07/13/2015 18:45,2,1.197,ACTIVE,212.38,345.36,59.965,1436827503,"201051344001145","174011321042388",28.98,24.30,0,330.63,361.29,35.2,32.0,0.274,179613.4,179613.4,6318,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827522,235164.00
07/13/2015 18:45,2,1.164,ACTIVE,212.16,343.85,59.965,1436827503,"201051344000685","174011321042388",28.98,24.50,0,327.92,360.08,34.2,31.1,0.292,178586.8,178586.8,6320,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827523,235165.00
07/13/2015 18:45,2,1.137,ACTIVE,212.83,347.76,59.954,1436827503,"274151322000088","174011321042388",28.03,27.50,0,333.03,356.78,32.3,29.2,0.217,442855.4,442855.4,7196,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827524,235166.00
07/13/2015 18:45,2,1.186,ACTIVE,212.16,344.45,59.965,1436827503,"201051344000438","174011321042388",29.24,24.80,0,328.22,361.29,35.1,32.0,0.292,178690.1,178690.1,6300,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827525,235167.00
07/13/2015 18:45,2,1.221,ACTIVE,211.93,342.65,59.965,1436827503,"201051344001135","174011321042388",28.67,24.00,0,328.52,360.08,35.5,32.3,0.283,170053.5,170053.5,6283,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827526,235168.00
07/13/2015 18:45,2,1.199,ACTIVE,212.38,343.85,59.965,1436827503,"201051344000417","174011321042388",28.98,25.50,0,329.13,360.69,35.2,32.1,0.283,174239.0,174239.0,6301,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827527,235169.00
07/13/2015 18:45,2,1.219,ACTIVE,211.93,344.15,59.965,1436827503,"201051344000594","174011321042388",28.75,25.50,0,328.22,360.08,35.5,32.3,0.292,174916.6,174916.6,6307,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827528,235170.00
07/13/2015 18:45,2,1.168,ACTIVE,213.06,342.95,59.965,1436827503,"274151322000083","174011321042388",28.21,28.80,0,333.33,357.38,33.3,30.2,0.234,458140.5,458140.5,7607,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827528,235171.00
07/13/2015 18:45,2,1.238,ACTIVE,212.61,346.26,59.970,1436827503,"201051344000585","174011321042388",28.73,24.80,0,329.73,361.29,36.0,32.9,0.283,174012.4,174012.4,6300,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827529,235172.00
07/13/2015 18:45,2,1.160,ACTIVE,212.83,344.15,59.965,1436827503,"274151322000054","174011321042388",28.29,27.50,0,333.33,357.38,33.3,30.2,0.225,453164.7,453164.7,7185,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827530,235173.00
07/13/2015 18:45,2,1.189,ACTIVE,212.38,342.95,59.970,1436827503,"201051344001203","174011321042388",29.06,24.80,0,329.73,361.29,35.0,31.9,0.283,175133.1,175133.1,6302,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827531,235174.00
07/13/2015 18:45,2,1.195,ACTIVE,212.16,344.76,59.970,1436827503,"201051344000646","174011321042388",28.88,25.00,0,327.32,359.78,35.0,31.9,0.274,172150.7,172150.7,6295,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827532,235175.00
07/13/2015 18:45,2,0.775,ACTIVE,213.74,415.99,59.965,1436827503,"274151322000068","174011321042388",39.08,31.00,0,334.24,438.53,30.8,27.8,0.199,360347.6,360347.6,7306,0,0,0,L,1151911521,0,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827533,235176.00
07/13/2015 18:45,2,1.189,ACTIVE,213.96,349.26,59.959,1436827503,"274151322000076","174011321042388",29.08,28.50,0,334.84,358.28,35.1,32.0,0.239,483434.5,483434.5,7585,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827534,235177.00
07/13/2015 18:45,1,0.679,ACTIVE,214.8,335.01,60.00,1436827503,"033051125000132","174011321042388",34.69,24,0.193,317.25,440.14,23.4,17.0,0.209,39137.400000024,39141.600000024,1228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827535,235178.00
07/13/2015 18:45,1,0.824,ACTIVE,214.4,360.76,60.00,1436827503,"033051125000150","174011321042388",38.89,24,0.195,319.15,444.62,31.9,31.7,0.170,52311.800000012,52318.200000012,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827537,235179.00
07/13/2015 18:45,2,1.211,ACTIVE,212.16,343.55,59.965,1436827503,"201051344000890","174011321042388",29.00,25.80,0,327.92,360.69,35.6,32.5,0.296,176514.8,176514.8,6304,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827537,235180.00
07/13/2015 18:45,2,1.160,ACTIVE,212.16,345.06,59.965,1436827503,"201051344000900","174011321042388",29.14,23.80,0,327.62,360.38,34.3,31.2,0.274,176917.7,176917.7,6318,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827538,235181.00
07/13/2015 18:45,2,1.180,ACTIVE,212.83,345.96,59.965,1436827503,"201051344000633","174011321042388",29.10,24.50,0,327.02,361.29,34.8,31.6,0.292,166393.1,166393.1,6321,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827539,235182.00
07/13/2015 18:45,1,1.142,ACTIVE,214.2,382.89,60.00,1436827503,"040051121000185","174011321042388",20.71,24,0.188,318.95,440.29,23.5,26.1,0.030,45923.499999975,45927.900000011,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827541,235183.00
07/13/2015 18:45,2,1.193,ACTIVE,212.38,345.06,59.965,1436827503,"201051344000983","174011321042388",29.10,23.80,0,328.82,361.29,35.2,32.1,0.278,173879.6,173879.6,6318,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827541,235184.00
07/13/2015 18:45,2,1.193,ACTIVE,212.38,345.66,59.970,1436827503,"201051344000917","174011321042388",28.69,25.00,0,328.82,360.38,34.7,31.6,0.283,176989.4,176989.4,6321,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827542,235185.00
07/13/2015 18:45,1,1.133,ACTIVE,214.1,351.78,60.00,1436827503,"040051121000116","174011321042388",25.45,24,0.239,311.95,440.09,28.7,22.6,0.174,46017.400000036,46022.900000036,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827544,235186.00
07/13/2015 18:45,1,0.696,ACTIVE,214.5,337.43,60.03,1436827503,"033051125000135","174011321042388",34.56,25,0.213,320.08,442.29,23.9,28.0,0.219,38941.80000001,38946.499999998,662,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827545,235187.00
07/13/2015 18:45,2,1.180,ACTIVE,212.61,344.15,59.965,1436827503,"201051344000648","174011321042388",29.04,23.80,0,330.33,361.59,34.7,31.6,0.274,172681.8,172681.8,6316,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827546,235188.00
07/13/2015 18:45,2,1.197,ACTIVE,212.38,345.66,59.996,1436827503,"201051344001093","174011321042388",28.82,25.00,0,327.92,360.38,35.0,31.8,0.278,175182.5,175182.5,6305,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827547,235189.00
07/13/2015 18:45,2,1.178,ACTIVE,212.83,345.06,59.996,1436827503,"201051344000645","174011321042388",28.92,24.50,0,328.22,360.69,34.5,31.4,0.283,173316.9,173316.9,6322,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827548,235190.00
07/13/2015 18:45,2,1.150,ACTIVE,213.29,343.85,59.959,1436827503,"274151322000085","174011321042388",28.35,27.50,0,334.54,357.38,33.0,30.0,0.221,455514.5,455514.5,7592,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827548,235191.00
07/13/2015 18:45,2,1.174,ACTIVE,212.61,345.06,59.970,1436827503,"201051344000651","174011321042388",29.06,24.00,0,329.43,360.69,34.6,31.5,0.274,172643.4,172643.4,6301,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827549,235192.00
07/13/2015 18:45,2,1.199,ACTIVE,212.61,344.76,59.965,1436827503,"201051344000867","174011321042388",28.82,24.80,0,328.52,360.38,35.0,31.9,0.274,165127.3,165127.3,6322,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827550,235193.00
07/13/2015 18:45,1,1.130,ACTIVE,213.8,393.15,60.00,1436827503,"040051121000095","174011321042388",23.14,24,0.149,314.44,438.37,26.0,20.2,0.024,44934.7,44939.3,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827551,235194.00
07/13/2015 18:45,2,1.182,ACTIVE,211.93,342.95,59.959,1436827503,"201051344001230","174011321042388",29.04,25.30,0,326.72,359.18,34.8,31.6,0.265,176201.9,176201.9,6325,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827552,235195.00
07/13/2015 18:45,2,1.191,ACTIVE,212.61,345.36,59.965,1436827503,"201051344000576","174011321042388",28.67,23.80,0,330.33,361.29,34.6,31.5,0.274,172537.6,172537.6,6328,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827553,235196.00
07/13/2015 18:45,2,1.225,ACTIVE,212.61,344.45,59.959,1436827503,"201051344000579","174011321042388",28.69,25.00,0,330.03,360.99,35.6,32.5,0.292,179081.1,179081.1,6307,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436827554,235197.00
07/13/2015 19:00,2,1.066,ACTIVE,211.48,342.35,59.938,1436828403,"201051344000955","174011321042388",28.73,25.00,0,328.82,360.69,31.1,28.1,0.243,178106.4,178106.4,6311,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828404,235198.00
07/13/2015 19:00,1,0.914,ACTIVE,213.6,381.71,60.00,1436828403,"040051121000195","174011321042388",24.69,25,0.180,320.13,441.08,22.4,27.4,0.033,48614.300000024,48619.300000024,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828405,235199.00
07/13/2015 19:00,2,1.047,ACTIVE,212.16,341.75,59.965,1436828403,"274151322000095","174011321042388",28.53,28.30,0,330.93,357.38,30.3,27.3,0.194,477554.0,477554.0,7216,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828406,235200.00
07/13/2015 19:00,2,1.080,ACTIVE,211.48,342.95,59.970,1436828403,"201051344000868","174011321042388",28.23,24.00,0,328.82,361.29,30.9,27.9,0.239,164519.0,164519.0,6316,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828407,235201.00
07/13/2015 19:00,2,1.059,ACTIVE,212.38,343.85,59.959,1436828403,"201051344000853","174011321042388",28.75,24.00,0,330.03,361.89,30.9,27.9,0.243,170828.5,170828.5,6314,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828408,235202.00
07/13/2015 19:00,2,1.051,ACTIVE,212.16,343.85,59.959,1436828403,"201051344000582","174011321042388",28.39,24.50,0,328.82,361.29,30.3,27.3,0.247,170835.4,170835.4,6300,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828409,235203.00
07/13/2015 19:00,1,0.947,ACTIVE,213.8,382.30,60.00,1436828403,"040051121000097","174011321042388",25.57,26,0.205,318.43,436.16,24.1,16.6,0.039,46838.400000012,46843.900000012,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828411,235204.00
07/13/2015 19:00,2,1.062,ACTIVE,211.70,343.55,59.970,1436828403,"201051344000469","174011321042388",28.69,23.50,0,329.13,363.09,30.9,27.9,0.256,166094.4,166094.4,6313,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828412,235205.00
07/13/2015 19:00,2,1.055,ACTIVE,211.70,343.85,60.002,1436828403,"201051344000988","174011321042388",28.51,24.80,0,329.13,363.09,30.5,27.5,0.247,165581.3,165581.3,6309,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828413,235206.00
07/13/2015 19:00,2,1.045,ACTIVE,211.70,342.65,59.970,1436828403,"201051344001158","174011321042388",28.80,24.50,0,330.03,361.89,30.5,27.5,0.239,171584.9,171584.9,6307,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828414,235207.00
07/13/2015 19:00,2,1.061,ACTIVE,211.48,342.35,59.965,1436828403,"201051344001025","174011321042388",28.82,25.00,0,329.73,361.29,31.0,28.0,0.239,175242.8,175242.8,6298,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828415,235208.00
