ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 19:00,1,0.709,ACTIVE,213.4,413.54,60.00,1436828403,"033051125000118","174011321042388",38.78,25,0.162,316.82,443.44,27.3,19.8,0.019,52218.3,52224.5,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828416,235209.00
07/13/2015 19:00,2,1.074,ACTIVE,211.93,342.65,59.975,1436828403,"201051344000569","174011321042388",28.35,24.50,0,329.73,361.59,30.9,27.9,0.243,178689.3,178689.3,6314,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828417,235210.00
07/13/2015 19:00,2,0.670,ACTIVE,212.83,404.87,59.975,1436828403,"274151322000094","174011321042388",37.81,30.30,0,332.43,431.62,25.8,22.9,0.172,361232.3,361232.3,7699,0,0,0,L,1151911521,0,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828418,235211.00
07/13/2015 19:00,1,0.954,ACTIVE,213.9,371.59,60.03,1436828403,"040051121000068","174011321042388",23.20,25,0.193,317.60,440.73,22.0,21.5,0.175,44557.7,44562.3,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828419,235212.00
07/13/2015 19:00,2,1.057,ACTIVE,211.70,342.05,59.975,1436828403,"201051344000458","174011321042388",28.65,24.80,0,328.52,361.89,30.7,27.7,0.261,174477.5,174477.5,6309,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828420,235213.00
07/13/2015 19:00,2,1.002,ACTIVE,213.06,341.45,59.965,1436828403,"274151322000087","174011321042388",27.71,32.80,0,331.23,356.78,28.1,25.2,0.194,432137.0,432137.0,7184,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828421,235214.00
07/13/2015 19:00,2,1.020,ACTIVE,212.38,346.56,59.975,1436828403,"274151322000052","174011321042388",28.27,29.00,0,331.23,357.08,29.2,26.3,0.194,462056.5,462056.5,7586,0,0,0,L,1151911521,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828422,235215.00
07/13/2015 19:00,2,1.068,ACTIVE,211.93,342.95,59.938,1436828403,"201051344001145","174011321042388",28.45,24.50,0,327.32,361.89,30.8,27.8,0.230,179620.7,179620.7,6319,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828423,235216.00
07/13/2015 19:00,2,1.039,ACTIVE,211.93,343.55,59.970,1436828403,"201051344000685","174011321042388",28.37,25.00,0,328.52,361.29,29.9,27.0,0.256,178593.9,178593.9,6321,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828424,235217.00
07/13/2015 19:00,2,0.986,ACTIVE,212.61,343.85,59.970,1436828403,"274151322000088","174011321042388",27.75,27.80,0,331.23,356.78,27.7,24.8,0.168,442862.0,442862.0,7197,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828425,235218.00
07/13/2015 19:00,2,1.066,ACTIVE,211.70,342.65,59.970,1436828403,"201051344000438","174011321042388",28.57,25.00,0,329.13,361.59,30.9,27.9,0.247,178697.4,178697.4,6301,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828426,235219.00
07/13/2015 19:00,2,1.090,ACTIVE,211.25,341.15,59.970,1436828403,"201051344001135","174011321042388",28.15,24.50,0,329.13,361.59,31.1,28.1,0.221,170060.9,170060.9,6284,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828426,235220.00
07/13/2015 19:00,2,1.068,ACTIVE,211.70,342.65,59.970,1436828403,"201051344000417","174011321042388",28.65,26.00,0,329.13,360.99,31.0,28.0,0.239,174246.4,174246.4,6302,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828427,235221.00
07/13/2015 19:00,2,1.062,ACTIVE,211.25,341.75,59.965,1436828403,"201051344000594","174011321042388",28.94,25.80,0,328.22,362.79,31.2,28.2,0.225,174924.0,174924.0,6308,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828428,235222.00
07/13/2015 19:00,2,1.008,ACTIVE,212.16,341.75,59.959,1436828403,"274151322000083","174011321042388",28.17,29.00,0,330.93,357.08,28.8,25.9,0.199,458147.4,458147.4,7608,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828429,235223.00
07/13/2015 19:00,2,1.096,ACTIVE,211.93,343.55,59.970,1436828403,"201051344000585","174011321042388",28.53,25.30,0,328.82,361.29,31.6,28.6,0.261,174019.9,174019.9,6301,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828430,235224.00
07/13/2015 19:00,2,0.994,ACTIVE,213.06,342.05,59.970,1436828403,"274151322000054","174011321042388",28.33,28.00,0,330.03,357.08,28.5,25.6,0.194,453171.5,453171.5,7186,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828431,235225.00
07/13/2015 19:00,2,1.055,ACTIVE,211.93,340.85,59.959,1436828403,"201051344001203","174011321042388",28.90,25.30,0,330.33,361.59,30.9,27.9,0.243,175140.4,175140.4,6303,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828432,235226.00
07/13/2015 19:00,2,1.055,ACTIVE,211.25,341.75,59.965,1436828403,"201051344000646","174011321042388",28.69,25.30,0,328.22,360.99,30.7,27.7,0.247,172158.0,172158.0,6296,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828433,235227.00
07/13/2015 19:00,2,0.676,ACTIVE,213.51,409.98,59.965,1436828403,"274151322000068","174011321042388",38.51,31.30,0,332.13,428.31,26.3,23.5,0.164,360353.8,360353.8,7307,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828434,235228.00
07/13/2015 19:00,2,1.053,ACTIVE,212.83,345.96,59.970,1436828403,"274151322000076","174011321042388",28.90,28.50,0,333.63,357.98,30.8,27.8,0.208,483441.8,483441.8,7586,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828435,235229.00
07/13/2015 19:00,1,0.585,ACTIVE,213.7,376.35,60.00,1436828403,"033051125000132","174011321042388",34.50,25,0.148,316.20,439.68,20.0,12.3,0.031,39141.600000024,39145.700000024,1230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828436,235230.00
07/13/2015 19:00,1,0.721,ACTIVE,213.2,396.19,60.00,1436828403,"033051125000150","174011321042388",38.16,25,0.187,318.47,444.78,27.4,26.0,0.045,52318.200000012,52324.600000012,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828437,235231.00
07/13/2015 19:00,2,1.078,ACTIVE,211.48,341.45,59.965,1436828403,"201051344000890","174011321042388",28.78,26.00,0,328.52,361.29,31.5,28.5,0.234,176522.3,176522.3,6305,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828438,235232.00
07/13/2015 19:00,2,1.031,ACTIVE,211.48,342.05,59.970,1436828403,"201051344000900","174011321042388",28.80,24.00,0,329.13,360.99,30.1,27.1,0.243,176924.8,176924.8,6319,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828439,235233.00
07/13/2015 19:00,2,1.064,ACTIVE,211.93,342.95,59.954,1436828403,"201051344000633","174011321042388",28.53,24.80,0,329.13,362.49,30.8,27.8,0.270,166400.3,166400.3,6322,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828440,235234.00
07/13/2015 19:00,1,0.909,ACTIVE,213.7,352.34,60.00,1436828403,"040051121000185","174011321042388",24.34,25,0.196,316.63,440.04,22.0,15.7,0.127,45927.900000011,45932.400000011,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828441,235235.00
07/13/2015 19:00,2,1.072,ACTIVE,211.70,341.45,59.965,1436828403,"201051344000983","174011321042388",28.65,24.00,0,328.52,361.89,31.1,28.1,0.247,173887.0,173887.0,6319,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828442,235236.00
07/13/2015 19:00,2,1.055,ACTIVE,211.93,342.65,59.970,1436828403,"201051344000917","174011321042388",28.67,25.50,0,328.52,360.69,30.6,27.6,0.252,176996.7,176996.7,6322,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828443,235237.00
07/13/2015 19:00,1,0.980,ACTIVE,213.2,355.70,60.03,1436828403,"040051121000116","174011321042388",25.39,24,0.193,313.12,439.02,24.7,27.0,0.091,46022.900000036,46028.100000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828444,235238.00
07/13/2015 19:00,1,0.601,ACTIVE,213.9,339.84,60.00,1436828403,"033051125000135","174011321042388",34.36,25,0.162,320.47,442.09,20.5,17.0,0.262,38946.499999998,38951.100000022,664,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828446,235239.00
07/13/2015 19:00,2,1.064,ACTIVE,211.93,342.65,59.981,1436828403,"201051344000648","174011321042388",28.39,24.00,0,330.33,362.19,30.6,27.6,0.239,172689.1,172689.1,6317,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828446,235240.00
07/13/2015 19:00,2,1.066,ACTIVE,211.70,342.05,59.965,1436828403,"201051344001093","174011321042388",28.75,25.50,0,329.43,361.29,31.1,28.1,0.239,175189.9,175189.9,6306,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828447,235241.00
07/13/2015 19:00,2,1.055,ACTIVE,212.16,343.85,59.970,1436828403,"201051344000645","174011321042388",28.45,24.80,0,329.73,361.59,30.4,27.5,0.243,173324.1,173324.1,6323,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828448,235242.00
07/13/2015 19:00,2,1.023,ACTIVE,213.06,342.95,59.970,1436828403,"274151322000085","174011321042388",27.73,27.80,0,333.03,356.78,28.8,25.9,0.190,455521.3,455521.3,7593,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828449,235243.00
07/13/2015 19:00,2,1.059,ACTIVE,211.93,342.95,59.975,1436828403,"201051344000651","174011321042388",28.39,24.30,0,329.43,360.69,30.5,27.5,0.243,172650.6,172650.6,6302,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828450,235244.00
07/13/2015 19:00,2,1.078,ACTIVE,211.93,342.35,59.970,1436828403,"201051344000867","174011321042388",28.41,25.00,0,329.13,360.38,31.0,28.0,0.243,165134.5,165134.5,6323,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828451,235245.00
07/13/2015 19:00,1,0.998,ACTIVE,213.2,347.38,60.00,1436828403,"040051121000095","174011321042388",23.00,25,0.178,314.86,438.24,22.8,14.8,0.133,44939.3,44943.9,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828452,235246.00
07/13/2015 19:00,2,1.061,ACTIVE,211.70,342.35,59.965,1436828403,"201051344001230","174011321042388",28.55,25.50,0,326.42,359.78,30.7,27.7,0.265,176209.2,176209.2,6326,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828453,235247.00
07/13/2015 19:00,2,1.064,ACTIVE,212.38,343.25,60.002,1436828403,"201051344000576","174011321042388",28.15,23.80,0,329.73,361.89,30.4,27.4,0.239,172544.7,172544.7,6329,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828454,235248.00
07/13/2015 19:00,2,1.086,ACTIVE,211.93,342.35,60.007,1436828403,"201051344000579","174011321042388",28.75,25.30,0,328.52,361.59,31.7,28.6,0.247,179088.6,179088.6,6308,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436828455,235249.00
07/13/2015 19:15,2,0.744,ACTIVE,211.25,337.54,59.954,1436829303,"201051344000955","174011321042388",28.41,25.30,0,327.32,357.08,21.5,18.8,0.159,178112.5,178112.5,6312,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829304,235250.00
07/13/2015 19:15,1,0.619,ACTIVE,213.6,401.06,60.03,1436829303,"040051121000195","174011321042388",23.64,25,0.132,317.99,441.44,14.5,14.0,0.002,48619.300000024,48623.099999976,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829306,235251.00
07/13/2015 19:15,2,0.707,ACTIVE,212.61,342.05,59.975,1436829303,"274151322000095","174011321042388",27.77,28.30,0,330.03,354.67,19.9,17.3,0.128,477559.8,477559.8,7217,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829306,235252.00
07/13/2015 19:15,2,0.750,ACTIVE,211.48,338.14,59.959,1436829303,"201051344000868","174011321042388",27.87,23.80,0,327.62,357.98,21.2,18.5,0.141,164525.0,164525.0,6317,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829308,235253.00
07/13/2015 19:15,2,0.727,ACTIVE,212.16,338.74,59.959,1436829303,"201051344000853","174011321042388",28.33,24.00,0,329.73,359.78,20.9,18.2,0.168,170834.5,170834.5,6315,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829308,235254.00
07/13/2015 19:15,2,0.729,ACTIVE,211.93,338.14,59.965,1436829303,"201051344000582","174011321042388",27.95,24.50,0,329.43,358.58,20.6,18.0,0.141,170841.2,170841.2,6301,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829309,235255.00
07/13/2015 19:15,1,0.635,ACTIVE,213.2,360.99,60.00,1436829303,"040051121000097","174011321042388",25.18,26,0.147,318.38,441.82,15.9,13.6,0.042,46843.900000012,46847.900000012,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829311,235256.00
07/13/2015 19:15,2,0.732,ACTIVE,211.70,338.14,59.959,1436829303,"201051344000469","174011321042388",28.25,23.30,0,327.92,358.88,20.9,18.3,0.155,166100.4,166100.4,6314,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829312,235257.00
07/13/2015 19:15,2,0.719,ACTIVE,211.48,339.65,59.959,1436829303,"201051344000988","174011321042388",28.05,24.50,0,328.22,359.48,20.4,17.8,0.168,165587.1,165587.1,6310,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829313,235258.00
07/13/2015 19:15,2,0.721,ACTIVE,211.70,338.14,59.970,1436829303,"201051344001158","174011321042388",28.19,24.50,0,329.13,357.98,20.6,18.0,0.164,171590.7,171590.7,6308,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829314,235259.00
07/13/2015 19:15,2,0.727,ACTIVE,211.48,336.94,59.965,1436829303,"201051344001025","174011321042388",28.37,25.00,0,328.22,358.28,20.9,18.3,0.168,175248.7,175248.7,6299,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829315,235260.00
07/13/2015 19:15,1,0.481,ACTIVE,213.1,395.55,60.00,1436829303,"033051125000118","174011321042388",37.92,25,0.137,317.06,440.70,18.1,13.1,0.007,52224.5,52229.3,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829316,235261.00
07/13/2015 19:15,2,0.725,ACTIVE,211.70,338.14,59.965,1436829303,"201051344000569","174011321042388",28.57,24.50,0,329.43,357.08,21.0,18.3,0.146,178695.3,178695.3,6315,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829317,235262.00
07/13/2015 19:15,2,0.432,ACTIVE,213.06,407.57,59.965,1436829303,"274151322000094","174011321042388",38.37,30.30,0,333.33,421.10,16.8,14.3,0.102,361237.1,361237.1,7700,0,0,0,L,1151911521,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829318,235263.00
07/13/2015 19:15,1,0.654,ACTIVE,213.8,390.27,60.03,1436829303,"040051121000068","174011321042388",22.29,25,0.069,317.64,440.77,14.5,15.4,0.095,44562.3,44566.1,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829319,235264.00
07/13/2015 19:15,2,0.715,ACTIVE,211.70,337.54,59.965,1436829303,"201051344000458","174011321042388",28.57,24.80,0,327.92,357.98,20.7,18.0,0.155,174483.4,174483.4,6310,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829320,235265.00
07/13/2015 19:15,2,0.672,ACTIVE,212.83,339.34,59.938,1436829303,"274151322000087","174011321042388",27.35,32.80,0,330.93,353.77,18.6,16.1,0.119,432142.4,432142.4,7185,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829321,235266.00
07/13/2015 19:15,2,0.688,ACTIVE,212.38,343.25,59.944,1436829303,"274151322000052","174011321042388",27.91,29.00,0,329.13,354.67,19.5,16.9,0.124,462062.1,462062.1,7587,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829322,235267.00
07/13/2015 19:15,2,0.729,ACTIVE,212.16,338.44,59.970,1436829303,"201051344001145","174011321042388",27.95,24.50,0,328.52,358.58,20.6,18.0,0.155,179626.6,179626.6,6320,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829323,235268.00
07/13/2015 19:15,2,0.691,ACTIVE,212.16,338.14,59.970,1436829303,"201051344000685","174011321042388",28.25,25.00,0,328.52,357.38,19.8,17.2,0.172,178599.6,178599.6,6322,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829324,235269.00
07/13/2015 19:15,2,0.645,ACTIVE,212.61,339.34,59.954,1436829303,"274151322000088","174011321042388",27.59,28.00,0,330.63,354.67,18.1,15.5,0.119,442867.3,442867.3,7198,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829325,235270.00
07/13/2015 19:15,2,0.715,ACTIVE,211.93,338.74,59.970,1436829303,"201051344000438","174011321042388",28.51,25.00,0,328.22,358.28,20.7,18.0,0.146,178703.3,178703.3,6302,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829326,235271.00
07/13/2015 19:15,2,0.740,ACTIVE,211.70,337.54,59.954,1436829303,"201051344001135","174011321042388",28.05,24.50,0,328.52,356.78,21.1,18.4,0.155,170066.9,170066.9,6285,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829327,235272.00
07/13/2015 19:15,2,0.736,ACTIVE,211.93,337.84,59.991,1436829303,"201051344000417","174011321042388",28.17,26.00,0,328.22,357.98,21.0,18.4,0.150,174252.4,174252.4,6303,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829328,235273.00
07/13/2015 19:15,2,0.721,ACTIVE,211.48,337.54,59.949,1436829303,"201051344000594","174011321042388",28.49,25.80,0,326.42,357.08,20.8,18.2,0.164,174930.0,174930.0,6309,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829328,235274.00
07/13/2015 19:15,2,0.670,ACTIVE,212.61,341.15,59.959,1436829303,"274151322000083","174011321042388",27.71,28.80,0,329.43,354.37,18.8,16.2,0.119,458152.8,458152.8,7609,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829329,235275.00
07/13/2015 19:15,2,0.746,ACTIVE,212.16,339.34,59.970,1436829303,"201051344000585","174011321042388",28.19,25.30,0,328.52,358.28,21.4,18.7,0.141,174026.0,174026.0,6302,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829330,235276.00
07/13/2015 19:15,2,0.664,ACTIVE,212.38,341.45,59.970,1436829303,"274151322000054","174011321042388",27.81,28.00,0,329.73,354.37,18.7,16.1,0.119,453176.9,453176.9,7187,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829331,235277.00
07/13/2015 19:15,2,0.719,ACTIVE,211.93,336.64,59.970,1436829303,"201051344001203","174011321042388",28.17,25.30,0,329.43,358.88,20.6,17.9,0.146,175146.3,175146.3,6304,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829332,235278.00
07/13/2015 19:15,2,0.719,ACTIVE,211.48,338.44,59.970,1436829303,"201051344000646","174011321042388",28.13,25.30,0,326.72,357.08,20.5,17.9,0.137,172163.9,172163.9,6297,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829333,235279.00
07/13/2015 19:15,2,0.465,ACTIVE,213.51,394.95,59.970,1436829303,"274151322000068","174011321042388",36.80,31.50,0,332.73,423.20,17.3,14.8,0.102,360358.8,360358.8,7308,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829334,235280.00
07/13/2015 19:15,2,0.697,ACTIVE,213.29,340.55,59.965,1436829303,"274151322000076","174011321042388",27.91,28.50,0,330.03,355.58,19.8,17.1,0.133,483447.6,483447.6,7587,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829335,235281.00
07/13/2015 19:15,1,0.399,ACTIVE,213.3,406.36,60.00,1436829303,"033051125000132","174011321042388",33.11,25,0.149,316.09,439.43,13.1,14.8,0.000,39145.700000024,39148.800000024,1232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829336,235282.00
07/13/2015 19:15,1,0.464,ACTIVE,213.6,406.12,60.03,1436829303,"033051125000150","174011321042388",38.53,25,0.144,319.08,442.41,17.8,10.9,0.072,52324.600000012,52329.500000012,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829337,235283.00
07/13/2015 19:15,2,0.729,ACTIVE,211.70,337.84,59.970,1436829303,"201051344000890","174011321042388",28.41,26.00,0,328.22,357.68,21.0,18.4,0.155,176528.3,176528.3,6306,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829338,235284.00
07/13/2015 19:15,2,0.680,ACTIVE,211.70,338.14,59.996,1436829303,"201051344000900","174011321042388",28.19,24.00,0,327.32,357.68,19.4,16.8,0.150,176930.5,176930.5,6320,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829339,235285.00
07/13/2015 19:15,2,0.701,ACTIVE,212.16,339.34,59.970,1436829303,"201051344000633","174011321042388",28.41,24.80,0,329.13,358.88,20.2,17.6,0.141,166406.2,166406.2,6323,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829340,235286.00
07/13/2015 19:15,1,0.589,ACTIVE_NO_POWER,213.8,364.47,60.00,1436829303,"040051121000185","174011321042388",23.68,25,0.000,318.76,439.44,13.8,0.0,0.210,45932.400000011,45935.799999987,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829341,235287.00
07/13/2015 19:15,2,0.705,ACTIVE,211.93,338.44,59.975,1436829303,"201051344000983","174011321042388",28.73,24.00,0,328.82,358.28,20.5,17.9,0.159,173892.9,173892.9,6320,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829342,235288.00
07/13/2015 19:15,2,0.707,ACTIVE,211.93,338.14,59.970,1436829303,"201051344000917","174011321042388",28.07,25.50,0,328.22,357.38,20.1,17.5,0.155,177002.5,177002.5,6323,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829343,235289.00
07/13/2015 19:15,1,0.648,ACTIVE,213.4,394.66,60.03,1436829303,"040051121000116","174011321042388",24.97,24,0.139,311.96,440.11,16.1,14.1,0.003,46028.100000024,46032.200000048,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829344,235290.00
07/13/2015 19:15,1,0.400,ACTIVE,213.7,393.73,60.03,1436829303,"033051125000135","174011321042388",32.76,25,0.150,321.35,441.68,13.0,15.5,0.002,38951.100000022,38954.499999998,666,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829346,235291.00
07/13/2015 19:15,2,0.711,ACTIVE,211.93,337.54,59.970,1436829303,"201051344000648","174011321042388",28.03,24.00,0,328.82,357.98,20.2,17.6,0.141,172694.9,172694.9,6318,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829346,235292.00
07/13/2015 19:15,2,0.713,ACTIVE,211.70,339.34,59.975,1436829303,"201051344001093","174011321042388",28.27,25.50,0,328.22,358.28,20.5,17.9,0.159,175195.8,175195.8,6307,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829347,235293.00
07/13/2015 19:15,2,0.689,ACTIVE,212.16,337.24,59.996,1436829303,"201051344000645","174011321042388",28.29,24.80,0,329.43,357.98,19.8,17.2,0.141,173329.8,173329.8,6324,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829348,235294.00
07/13/2015 19:15,2,0.656,ACTIVE,212.83,342.05,59.965,1436829303,"274151322000085","174011321042388",27.67,27.80,0,330.63,354.07,18.4,15.9,0.115,455526.7,455526.7,7594,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829349,235295.00
07/13/2015 19:15,2,0.693,ACTIVE,211.93,338.14,59.970,1436829303,"201051344000651","174011321042388",27.99,24.50,0,329.73,357.98,19.7,17.1,0.150,172656.3,172656.3,6303,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829350,235296.00
07/13/2015 19:15,2,0.703,ACTIVE,211.93,336.94,59.981,1436829303,"201051344000867","174011321042388",28.37,24.80,0,327.32,356.48,20.2,17.6,0.155,165140.4,165140.4,6324,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829351,235297.00
07/13/2015 19:15,1,0.682,ACTIVE,213.2,328.60,60.03,1436829303,"040051121000095","174011321042388",22.16,24,0.101,315.53,437.70,15.0,14.9,0.178,44943.9,44947.4,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829352,235298.00
07/13/2015 19:15,2,0.693,ACTIVE,211.70,336.34,59.975,1436829303,"201051344001230","174011321042388",28.35,25.50,0,327.02,357.38,20.0,17.3,0.150,176215.0,176215.0,6327,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829353,235299.00
07/13/2015 19:15,2,0.691,ACTIVE,212.16,339.34,59.975,1436829303,"201051344000576","174011321042388",28.17,23.80,0,329.73,357.98,19.7,17.1,0.155,172550.5,172550.5,6330,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829354,235300.00
07/13/2015 19:15,2,0.717,ACTIVE,211.70,338.14,59.965,1436829303,"201051344000579","174011321042388",28.69,25.30,0,329.43,358.58,20.9,18.2,0.164,179094.6,179094.6,6309,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436829355,235301.00
07/13/2015 19:30,2,0.758,ACTIVE,211.25,337.84,60.002,1436830203,"201051344000955","174011321042388",28.67,24.80,0,327.02,348.36,22.1,19.4,0.150,178116.7,178116.7,6313,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830204,235302.00
07/13/2015 19:30,1,0.638,ACTIVE,213.7,397.84,60.03,1436830203,"040051121000195","174011321042388",24.02,24,0.153,319.14,440.59,15.2,15.5,0.004,48623.099999976,48625.599999976,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830205,235303.00
07/13/2015 19:30,2,0.717,ACTIVE,212.38,339.95,59.959,1436830203,"274151322000095","174011321042388",28.15,28.00,0,330.63,348.06,20.4,17.8,0.124,477563.6,477563.6,7218,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830206,235304.00
07/13/2015 19:30,2,0.758,ACTIVE,211.70,338.44,59.975,1436830203,"201051344000868","174011321042388",28.45,23.50,0,327.02,349.86,21.9,19.2,0.146,164529.2,164529.2,6318,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830207,235305.00
07/13/2015 19:30,2,0.752,ACTIVE,212.38,340.85,59.975,1436830203,"201051344000853","174011321042388",28.27,23.30,0,327.62,350.17,21.6,18.9,0.155,170838.6,170838.6,6316,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830208,235306.00
07/13/2015 19:30,2,0.744,ACTIVE,212.16,339.04,59.975,1436830203,"201051344000582","174011321042388",28.27,24.00,0,328.82,349.26,21.3,18.7,0.155,170845.3,170845.3,6302,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830209,235307.00
07/13/2015 19:30,1,0.670,ACTIVE,213.7,395.24,60.00,1436830203,"040051121000097","174011321042388",25.16,25,0.163,319.31,440.48,16.7,16.5,0.007,46847.900000012,46850.600000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830210,235308.00
07/13/2015 19:30,2,0.748,ACTIVE,211.93,339.04,59.970,1436830203,"201051344000469","174011321042388",28.65,22.80,0,327.32,349.56,21.7,19.1,0.159,166104.5,166104.5,6315,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830211,235309.00
07/13/2015 19:30,2,0.738,ACTIVE,211.70,340.25,59.981,1436830203,"201051344000988","174011321042388",28.35,24.00,0,326.42,351.07,21.2,18.6,0.159,165591.1,165591.1,6311,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830212,235310.00
07/13/2015 19:30,2,0.734,ACTIVE,211.93,338.44,59.970,1436830203,"201051344001158","174011321042388",28.63,23.80,0,328.52,350.47,21.3,18.6,0.159,171594.8,171594.8,6309,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830213,235311.00
07/13/2015 19:30,2,0.742,ACTIVE,211.93,337.84,59.970,1436830203,"201051344001025","174011321042388",28.90,24.50,0,327.92,349.26,21.8,19.1,0.168,175252.9,175252.9,6300,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830214,235312.00
07/13/2015 19:30,1,0.498,ACTIVE,213.3,397.71,60.03,1436830203,"033051125000118","174011321042388",38.60,25,0.141,318.33,441.34,19.1,18.4,0.094,52229.3,52232.5,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830215,235313.00
07/13/2015 19:30,2,0.762,ACTIVE,211.93,337.54,59.975,1436830203,"201051344000569","174011321042388",28.39,23.80,0,327.62,349.26,21.9,19.2,0.150,178699.4,178699.4,6316,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830216,235314.00
07/13/2015 19:30,2,0.475,ACTIVE,212.83,397.35,59.991,1436830203,"274151322000094","174011321042388",37.27,29.80,0,333.33,418.39,17.9,15.4,0.119,361240.3,361240.3,7701,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830217,235315.00
07/13/2015 19:30,1,0.676,ACTIVE,214.1,326.49,60.03,1436830203,"040051121000068","174011321042388",22.53,24,0.104,316.49,439.75,15.1,4.6,0.246,44566.1,44568.3,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830218,235316.00
07/13/2015 19:30,2,0.740,ACTIVE,211.93,337.84,59.981,1436830203,"201051344000458","174011321042388",28.84,24.00,0,328.22,348.96,21.6,19.0,0.164,174487.5,174487.5,6311,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830219,235317.00
07/13/2015 19:30,2,0.705,ACTIVE,213.06,341.15,59.965,1436830203,"274151322000087","174011321042388",27.71,32.60,0,330.93,348.06,19.8,17.2,0.124,432146.0,432146.0,7186,0,0,0,L,1151911521,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830220,235318.00
07/13/2015 19:30,2,0.725,ACTIVE,212.83,336.94,59.965,1436830203,"274151322000052","174011321042388",27.97,28.50,0,329.13,348.66,20.6,17.9,0.110,462066.0,462066.0,7588,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830221,235319.00
07/13/2015 19:30,2,0.760,ACTIVE,212.16,339.95,59.981,1436830203,"201051344001145","174011321042388",28.09,24.00,0,329.43,350.47,21.6,18.9,0.168,179630.7,179630.7,6321,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830222,235320.00
07/13/2015 19:30,2,0.721,ACTIVE,212.16,338.74,59.975,1436830203,"201051344000685","174011321042388",28.49,24.30,0,326.12,349.26,20.8,18.2,0.168,178603.5,178603.5,6323,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830223,235321.00
07/13/2015 19:30,2,0.688,ACTIVE,212.38,339.04,59.938,1436830203,"274151322000088","174011321042388",27.47,27.80,0,330.03,347.46,19.1,16.6,0.124,442870.8,442870.8,7199,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830224,235322.00
07/13/2015 19:30,2,0.746,ACTIVE,211.93,339.04,59.970,1436830203,"201051344000438","174011321042388",28.73,24.50,0,327.62,349.86,21.8,19.1,0.150,178707.5,178707.5,6303,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830225,235323.00
07/13/2015 19:30,2,0.771,ACTIVE,211.48,337.24,59.975,1436830203,"201051344001135","174011321042388",28.29,24.00,0,327.62,348.66,22.1,19.5,0.168,170071.1,170071.1,6286,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830226,235324.00
07/13/2015 19:30,2,0.773,ACTIVE,211.93,338.14,59.970,1436830203,"201051344000417","174011321042388",28.17,25.50,0,327.32,349.56,22.1,19.4,0.159,174256.6,174256.6,6304,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830226,235325.00
07/13/2015 19:30,2,0.764,ACTIVE,211.48,338.44,59.933,1436830203,"201051344000594","174011321042388",28.27,25.30,0,327.02,349.26,21.9,19.2,0.164,174934.1,174934.1,6310,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830227,235326.00
07/13/2015 19:30,2,0.715,ACTIVE,212.83,342.95,59.959,1436830203,"274151322000083","174011321042388",27.69,28.50,0,329.43,348.36,20.1,17.4,0.133,458156.5,458156.5,7610,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830228,235327.00
07/13/2015 19:30,2,0.779,ACTIVE,211.93,338.74,59.970,1436830203,"201051344000585","174011321042388",28.55,24.80,0,327.62,349.26,22.6,19.8,0.150,174030.3,174030.3,6303,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830229,235328.00
07/13/2015 19:30,2,0.711,ACTIVE,212.83,340.85,59.965,1436830203,"274151322000054","174011321042388",27.77,27.80,0,330.03,348.06,20.0,17.4,0.124,453180.6,453180.6,7188,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830230,235329.00
07/13/2015 19:30,2,0.748,ACTIVE,211.70,337.54,59.970,1436830203,"201051344001203","174011321042388",28.57,24.80,0,327.92,350.17,21.7,19.0,0.172,175150.4,175150.4,6305,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830231,235330.00
07/13/2015 19:30,2,0.756,ACTIVE,211.25,338.14,59.975,1436830203,"201051344000646","174011321042388",28.39,24.80,0,327.02,348.66,21.8,19.1,0.155,172168.0,172168.0,6298,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830232,235331.00
07/13/2015 19:30,2,0.486,ACTIVE,213.51,406.07,59.970,1436830203,"274151322000068","174011321042388",37.87,30.80,0,333.93,424.11,18.7,16.1,0.119,360362.2,360362.2,7309,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830233,235332.00
07/13/2015 19:30,2,0.730,ACTIVE,213.06,342.05,59.959,1436830203,"274151322000076","174011321042388",28.35,28.30,0,331.83,348.66,21.0,18.4,0.141,483451.5,483451.5,7588,0,0,0,L,1151911521,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830234,235333.00
07/13/2015 19:30,1,0.428,ACTIVE_NO_POWER,213.6,391.67,60.03,1436830203,"033051125000132","174011321042388",32.84,24,0.095,317.22,439.31,14.0,0.0,0.116,39148.800000024,39151.000000024,1234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830235,235334.00
07/13/2015 19:30,1,0.505,ACTIVE,213.8,380.33,60.03,1436830203,"033051125000150","174011321042388",38.23,24,0.152,319.10,441.54,19.2,14.4,0.027,52329.500000012,52332.800000012,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830236,235335.00
07/13/2015 19:30,2,0.770,ACTIVE,211.70,337.24,59.970,1436830203,"201051344000890","174011321042388",28.57,25.50,0,328.22,348.96,22.3,19.6,0.155,176532.6,176532.6,6307,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830237,235336.00
07/13/2015 19:30,2,0.709,ACTIVE,211.70,339.04,59.996,1436830203,"201051344000900","174011321042388",28.86,23.30,0,326.42,348.96,20.8,18.1,0.168,176934.3,176934.3,6321,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830238,235337.00
07/13/2015 19:30,2,0.750,ACTIVE,211.93,339.34,59.975,1436830203,"201051344000633","174011321042388",28.35,24.30,0,327.02,350.47,21.6,18.9,0.172,166410.3,166410.3,6324,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830239,235338.00
07/13/2015 19:30,1,0.632,ACTIVE,213.8,397.43,60.00,1436830203,"040051121000185","174011321042388",24.10,24,0.139,318.00,439.07,15.1,8.6,0.083,45935.799999987,45937.999999975,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830240,235339.00
07/13/2015 19:30,2,0.754,ACTIVE,211.70,337.84,59.975,1436830203,"201051344000983","174011321042388",28.69,23.30,0,327.92,348.96,21.9,19.3,0.159,173897.1,173897.1,6321,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830241,235340.00
07/13/2015 19:30,2,0.746,ACTIVE,211.93,338.44,59.970,1436830203,"201051344000917","174011321042388",28.49,24.80,0,327.02,349.26,21.6,18.9,0.164,177006.6,177006.6,6324,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830242,235341.00
07/13/2015 19:30,1,0.696,ACTIVE,213.3,416.61,60.00,1436830203,"040051121000116","174011321042388",25.33,24,0.156,312.02,438.90,17.5,14.0,0.001,46032.200000048,46034.700000048,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830243,235342.00
07/13/2015 19:30,1,0.427,ACTIVE,213.9,338.33,60.03,1436830203,"033051125000135","174011321042388",33.64,25,0.108,321.59,441.34,14.3,14.2,0.136,38954.499999998,38956.900000034,668,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830244,235343.00
07/13/2015 19:30,2,0.752,ACTIVE,211.93,337.84,60.007,1436830203,"201051344000648","174011321042388",28.57,23.30,0,329.13,349.56,21.8,19.1,0.164,172699.0,172699.0,6319,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830245,235344.00
07/13/2015 19:30,2,0.762,ACTIVE,211.70,338.14,59.975,1436830203,"201051344001093","174011321042388",28.39,24.80,0,327.02,348.96,21.9,19.3,0.150,175199.9,175199.9,6308,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830246,235345.00
07/13/2015 19:30,2,0.752,ACTIVE,211.93,338.44,59.981,1436830203,"201051344000645","174011321042388",28.07,24.00,0,327.02,349.26,21.4,18.7,0.159,173333.9,173333.9,6325,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830247,235346.00
07/13/2015 19:30,2,0.719,ACTIVE,212.61,341.15,59.938,1436830203,"274151322000085","174011321042388",27.65,27.30,0,331.23,348.06,20.1,17.5,0.124,455530.4,455530.4,7595,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830248,235347.00
07/13/2015 19:30,2,0.738,ACTIVE,211.70,338.14,59.975,1436830203,"201051344000651","174011321042388",28.47,23.80,0,328.52,348.96,21.4,18.7,0.168,172660.4,172660.4,6304,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830249,235348.00
07/13/2015 19:30,2,0.746,ACTIVE,211.70,337.84,59.986,1436830203,"201051344000867","174011321042388",28.86,24.50,0,326.42,348.66,21.9,19.2,0.159,165144.6,165144.6,6325,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830250,235349.00
07/13/2015 19:30,1,0.739,ACTIVE,213.1,399.61,60.03,1436830203,"040051121000095","174011321042388",22.09,24,0.137,316.08,437.34,16.2,13.8,0.001,44947.4,44949.7,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830251,235350.00
07/13/2015 19:30,2,0.748,ACTIVE,211.70,337.84,59.981,1436830203,"201051344001230","174011321042388",28.57,24.80,0,327.02,348.06,21.7,19.0,0.164,176219.1,176219.1,6328,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830252,235351.00
07/13/2015 19:30,2,0.744,ACTIVE,212.16,340.25,59.986,1436830203,"201051344000576","174011321042388",28.47,23.30,0,328.82,349.56,21.5,18.9,0.159,172554.6,172554.6,6331,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830253,235352.00
07/13/2015 19:30,2,0.768,ACTIVE,211.70,337.54,60.002,1436830203,"201051344000579","174011321042388",28.98,24.80,0,328.52,348.96,22.6,19.9,0.159,179099.0,179099.0,6310,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436830254,235353.00
