ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 19:45,2,0.816,ACTIVE,210.80,339.04,59.959,1436831104,"201051344000955","174011321042388",28.82,24.50,0,310.79,350.47,23.9,21.1,0.194,178121.9,178121.9,6314,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831105,235354.00
07/13/2015 19:45,1,0.703,ACTIVE,213.6,367.63,60.00,1436831104,"040051121000195","174011321042388",24.03,24,0.130,308.65,441.07,16.8,11.2,0.030,48625.599999976,48628.800000024,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831106,235355.00
07/13/2015 19:45,2,0.777,ACTIVE,211.93,339.95,59.933,1436831104,"274151322000095","174011321042388",28.45,27.50,0,311.99,350.17,22.4,19.7,0.133,477568.4,477568.4,7219,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831107,235356.00
07/13/2015 19:45,2,0.826,ACTIVE,211.03,339.65,59.954,1436831104,"201051344000868","174011321042388",28.29,23.30,0,308.69,351.07,23.7,21.0,0.186,164534.3,164534.3,6319,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831108,235357.00
07/13/2015 19:45,2,0.797,ACTIVE,211.93,339.95,59.970,1436831104,"201051344000853","174011321042388",28.94,23.00,0,312.29,352.57,23.4,20.7,0.168,170843.7,170843.7,6317,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831109,235358.00
07/13/2015 19:45,2,0.809,ACTIVE,211.70,338.74,60.007,1436831104,"201051344000582","174011321042388",28.19,23.80,0,312.59,351.37,23.1,20.4,0.177,170850.3,170850.3,6303,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831110,235359.00
07/13/2015 19:45,1,0.726,ACTIVE,212.5,326.09,60.03,1436831104,"040051121000097","174011321042388",25.40,25,0.149,305.90,441.10,18.3,12.3,0.247,46850.600000012,46854.100000012,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831112,235360.00
07/13/2015 19:45,2,0.805,ACTIVE,211.03,339.34,59.965,1436831104,"201051344000469","174011321042388",28.78,22.50,0,312.59,351.37,23.5,20.8,0.181,166109.6,166109.6,6316,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831113,235361.00
07/13/2015 19:45,2,0.789,ACTIVE,210.80,339.95,59.949,1436831104,"201051344000988","174011321042388",28.73,23.50,0,307.18,352.87,23.0,20.2,0.186,165596.1,165596.1,6312,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831114,235362.00
07/13/2015 19:45,2,0.799,ACTIVE,211.03,339.65,59.938,1436831104,"201051344001158","174011321042388",28.55,23.50,0,315.00,351.67,23.1,20.4,0.177,171599.8,171599.8,6310,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831114,235363.00
07/13/2015 19:45,2,0.814,ACTIVE,211.03,338.44,59.970,1436831104,"201051344001025","174011321042388",28.61,24.30,0,310.49,352.27,23.6,20.9,0.190,175258.0,175258.0,6301,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831115,235364.00
07/13/2015 19:45,1,0.546,ACTIVE,213.0,337.08,60.03,1436831104,"033051125000118","174011321042388",38.27,25,0.186,313.12,439.85,20.8,16.7,0.257,52232.5,52236.6,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831117,235365.00
07/13/2015 19:45,2,0.812,ACTIVE,211.03,338.44,59.959,1436831104,"201051344000569","174011321042388",28.65,23.50,0,311.99,351.97,23.6,20.9,0.186,178704.6,178704.6,6317,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831118,235366.00
07/13/2015 19:45,2,0.514,ACTIVE,211.70,399.76,59.954,1436831104,"274151322000094","174011321042388",37.21,29.50,0,333.63,420.20,19.4,16.8,0.124,361244.5,361244.5,7702,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831118,235367.00
07/13/2015 19:45,1,0.720,ACTIVE,212.7,370.70,60.00,1436831104,"040051121000068","174011321042388",23.03,24,0.149,308.17,439.36,16.5,15.3,0.024,44568.3,44571.4,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831120,235368.00
07/13/2015 19:45,2,0.797,ACTIVE,210.80,338.14,59.965,1436831104,"201051344000458","174011321042388",28.92,24.00,0,309.29,350.77,23.4,20.6,0.172,174492.6,174492.6,6312,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831121,235369.00
07/13/2015 19:45,2,0.764,ACTIVE,211.93,339.65,59.959,1436831104,"274151322000087","174011321042388",27.65,32.20,0,312.29,349.86,21.4,18.7,0.141,432150.6,432150.6,7187,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831122,235370.00
07/13/2015 19:45,2,0.799,ACTIVE,211.70,341.45,59.949,1436831104,"274151322000052","174011321042388",27.59,28.30,0,314.70,350.17,22.3,19.6,0.146,462070.9,462070.9,7589,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831122,235371.00
07/13/2015 19:45,2,0.797,ACTIVE,211.25,339.65,59.965,1436831104,"201051344001145","174011321042388",28.86,23.80,0,310.49,351.97,23.3,20.6,0.164,179635.8,179635.8,6322,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831123,235372.00
07/13/2015 19:45,2,0.775,ACTIVE,211.25,338.74,59.959,1436831104,"201051344000685","174011321042388",28.55,24.30,0,308.69,350.77,22.4,19.7,0.190,178608.4,178608.4,6324,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831124,235373.00
07/13/2015 19:45,2,0.736,ACTIVE,211.25,341.75,59.959,1436831104,"274151322000088","174011321042388",27.85,27.30,0,313.80,349.56,20.8,18.1,0.133,442875.3,442875.3,7200,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831125,235374.00
07/13/2015 19:45,2,0.801,ACTIVE,211.25,339.04,59.959,1436831104,"201051344000438","174011321042388",28.94,24.30,0,311.39,351.07,23.5,20.7,0.186,178712.6,178712.6,6304,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831126,235375.00
07/13/2015 19:45,2,0.820,ACTIVE,210.80,338.44,59.959,1436831104,"201051344001135","174011321042388",28.53,23.80,0,314.70,351.07,23.7,21.0,0.181,170076.3,170076.3,6287,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831127,235376.00
07/13/2015 19:45,2,0.820,ACTIVE,211.25,339.04,59.959,1436831104,"201051344000417","174011321042388",28.61,25.30,0,309.59,351.37,23.8,21.0,0.186,174261.8,174261.8,6305,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831128,235377.00
07/13/2015 19:45,2,0.803,ACTIVE,210.80,339.34,59.986,1436831104,"201051344000594","174011321042388",28.96,25.00,0,310.19,351.07,23.6,20.9,0.181,174939.3,174939.3,6311,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831129,235378.00
07/13/2015 19:45,2,0.766,ACTIVE,211.93,342.95,59.959,1436831104,"274151322000083","174011321042388",27.89,28.30,0,314.40,350.47,21.6,19.0,0.141,458161.2,458161.2,7611,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831130,235379.00
07/13/2015 19:45,2,0.834,ACTIVE,211.48,339.65,59.959,1436831104,"201051344000585","174011321042388",28.43,24.30,0,311.69,351.67,24.1,21.3,0.177,174035.6,174035.6,6304,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831131,235380.00
07/13/2015 19:45,2,0.752,ACTIVE,212.61,342.95,59.949,1436831104,"274151322000054","174011321042388",28.31,27.30,0,315.00,349.86,21.6,18.9,0.137,453185.3,453185.3,7189,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831131,235381.00
07/13/2015 19:45,2,0.801,ACTIVE,211.48,338.74,59.965,1436831104,"201051344001203","174011321042388",28.61,24.50,0,311.09,352.27,23.3,20.5,0.172,175155.5,175155.5,6306,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831132,235382.00
07/13/2015 19:45,2,0.807,ACTIVE,211.03,338.44,59.959,1436831104,"201051344000646","174011321042388",28.51,24.50,0,308.39,351.07,23.3,20.6,0.164,172173.1,172173.1,6299,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831133,235383.00
07/13/2015 19:45,2,0.537,ACTIVE,213.29,393.15,59.944,1436831104,"274151322000068","174011321042388",36.94,30.50,0,334.84,419.30,20.0,17.4,0.115,360366.5,360366.5,7310,0,0,0,L,1151911521,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831134,235384.00
07/13/2015 19:45,2,0.783,ACTIVE,213.06,343.25,59.949,1436831104,"274151322000076","174011321042388",28.75,28.00,0,315.30,350.77,22.8,20.0,0.141,483456.5,483456.5,7589,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831135,235385.00
07/13/2015 19:45,1,0.460,ACTIVE,213.6,332.55,60.00,1436831104,"033051125000132","174011321042388",33.19,24,0.143,306.31,439.10,15.2,13.7,0.184,39151.000000024,39153.700000024,1236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831137,235386.00
07/13/2015 19:45,1,0.537,ACTIVE,213.3,373.83,60.03,1436831104,"033051125000150","174011321042388",38.83,24,0.170,312.31,442.52,20.7,17.7,0.055,52332.800000012,52337.100000012,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831138,235387.00
07/13/2015 19:45,2,0.822,ACTIVE,211.03,338.44,59.944,1436831104,"201051344000890","174011321042388",28.63,25.00,0,309.89,351.07,23.9,21.1,0.168,176537.8,176537.8,6308,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831139,235388.00
07/13/2015 19:45,2,0.773,ACTIVE,211.03,339.04,59.959,1436831104,"201051344000900","174011321042388",28.43,23.00,0,311.99,350.77,22.3,19.6,0.168,176939.2,176939.2,6322,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831140,235389.00
07/13/2015 19:45,2,0.799,ACTIVE,211.70,339.95,59.981,1436831104,"201051344000633","174011321042388",28.59,24.00,0,308.39,352.57,23.2,20.5,0.181,166415.4,166415.4,6325,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831141,235390.00
07/13/2015 19:45,1,0.684,ACTIVE,213.4,381.61,60.03,1436831104,"040051121000185","174011321042388",23.90,24,0.059,311.46,438.03,16.2,3.2,0.190,45937.999999975,45940.999999975,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831142,235391.00
07/13/2015 19:45,2,0.801,ACTIVE,211.25,337.84,59.970,1436831104,"201051344000983","174011321042388",28.92,23.00,0,314.40,351.37,23.5,20.7,0.186,173902.3,173902.3,6322,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831143,235392.00
07/13/2015 19:45,2,0.795,ACTIVE,211.48,339.34,59.965,1436831104,"201051344000917","174011321042388",28.59,24.50,0,310.79,351.37,23.0,20.3,0.190,177011.6,177011.6,6325,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831144,235393.00
07/13/2015 19:45,1,0.751,ACTIVE,212.9,404.35,60.03,1436831104,"040051121000116","174011321042388",25.14,23,0.141,301.69,439.29,18.7,14.6,0.003,46034.700000048,46038.300000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831145,235394.00
07/13/2015 19:45,1,0.458,ACTIVE,212.9,426.12,60.00,1436831104,"033051125000135","174011321042388",33.76,24,0.154,307.33,440.66,15.3,14.1,0.000,38956.900000034,38959.900000034,670,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831146,235395.00
07/13/2015 19:45,2,0.797,ACTIVE,211.48,339.65,59.965,1436831104,"201051344000648","174011321042388",28.69,23.00,0,311.99,351.67,23.2,20.5,0.172,172704.1,172704.1,6320,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831147,235396.00
07/13/2015 19:45,2,0.807,ACTIVE,211.25,338.74,59.965,1436831104,"201051344001093","174011321042388",28.55,24.50,0,308.39,351.07,23.4,20.6,0.168,175205.1,175205.1,6309,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831148,235397.00
07/13/2015 19:45,2,0.797,ACTIVE,211.70,339.65,59.970,1436831104,"201051344000645","174011321042388",28.25,23.80,0,312.59,351.37,22.8,20.1,0.177,173338.9,173338.9,6326,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831149,235398.00
07/13/2015 19:45,2,0.764,ACTIVE,212.16,338.14,59.954,1436831104,"274151322000085","174011321042388",27.81,27.00,0,313.50,350.17,21.5,18.9,0.124,455535.1,455535.1,7596,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831150,235399.00
07/13/2015 19:45,2,0.789,ACTIVE,211.48,338.74,59.965,1436831104,"201051344000651","174011321042388",28.49,23.50,0,309.59,351.37,22.8,20.1,0.155,172665.4,172665.4,6305,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831151,235400.00
07/13/2015 19:45,2,0.811,ACTIVE,211.48,339.04,59.975,1436831104,"201051344000867","174011321042388",28.31,24.30,0,310.49,350.77,23.2,20.5,0.172,165149.7,165149.7,6326,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831152,235401.00
07/13/2015 19:45,1,0.770,ACTIVE,212.9,378.31,60.00,1436831104,"040051121000095","174011321042388",22.57,24,0.149,300.54,437.09,17.3,14.1,0.009,44949.7,44952.6,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831153,235402.00
07/13/2015 19:45,2,0.785,ACTIVE,211.25,338.14,59.965,1436831104,"201051344001230","174011321042388",28.88,24.50,0,309.89,350.47,23.0,20.3,0.168,176224.2,176224.2,6329,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831154,235403.00
07/13/2015 19:45,2,0.791,ACTIVE,211.93,339.65,59.970,1436831104,"201051344000576","174011321042388",28.45,23.00,0,311.39,351.97,22.8,20.1,0.172,172559.6,172559.6,6332,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831155,235404.00
07/13/2015 19:45,2,0.820,ACTIVE,211.48,339.34,59.965,1436831104,"201051344000579","174011321042388",28.86,24.50,0,312.29,351.37,24.0,21.3,0.168,179104.3,179104.3,6311,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436831155,235405.00
07/13/2015 20:00,2,0.596,ACTIVE,211.03,335.14,60.012,1436832003,"201051344000955","174011321042388",28.23,24.30,0,327.92,351.97,17.1,14.5,0.110,178126.5,178126.5,6315,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832004,235406.00
07/13/2015 20:00,1,0.462,ALERT,213.1,385.68,60.03,1436832003,"040051121000195","174011321042388",23.41,24,0.137,318.27,441.04,10.7,11.1,0.001,48628.800000024,48631.500000012,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436832006,235407.00
07/13/2015 20:00,2,0.543,ACTIVE,211.93,336.64,60.002,1436832003,"274151322000095","174011321042388",27.65,27.30,0,329.73,349.26,15.2,12.7,0.088,477572.6,477572.6,7220,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832007,235408.00
07/13/2015 20:00,2,0.586,ACTIVE,210.80,335.74,60.018,1436832003,"201051344000868","174011321042388",28.25,23.00,0,327.92,352.57,16.8,14.3,0.115,164538.9,164538.9,6320,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832008,235409.00
07/13/2015 20:00,2,0.582,ACTIVE,211.70,336.64,60.007,1436832003,"201051344000853","174011321042388",28.11,23.00,0,330.33,353.17,16.6,14.1,0.119,170848.2,170848.2,6318,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832009,235410.00
07/13/2015 20:00,2,0.588,ACTIVE,211.70,336.04,60.002,1436832003,"201051344000582","174011321042388",27.47,23.80,0,327.92,351.37,16.4,13.9,0.115,170854.7,170854.7,6304,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832010,235411.00
07/13/2015 20:00,1,0.484,ACTIVE_NO_POWER,213.4,386.26,60.03,1436832003,"040051121000097","174011321042388",24.98,25,0.000,317.75,440.93,12.0,0.0,0.149,46854.100000012,46857.100000012,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832011,235412.00
07/13/2015 20:00,2,0.576,ACTIVE,211.48,336.04,60.007,1436832003,"201051344000469","174011321042388",28.49,22.50,0,326.72,351.97,16.6,14.1,0.115,166114.2,166114.2,6317,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832012,235413.00
07/13/2015 20:00,2,0.561,ACTIVE,211.03,336.94,60.002,1436832003,"201051344000988","174011321042388",28.21,23.80,0,327.32,353.17,16.1,13.6,0.119,165600.5,165600.5,6313,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832013,235414.00
07/13/2015 20:00,2,0.578,ACTIVE,211.25,335.74,60.007,1436832003,"201051344001158","174011321042388",27.77,23.50,0,328.22,351.37,16.3,13.8,0.115,171604.2,171604.2,6311,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832014,235415.00
07/13/2015 20:00,2,0.584,ACTIVE,211.03,335.44,60.007,1436832003,"201051344001025","174011321042388",28.15,24.00,0,327.92,352.27,16.7,14.2,0.115,175262.6,175262.6,6302,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832015,235416.00
07/13/2015 20:00,1,0.366,ACTIVE_NO_POWER,213.2,398.50,60.03,1436832003,"033051125000118","174011321042388",38.01,24,0.000,315.96,440.75,13.8,0.0,0.112,52236.6,52240.2,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832016,235417.00
07/13/2015 20:00,2,0.586,ACTIVE,211.25,335.44,60.012,1436832003,"201051344000569","174011321042388",28.13,23.50,0,328.22,351.07,16.7,14.2,0.119,178709.1,178709.1,6318,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832017,235418.00
07/13/2015 20:00,2,0.338,ACTIVE,212.61,397.35,60.018,1436832003,"274151322000094","174011321042388",37.45,29.30,0,333.93,418.70,12.9,10.5,0.080,361248.1,361248.1,7703,0,0,0,L,1151911521,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832018,235419.00
07/13/2015 20:00,1,0.501,ACTIVE,213.2,335.55,60.07,1436832003,"040051121000068","174011321042388",22.23,24,0.103,317.75,439.74,11.1,11.6,0.124,44571.4,44573.9,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832019,235420.00
07/13/2015 20:00,2,0.586,ACTIVE,211.25,335.44,60.007,1436832003,"201051344000458","174011321042388",27.89,24.00,0,328.52,351.37,16.6,14.1,0.124,174497.1,174497.1,6313,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832020,235421.00
07/13/2015 20:00,2,0.523,ACTIVE,212.38,336.04,59.996,1436832003,"274151322000087","174011321042388",27.15,32.00,0,329.13,349.26,14.4,12.0,0.075,432154.7,432154.7,7188,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832021,235422.00
07/13/2015 20:00,2,0.545,ACTIVE,211.93,335.44,60.002,1436832003,"274151322000052","174011321042388",27.63,28.00,0,330.03,349.56,15.3,12.8,0.084,462075.1,462075.1,7590,0,0,0,L,1151911521,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832022,235423.00
07/13/2015 20:00,2,0.580,ACTIVE,211.48,337.24,59.996,1436832003,"201051344001145","174011321042388",28.03,23.50,0,328.22,352.57,16.5,14.0,0.119,179640.3,179640.3,6323,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832023,235424.00
07/13/2015 20:00,2,0.543,ACTIVE,211.48,336.34,59.981,1436832003,"201051344000685","174011321042388",28.51,24.00,0,327.62,352.27,15.7,13.2,0.119,178612.7,178612.7,6325,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832024,235425.00
07/13/2015 20:00,2,0.504,ACTIVE,211.93,337.84,60.002,1436832003,"274151322000088","174011321042388",26.90,27.00,0,329.43,348.66,13.8,11.4,0.084,442879.1,442879.1,7201,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832025,235426.00
07/13/2015 20:00,2,0.576,ACTIVE,211.48,336.94,60.007,1436832003,"201051344000438","174011321042388",28.27,24.30,0,327.92,351.97,16.6,14.1,0.115,178717.1,178717.1,6305,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832026,235427.00
07/13/2015 20:00,2,0.584,ACTIVE,211.03,334.24,60.007,1436832003,"201051344001135","174011321042388",28.49,23.80,0,327.92,350.47,16.9,14.4,0.106,170080.9,170080.9,6288,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832027,235428.00
07/13/2015 20:00,2,0.602,ACTIVE,211.48,337.24,59.991,1436832003,"201051344000417","174011321042388",27.89,25.00,0,327.92,352.87,17.0,14.5,0.110,174266.4,174266.4,6306,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832028,235429.00
07/13/2015 20:00,2,0.580,ACTIVE,210.80,336.04,59.996,1436832003,"201051344000594","174011321042388",28.41,25.00,0,324.32,351.67,16.8,14.2,0.115,174943.9,174943.9,6312,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832029,235430.00
07/13/2015 20:00,2,0.520,ACTIVE,212.38,337.54,60.018,1436832003,"274151322000083","174011321042388",27.69,27.80,0,330.33,349.26,14.6,12.2,0.088,458165.3,458165.3,7612,0,0,0,L,1151911521,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832030,235431.00
07/13/2015 20:00,2,0.594,ACTIVE,211.70,336.94,60.034,1436832003,"201051344000585","174011321042388",28.67,24.30,0,327.62,351.97,17.3,14.8,0.106,174040.3,174040.3,6305,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832030,235432.00
07/13/2015 20:00,2,0.518,ACTIVE,212.61,338.14,59.996,1436832003,"274151322000054","174011321042388",27.65,27.30,0,330.63,349.26,14.5,12.1,0.093,453189.3,453189.3,7190,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832031,235433.00
07/13/2015 20:00,2,0.586,ACTIVE,211.48,335.74,60.002,1436832003,"201051344001203","174011321042388",27.73,24.30,0,328.82,351.97,16.5,14.0,0.119,175160.0,175160.0,6307,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832032,235434.00
07/13/2015 20:00,2,0.582,ACTIVE,211.03,336.64,60.007,1436832003,"201051344000646","174011321042388",27.99,24.30,0,327.62,350.77,16.6,14.0,0.115,172177.6,172177.6,6300,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832033,235435.00
07/13/2015 20:00,2,0.357,ACTIVE,213.06,394.05,60.002,1436832003,"274151322000068","174011321042388",36.82,30.30,0,334.84,418.70,13.3,10.9,0.075,360370.2,360370.2,7311,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832034,235436.00
07/13/2015 20:00,2,0.555,ACTIVE,212.83,337.24,59.975,1436832003,"274151322000076","174011321042388",27.59,27.80,0,332.43,349.86,15.5,13.1,0.097,483460.9,483460.9,7590,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832035,235437.00
07/13/2015 20:00,1,0.307,ACTIVE_NO_POWER,213.7,383.82,60.03,1436832003,"033051125000132","174011321042388",33.42,24,0.094,317.50,439.44,10.2,0.0,0.145,39153.700000024,39156.100000024,1238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832037,235438.00
07/13/2015 20:00,1,0.366,ACTIVE,213.3,381.06,60.03,1436832003,"033051125000150","174011321042388",37.84,24,0.136,319.82,442.26,13.8,14.0,0.006,52337.100000012,52340.800000012,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832038,235439.00
07/13/2015 20:00,2,0.594,ACTIVE,211.25,335.74,60.002,1436832003,"201051344000890","174011321042388",28.19,25.00,0,327.92,352.27,17.0,14.5,0.115,176542.4,176542.4,6309,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832039,235440.00
07/13/2015 20:00,2,0.545,ACTIVE,211.25,336.64,60.007,1436832003,"201051344000900","174011321042388",28.09,23.00,0,328.22,352.27,15.5,13.1,0.119,176943.5,176943.5,6323,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832040,235441.00
07/13/2015 20:00,2,0.572,ACTIVE,211.70,337.24,60.007,1436832003,"201051344000633","174011321042388",28.39,24.00,0,327.62,352.87,16.5,14.0,0.119,166419.8,166419.8,6326,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832040,235442.00
07/13/2015 20:00,1,0.460,ACTIVE_NO_POWER,213.4,401.77,60.07,1436832003,"040051121000185","174011321042388",23.47,24,0.000,317.08,439.16,10.7,0.0,0.000,45940.999999975,45943.499999975,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832042,235443.00
07/13/2015 20:00,2,0.584,ACTIVE,211.25,335.14,60.002,1436832003,"201051344000983","174011321042388",28.29,23.30,0,327.32,351.67,16.7,14.2,0.110,173906.8,173906.8,6323,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832043,235444.00
07/13/2015 20:00,2,0.568,ACTIVE,211.48,336.34,60.002,1436832003,"201051344000917","174011321042388",28.41,24.50,0,327.62,351.07,16.4,13.9,0.110,177016.1,177016.1,6326,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832044,235445.00
07/13/2015 20:00,1,0.520,ACTIVE_NO_POWER,212.9,425.53,60.07,1436832003,"040051121000116","174011321042388",24.46,23,0.000,311.56,439.36,12.6,0.0,0.000,46038.300000012,46041.100000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832045,235446.00
07/13/2015 20:00,1,0.310,ACTIVE_NO_POWER,213.6,369.90,60.03,1436832003,"033051125000135","174011321042388",32.59,24,0.000,319.63,441.32,10.0,0.0,0.207,38959.900000034,38962.400000034,672,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832046,235447.00
07/13/2015 20:00,2,0.574,ACTIVE,211.48,336.34,59.996,1436832003,"201051344000648","174011321042388",28.39,23.00,0,328.22,351.67,16.5,14.0,0.110,172708.6,172708.6,6321,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832047,235448.00
07/13/2015 20:00,2,0.590,ACTIVE,211.25,336.64,60.002,1436832003,"201051344001093","174011321042388",27.67,24.30,0,326.42,351.67,16.5,14.0,0.115,175209.6,175209.6,6310,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832048,235449.00
07/13/2015 20:00,2,0.561,ACTIVE,211.93,336.34,60.007,1436832003,"201051344000645","174011321042388",28.27,23.80,0,328.52,351.67,16.1,13.6,0.119,173343.3,173343.3,6327,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832049,235450.00
07/13/2015 20:00,2,0.525,ACTIVE,212.61,338.14,60.002,1436832003,"274151322000085","174011321042388",27.14,26.80,0,330.93,348.96,14.4,12.0,0.093,455539.1,455539.1,7597,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832050,235451.00
07/13/2015 20:00,2,0.566,ACTIVE,211.70,336.64,60.002,1436832003,"201051344000651","174011321042388",28.07,23.50,0,328.82,351.67,16.1,13.6,0.115,172669.8,172669.8,6306,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832050,235452.00
07/13/2015 20:00,2,0.574,ACTIVE,211.70,335.44,60.002,1436832003,"201051344000867","174011321042388",28.31,24.00,0,327.62,351.37,16.5,14.0,0.106,165154.2,165154.2,6327,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832051,235453.00
07/13/2015 20:00,1,0.557,ACTIVE,212.9,383.12,60.03,1436832003,"040051121000095","174011321042388",21.87,23,0.148,315.02,437.22,12.1,7.7,0.000,44952.6,44955,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832053,235454.00
07/13/2015 20:00,2,0.574,ACTIVE,211.25,334.84,59.981,1436832003,"201051344001230","174011321042388",28.07,24.30,0,327.02,349.86,16.3,13.8,0.110,176228.6,176228.6,6330,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832054,235455.00
07/13/2015 20:00,2,0.570,ACTIVE,211.93,337.24,60.002,1436832003,"201051344000576","174011321042388",27.97,23.00,0,327.02,352.27,16.2,13.7,0.115,172564.0,172564.0,6333,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832055,235456.00
07/13/2015 20:00,2,0.604,ACTIVE,211.25,335.14,60.002,1436832003,"201051344000579","174011321042388",28.27,24.30,0,328.22,351.97,17.3,14.8,0.115,179109.0,179109.0,6312,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832056,235457.00
07/13/2015 20:15,2,0.357,ACTIVE,211.48,333.03,59.954,1436832903,"201051344000955","174011321042388",27.73,24.30,0,325.52,344.15,10.1,7.8,0.053,178129.3,178129.3,6316,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832904,235458.00
07/13/2015 20:15,1,0.217,ACTIVE_NO_POWER,213.7,394.98,60.00,1436832903,"040051121000195","174011321042388",21.93,24,0.000,319.22,440.87,4.6,0.0,0.000,48631.500000012,48632.599999976,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832905,235459.00
07/13/2015 20:15,2,0.283,ACTIVE,213.06,336.04,59.965,1436832903,"274151322000095","174011321042388",26.76,27.00,0,330.03,343.55,7.7,5.5,0.040,477575.0,477575.0,7221,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832906,235460.00
07/13/2015 20:15,2,0.346,ACTIVE,211.70,333.03,59.996,1436832903,"201051344000868","174011321042388",27.21,22.80,0,327.02,344.45,9.6,7.3,0.044,164541.7,164541.7,6321,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832907,235461.00
07/13/2015 20:15,2,0.336,ACTIVE,212.38,334.54,59.965,1436832903,"201051344000853","174011321042388",27.45,23.00,0,328.82,346.26,9.4,7.1,0.049,170850.9,170850.9,6319,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832908,235462.00
07/13/2015 20:15,2,0.336,ACTIVE,212.16,333.93,59.970,1436832903,"201051344000582","174011321042388",27.45,23.50,0,327.62,345.06,9.4,7.1,0.053,170857.4,170857.4,6305,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832909,235463.00
07/13/2015 20:15,1,0.242,ACTIVE_NO_POWER,213.4,392.59,60.03,1436832903,"040051121000097","174011321042388",23.23,25,0.000,319.43,442.44,5.5,0.0,0.000,46857.100000012,46858.500000012,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832910,235464.00
07/13/2015 20:15,2,0.348,ACTIVE,211.70,333.63,59.965,1436832903,"201051344000469","174011321042388",27.23,22.30,0,325.82,346.86,9.7,7.4,0.053,166116.9,166116.9,6318,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832911,235465.00
07/13/2015 20:15,2,0.324,ACTIVE,211.48,334.24,59.944,1436832903,"201051344000988","174011321042388",27.02,23.50,0,326.42,346.56,8.9,6.7,0.053,165603.1,165603.1,6314,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832912,235466.00
07/13/2015 20:15,2,0.342,ACTIVE,211.70,333.03,59.970,1436832903,"201051344001158","174011321042388",26.38,23.30,0,327.32,346.56,9.2,6.9,0.053,171606.8,171606.8,6312,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832913,235467.00
07/13/2015 20:15,2,0.338,ACTIVE,211.48,333.03,59.949,1436832903,"201051344001025","174011321042388",27.45,23.80,0,327.02,345.06,9.5,7.2,0.049,175265.3,175265.3,6303,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832914,235468.00
07/13/2015 20:15,1,0.182,ACTIVE_NO_POWER,213.3,424.81,60.03,1436832903,"033051125000118","174011321042388",37.10,24,0.000,318.91,441.20,6.7,0.0,0.000,52240.2,52242,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832915,235469.00
07/13/2015 20:15,2,0.344,ACTIVE,211.70,333.33,59.975,1436832903,"201051344000569","174011321042388",27.43,23.30,0,327.32,345.06,9.6,7.3,0.044,178711.9,178711.9,6319,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832916,235470.00
07/13/2015 20:15,2,0.174,ACTIVE,213.29,377.82,59.965,1436832903,"274151322000094","174011321042388",35.40,29.00,0,334.24,408.48,6.2,4.1,0.031,361249.9,361249.9,7704,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832917,235471.00
07/13/2015 20:15,1,0.254,ACTIVE,214.4,337.35,60.00,1436832903,"040051121000068","174011321042388",21.31,24,0.138,319.30,439.27,5.3,12.5,0.008,44573.9,44575,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832918,235472.00
07/13/2015 20:15,2,0.348,ACTIVE,211.48,332.13,59.954,1436832903,"201051344000458","174011321042388",27.15,23.80,0,326.72,345.36,9.6,7.3,0.053,174499.9,174499.9,6314,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832919,235473.00
07/13/2015 20:15,2,0.283,ACTIVE,212.83,336.94,59.981,1436832903,"274151322000087","174011321042388",25.84,31.50,0,330.03,343.55,7.4,5.2,0.040,432156.9,432156.9,7189,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832920,235474.00
07/13/2015 20:15,2,0.297,ACTIVE,212.38,334.54,59.975,1436832903,"274151322000052","174011321042388",26.36,27.80,0,329.43,343.85,7.9,5.7,0.040,462077.4,462077.4,7591,0,0,0,L,1151911521,0,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832921,235475.00
07/13/2015 20:15,2,0.330,ACTIVE,211.93,333.93,59.970,1436832903,"201051344001145","174011321042388",27.47,23.50,0,329.13,346.26,9.2,7.0,0.053,179643.0,179643.0,6324,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832922,235476.00
07/13/2015 20:15,2,0.307,ACTIVE,211.70,333.63,59.975,1436832903,"201051344000685","174011321042388",27.49,23.80,0,326.72,345.36,8.6,6.3,0.044,178615.2,178615.2,6326,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832923,235477.00
07/13/2015 20:15,2,0.256,ACTIVE,212.38,335.44,59.959,1436832903,"274151322000088","174011321042388",25.80,26.80,0,330.63,343.55,6.7,4.5,0.018,442881.2,442881.2,7202,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832924,235478.00
07/13/2015 20:15,2,0.334,ACTIVE,211.70,333.63,59.970,1436832903,"201051344000438","174011321042388",27.69,24.00,0,328.82,345.66,9.4,7.2,0.049,178719.8,178719.8,6306,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832925,235479.00
07/13/2015 20:15,2,0.355,ACTIVE,211.25,331.83,59.975,1436832903,"201051344001135","174011321042388",27.06,23.50,0,327.92,343.55,9.8,7.5,0.044,170083.7,170083.7,6289,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832926,235480.00
07/13/2015 20:15,2,0.361,ACTIVE,211.70,333.63,59.970,1436832903,"201051344000417","174011321042388",27.43,24.80,0,327.32,345.36,10.1,7.8,0.049,174269.3,174269.3,6307,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832927,235481.00
07/13/2015 20:15,2,0.326,ACTIVE,211.25,333.03,59.954,1436832903,"201051344000594","174011321042388",28.19,24.80,0,326.12,344.76,9.3,7.1,0.049,174946.6,174946.6,6313,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832928,235482.00
07/13/2015 20:15,2,0.275,ACTIVE,212.83,335.44,59.970,1436832903,"274151322000083","174011321042388",26.18,27.50,0,330.63,343.85,7.3,5.1,0.040,458167.5,458167.5,7613,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832928,235483.00
07/13/2015 20:15,2,0.357,ACTIVE,211.70,333.93,60.007,1436832903,"201051344000585","174011321042388",27.69,24.00,0,328.22,345.66,10.0,7.8,0.049,174043.2,174043.2,6306,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832929,235484.00
07/13/2015 20:15,2,0.268,ACTIVE,212.61,336.64,59.965,1436832903,"274151322000054","174011321042388",26.48,27.00,0,330.33,343.55,7.2,5.0,0.035,453191.5,453191.5,7191,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832930,235485.00
07/13/2015 20:15,2,0.338,ACTIVE,211.93,332.43,59.959,1436832903,"201051344001203","174011321042388",27.12,24.00,0,327.92,345.66,9.3,7.0,0.044,175162.7,175162.7,6308,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832931,235486.00
07/13/2015 20:15,2,0.344,ACTIVE,211.25,332.43,59.954,1436832903,"201051344000646","174011321042388",27.19,24.00,0,326.12,344.76,9.5,7.2,0.040,172180.4,172180.4,6301,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832932,235487.00
07/13/2015 20:15,2,0.184,ACTIVE,213.51,382.63,59.965,1436832903,"274151322000068","174011321042388",35.86,30.00,0,334.84,412.08,6.7,4.5,0.027,360372.3,360372.3,7312,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832933,235488.00
07/13/2015 20:15,2,0.285,ACTIVE,213.29,337.24,59.928,1436832903,"274151322000076","174011321042388",26.64,27.50,0,331.23,344.76,7.7,5.5,0.040,483463.2,483463.2,7591,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832934,235489.00
07/13/2015 20:15,1,0.160,ACTIVE,213.9,333.51,60.03,1436832903,"033051125000132","174011321042388",32.23,24,0.137,319.16,438.84,5.1,11.0,0.023,39156.100000024,39157.200000024,1240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832935,235490.00
07/13/2015 20:15,1,0.183,ACTIVE,213.6,350.70,60.00,1436832903,"033051125000150","174011321042388",36.98,24,0.134,317.01,444.66,6.7,10.6,0.006,52340.800000012,52342.700000012,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832936,235491.00
07/13/2015 20:15,2,0.352,ACTIVE,211.25,332.73,59.970,1436832903,"201051344000890","174011321042388",27.31,24.80,0,327.32,345.06,9.7,7.5,0.049,176545.2,176545.2,6310,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832937,235492.00
07/13/2015 20:15,2,0.295,ACTIVE,211.48,332.43,59.965,1436832903,"201051344000900","174011321042388",26.96,22.80,0,326.72,344.76,8.1,5.9,0.040,176945.9,176945.9,6324,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832938,235493.00
07/13/2015 20:15,2,0.328,ACTIVE,211.70,333.93,59.981,1436832903,"201051344000633","174011321042388",27.87,23.80,0,326.42,347.76,9.2,7.0,0.044,166422.5,166422.5,6327,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832939,235494.00
07/13/2015 20:15,1,0.241,ACTIVE_NO_POWER,213.5,360.19,60.00,1436832903,"040051121000185","174011321042388",20.89,24,0.000,319.12,438.25,4.9,0.0,0.000,45943.499999975,45944.599999999,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832940,235495.00
07/13/2015 20:15,2,0.350,ACTIVE,211.25,331.83,59.965,1436832903,"201051344000983","174011321042388",26.52,23.00,0,327.02,345.06,9.4,7.2,0.049,173909.6,173909.6,6324,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832941,235496.00
07/13/2015 20:15,2,0.332,ACTIVE,211.70,333.93,59.965,1436832903,"201051344000917","174011321042388",27.12,24.30,0,327.02,345.36,9.2,6.9,0.040,177018.6,177018.6,6327,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832942,235497.00
07/13/2015 20:15,1,0.150,ACTIVE_NO_POWER,213.6,405.74,60.00,1436832903,"033051125000135","174011321042388",31.16,24,0.000,321.09,441.05,4.6,0.0,0.000,38962.400000034,38963.600000022,674,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832945,235498.00
