ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 20:15,2,0.330,ACTIVE,211.70,333.33,59.965,1436832903,"201051344000648","174011321042388",27.57,23.00,0,327.62,345.66,9.2,7.0,0.049,172711.3,172711.3,6322,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832946,235499.00
07/13/2015 20:15,2,0.342,ACTIVE,211.48,333.33,59.970,1436832903,"201051344001093","174011321042388",27.45,24.30,0,327.92,344.45,9.6,7.3,0.049,175212.3,175212.3,6311,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832946,235500.00
07/13/2015 20:15,2,0.314,ACTIVE,211.93,333.03,59.981,1436832903,"201051344000645","174011321042388",27.39,23.50,0,327.62,345.66,8.8,6.5,0.044,173345.9,173345.9,6328,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832947,235501.00
07/13/2015 20:15,2,0.266,ACTIVE,212.61,335.44,59.954,1436832903,"274151322000085","174011321042388",26.38,26.50,0,331.23,344.76,7.1,5.0,0.031,455541.3,455541.3,7598,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832948,235502.00
07/13/2015 20:15,2,0.322,ACTIVE,211.48,333.33,59.970,1436832903,"201051344000651","174011321042388",27.23,23.30,0,328.52,345.06,8.9,6.7,0.044,172672.3,172672.3,6307,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832949,235503.00
07/13/2015 20:15,2,0.330,ACTIVE,211.70,332.43,59.954,1436832903,"201051344000867","174011321042388",27.55,24.00,0,326.72,345.36,9.3,7.0,0.044,165156.9,165156.9,6328,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832950,235504.00
07/13/2015 20:15,1,0.310,ACTIVE_NO_POWER,213.4,414.37,60.00,1436832903,"040051121000095","174011321042388",20.70,24,0.000,315.29,437.12,6.3,0.0,0.000,44955,44956.2,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832951,235505.00
07/13/2015 20:15,2,0.332,ACTIVE,211.48,331.83,59.944,1436832903,"201051344001230","174011321042388",26.96,24.00,0,326.12,343.55,9.1,6.8,0.044,176231.3,176231.3,6331,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832952,235506.00
07/13/2015 20:15,2,0.320,ACTIVE,211.93,333.63,59.959,1436832903,"201051344000576","174011321042388",27.51,23.00,0,328.22,345.96,9.0,6.8,0.049,172566.6,172566.6,6334,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832953,235507.00
07/13/2015 20:15,2,0.363,ACTIVE,211.25,332.13,59.959,1436832903,"201051344000579","174011321042388",27.14,24.00,0,327.92,345.66,10.0,7.7,0.049,179111.8,179111.8,6313,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436832954,235508.00
07/13/2015 20:15,1,0.088,ALERT,213.1,328.26,60.00,1436832903,"040051121000116","174011321042388",27.99,23,0.000,327.99,333.30,2.4,0.0,0.000,46041.100000024,46041.800000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436832957,235509.00
07/13/2015 20:30,2,0.393,ACTIVE,211.03,333.33,59.991,1436833803,"201051344000955","174011321042388",27.29,24.00,0,327.02,339.34,10.9,8.6,0.062,178131.5,178131.5,6317,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833804,235510.00
07/13/2015 20:30,1,0.257,ACTIVE_NO_POWER,213.6,431.26,60.03,1436833803,"040051121000195","174011321042388",20.85,24,0.000,320.75,440.83,5.2,0.0,0.000,48632.599999976,48633.099999976,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833806,235511.00
07/13/2015 20:30,2,0.320,ACTIVE,212.38,337.84,59.991,1436833803,"274151322000095","174011321042388",26.50,26.80,0,330.93,341.45,8.6,6.4,0.049,477576.6,477576.6,7222,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833807,235512.00
07/13/2015 20:30,2,0.381,ACTIVE,211.25,333.33,59.996,1436833803,"201051344000868","174011321042388",26.84,22.80,0,326.72,339.95,10.4,8.1,0.057,164543.7,164543.7,6322,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833807,235513.00
07/13/2015 20:30,2,0.367,ACTIVE,211.70,334.84,60.002,1436833803,"201051344000853","174011321042388",27.41,23.00,0,328.52,340.85,10.2,8.0,0.053,170852.8,170852.8,6320,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833808,235514.00
07/13/2015 20:30,2,0.369,ACTIVE,211.93,334.24,59.996,1436833803,"201051344000582","174011321042388",27.19,23.50,0,327.92,339.95,10.2,7.9,0.062,170859.4,170859.4,6306,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833810,235515.00
07/13/2015 20:30,1,0.272,ACTIVE_NO_POWER,213.5,417.18,60.03,1436833803,"040051121000097","174011321042388",22.55,25,0.000,319.23,442.27,6.0,0.0,0.000,46858.500000012,46859.300000012,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833811,235516.00
07/13/2015 20:30,2,0.383,ACTIVE,211.25,333.63,59.996,1436833803,"201051344000469","174011321042388",27.15,22.30,0,325.52,340.25,10.6,8.3,0.066,166118.9,166118.9,6319,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833812,235517.00
07/13/2015 20:30,2,0.352,ACTIVE,211.03,334.54,59.996,1436833803,"201051344000988","174011321042388",27.29,23.50,0,325.22,341.15,9.8,7.5,0.057,165604.9,165604.9,6315,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833813,235518.00
07/13/2015 20:30,2,0.361,ACTIVE,211.25,333.03,59.986,1436833803,"201051344001158","174011321042388",27.17,23.30,0,326.42,340.25,10.0,7.7,0.057,171608.8,171608.8,6313,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833814,235519.00
07/13/2015 20:30,2,0.375,ACTIVE,211.25,332.73,59.991,1436833803,"201051344001025","174011321042388",27.29,23.50,0,326.42,340.55,10.4,8.1,0.057,175267.3,175267.3,6304,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833815,235520.00
07/13/2015 20:30,1,0.208,ACTIVE_NO_POWER,213.5,400.56,60.03,1436833803,"033051125000118","174011321042388",36.60,24,0.000,317.28,442.62,7.5,0.0,0.000,52242,52243.2,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833816,235521.00
07/13/2015 20:30,2,0.375,ACTIVE,211.48,333.03,59.986,1436833803,"201051344000569","174011321042388",27.41,23.50,0,327.62,340.25,10.5,8.2,0.057,178713.9,178713.9,6320,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833817,235522.00
07/13/2015 20:30,2,0.191,ACTIVE,212.83,382.03,59.986,1436833803,"274151322000094","174011321042388",35.86,28.80,0,332.43,406.97,7.0,4.9,0.031,361251.1,361251.1,7705,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833818,235523.00
07/13/2015 20:30,1,0.280,ACTIVE_NO_POWER,213.6,376.19,60.03,1436833803,"040051121000068","174011321042388",20.89,24,0.000,319.23,440.01,5.7,0.0,0.000,44575,44575.7,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833819,235524.00
07/13/2015 20:30,2,0.377,ACTIVE,211.25,332.73,59.986,1436833803,"201051344000458","174011321042388",27.33,23.80,0,326.42,339.34,10.5,8.2,0.057,174501.9,174501.9,6315,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833820,235525.00
07/13/2015 20:30,2,0.311,ACTIVE,212.61,335.44,60.007,1436833803,"274151322000087","174011321042388",26.02,31.30,0,330.63,341.45,8.2,6.0,0.044,432158.4,432158.4,7190,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833821,235526.00
07/13/2015 20:30,2,0.334,ACTIVE,212.38,336.34,59.975,1436833803,"274151322000052","174011321042388",26.26,27.50,0,330.33,342.05,8.9,6.7,0.049,462079.1,462079.1,7592,0,0,0,L,1151911521,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833822,235527.00
07/13/2015 20:30,2,0.371,ACTIVE,211.70,333.63,59.944,1436833803,"201051344001145","174011321042388",27.06,23.30,0,328.82,340.55,10.2,7.9,0.066,179644.9,179644.9,6325,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833823,235528.00
07/13/2015 20:30,2,0.348,ACTIVE,211.70,333.93,59.986,1436833803,"201051344000685","174011321042388",27.23,23.80,0,327.32,339.95,9.6,7.3,0.062,178617.0,178617.0,6327,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833824,235529.00
07/13/2015 20:30,2,0.289,ACTIVE,212.16,333.93,59.975,1436833803,"274151322000088","174011321042388",25.90,26.50,0,330.93,341.45,7.6,5.4,0.027,442882.5,442882.5,7203,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833825,235530.00
07/13/2015 20:30,2,0.371,ACTIVE,211.70,333.33,59.981,1436833803,"201051344000438","174011321042388",27.53,24.00,0,327.32,340.25,10.4,8.1,0.057,178721.9,178721.9,6307,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833826,235531.00
07/13/2015 20:30,2,0.385,ACTIVE,211.25,332.13,59.986,1436833803,"201051344001135","174011321042388",27.49,23.30,0,326.42,339.34,10.8,8.5,0.057,170085.8,170085.8,6290,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833826,235532.00
07/13/2015 20:30,2,0.393,ACTIVE,211.70,333.63,59.991,1436833803,"201051344000417","174011321042388",27.57,24.50,0,326.72,340.85,11.0,8.7,0.057,174271.4,174271.4,6308,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833827,235533.00
07/13/2015 20:30,2,0.379,ACTIVE,211.03,333.33,59.986,1436833803,"201051344000594","174011321042388",27.29,24.50,0,324.92,339.95,10.5,8.2,0.062,174948.7,174948.7,6314,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833828,235534.00
07/13/2015 20:30,2,0.311,ACTIVE,212.61,336.04,59.981,1436833803,"274151322000083","174011321042388",26.44,27.30,0,330.63,341.45,8.3,6.1,0.044,458169.1,458169.1,7614,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833829,235535.00
07/13/2015 20:30,2,0.395,ACTIVE,211.70,334.54,59.991,1436833803,"201051344000585","174011321042388",27.73,24.00,0,326.72,340.55,11.1,8.8,0.057,174045.4,174045.4,6307,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833830,235536.00
07/13/2015 20:30,2,0.305,ACTIVE,212.16,335.14,59.986,1436833803,"274151322000054","174011321042388",26.52,26.80,0,330.33,341.45,8.2,6.0,0.049,453193.0,453193.0,7192,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833831,235537.00
07/13/2015 20:30,2,0.379,ACTIVE,211.48,333.03,59.991,1436833803,"201051344001203","174011321042388",26.92,24.00,0,327.32,341.15,10.4,8.1,0.057,175164.7,175164.7,6309,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833832,235538.00
07/13/2015 20:30,2,0.385,ACTIVE,211.03,332.73,59.975,1436833803,"201051344000646","174011321042388",27.08,24.00,0,326.12,339.95,10.6,8.3,0.057,172182.4,172182.4,6302,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833833,235539.00
07/13/2015 20:30,2,0.213,ACTIVE,213.06,377.52,59.991,1436833803,"274151322000068","174011321042388",35.40,29.80,0,334.24,403.67,7.6,5.4,0.035,360373.6,360373.6,7313,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833834,235540.00
07/13/2015 20:30,2,0.318,ACTIVE,213.29,335.44,59.996,1436833803,"274151322000076","174011321042388",27.71,27.00,0,332.13,341.75,8.9,6.7,0.044,483464.9,483464.9,7592,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833835,235541.00
07/13/2015 20:30,1,0.179,ACTIVE,213.9,334.18,60.03,1436833803,"033051125000132","174011321042388",32.69,24,0.131,320.04,438.86,5.8,10.6,0.039,39157.200000024,39157.800000024,1242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833836,235542.00
07/13/2015 20:30,1,0.211,ACTIVE_NO_POWER,213.3,391.22,60.03,1436833803,"033051125000150","174011321042388",36.81,24,0.000,315.74,444.68,7.7,0.0,0.000,52342.700000012,52343.900000012,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833837,235543.00
07/13/2015 20:30,2,0.391,ACTIVE,211.25,333.03,59.996,1436833803,"201051344000890","174011321042388",27.31,24.50,0,325.82,339.65,10.8,8.5,0.053,176547.4,176547.4,6311,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833838,235544.00
07/13/2015 20:30,2,0.336,ACTIVE,211.25,333.33,59.996,1436833803,"201051344000900","174011321042388",26.96,22.80,0,325.82,339.34,9.2,7.0,0.053,176947.6,176947.6,6325,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833839,235545.00
07/13/2015 20:30,2,0.375,ACTIVE,211.70,334.84,59.996,1436833803,"201051344000633","174011321042388",26.86,23.80,0,326.12,341.15,10.2,8.0,0.053,166424.6,166424.6,6328,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833840,235546.00
07/13/2015 20:30,1,0.268,ACTIVE,213.6,353.10,60.07,1436833803,"040051121000185","174011321042388",22.14,24,0.104,319.00,438.26,5.9,7.3,0.000,45944.599999999,45945.099999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833841,235547.00
07/13/2015 20:30,2,0.379,ACTIVE,211.25,332.43,59.991,1436833803,"201051344000983","174011321042388",27.59,23.00,0,326.12,339.65,10.6,8.3,0.057,173911.7,173911.7,6325,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833842,235548.00
07/13/2015 20:30,2,0.371,ACTIVE,211.48,333.93,60.002,1436833803,"201051344000917","174011321042388",27.08,24.30,0,327.02,340.25,10.2,7.9,0.062,177020.6,177020.6,6328,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833843,235549.00
07/13/2015 20:30,1,0.176,ACTIVE_NO_POWER,213.3,425.28,60.03,1436833803,"033051125000135","174011321042388",30.59,24,0.000,321.39,441.04,5.3,0.0,0.000,38963.600000022,38964.30000001,676,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833845,235550.00
07/13/2015 20:30,2,0.373,ACTIVE,211.48,333.03,59.996,1436833803,"201051344000648","174011321042388",27.35,22.80,0,327.02,340.85,10.4,8.1,0.062,172713.3,172713.3,6323,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833846,235551.00
07/13/2015 20:30,2,0.385,ACTIVE,211.48,333.63,59.965,1436833803,"201051344001093","174011321042388",27.41,24.30,0,326.42,340.55,10.7,8.4,0.053,175214.4,175214.4,6312,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833847,235552.00
07/13/2015 20:30,2,0.363,ACTIVE,211.70,333.03,59.991,1436833803,"201051344000645","174011321042388",27.06,23.50,0,327.62,340.25,10.0,7.7,0.053,173347.8,173347.8,6329,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833848,235553.00
07/13/2015 20:30,2,0.305,ACTIVE,212.61,335.74,59.991,1436833803,"274151322000085","174011321042388",26.70,26.30,0,331.83,341.45,8.3,6.1,0.044,455542.8,455542.8,7599,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833849,235554.00
07/13/2015 20:30,2,0.373,ACTIVE,211.48,333.63,59.970,1436833803,"201051344000651","174011321042388",26.68,23.00,0,327.62,340.25,10.1,7.8,0.053,172674.3,172674.3,6308,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833850,235555.00
07/13/2015 20:30,2,0.369,ACTIVE,211.48,332.13,59.996,1436833803,"201051344000867","174011321042388",27.73,23.80,0,326.42,339.34,10.4,8.1,0.053,165159.0,165159.0,6329,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833851,235556.00
07/13/2015 20:30,1,0.339,ACTIVE_NO_POWER,213.3,424.34,60.03,1436833803,"040051121000095","174011321042388",21.12,23,0.000,315.35,437.28,7.0,0.0,0.000,44956.2,44956.7,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833852,235557.00
07/13/2015 20:30,2,0.375,ACTIVE,211.25,332.73,59.991,1436833803,"201051344001230","174011321042388",26.80,24.00,0,325.52,339.04,10.2,7.9,0.053,176233.3,176233.3,6332,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833853,235558.00
07/13/2015 20:30,2,0.363,ACTIVE,211.70,334.24,59.986,1436833803,"201051344000576","174011321042388",27.57,22.80,0,327.32,340.85,10.2,7.9,0.053,172568.6,172568.6,6335,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833854,235559.00
07/13/2015 20:30,2,0.400,ACTIVE,211.25,333.33,59.996,1436833803,"201051344000579","174011321042388",27.45,24.00,0,327.62,339.95,11.2,8.9,0.057,179114.0,179114.0,6314,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436833855,235560.00
07/13/2015 20:30,1,0.087,ALERT,213.1,415.04,60.03,1436833803,"040051121000116","174011321042388",28.28,23,0.000,414.98,422.13,2.4,0.0,0.000,46041.800000012,46042.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436833858,235561.00
07/13/2015 20:45,2,0.330,ACTIVE,210.35,331.53,59.954,1436834704,"201051344000955","174011321042388",27.23,24.00,0,326.42,339.04,9.2,6.9,0.049,178133.4,178133.4,6318,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834705,235562.00
07/13/2015 20:45,2,0.252,ACTIVE,211.93,334.54,59.970,1436834704,"274151322000095","174011321042388",26.32,26.80,0,330.03,339.65,6.8,4.6,0.031,477578.0,477578.0,7223,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834707,235563.00
07/13/2015 20:45,2,0.316,ACTIVE,210.57,332.13,59.975,1436834704,"201051344000868","174011321042388",26.88,23.00,0,326.42,340.85,8.6,6.4,0.035,164545.6,164545.6,6323,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834708,235564.00
07/13/2015 20:45,2,0.297,ACTIVE,211.25,332.73,59.970,1436834704,"201051344000853","174011321042388",27.77,23.00,0,328.52,341.15,8.4,6.2,0.044,170854.6,170854.6,6321,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834709,235565.00
07/13/2015 20:45,2,0.307,ACTIVE,211.48,332.43,59.975,1436834704,"201051344000582","174011321042388",27.25,23.50,0,327.62,339.95,8.5,6.3,0.040,170861.2,170861.2,6307,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834710,235566.00
07/13/2015 20:45,1,0.046,ACTIVE_NO_POWER,213.2,420.90,60.03,1436834704,"040051121000097","174011321042388",28.05,23,0.000,318.10,440.89,1.3,0.0,0.000,46859.300000012,46859.400000012,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834711,235567.00
07/13/2015 20:45,2,0.322,ACTIVE,210.57,332.13,59.981,1436834704,"201051344000469","174011321042388",26.68,22.30,0,325.52,340.55,8.8,6.5,0.044,166120.8,166120.8,6320,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834712,235568.00
07/13/2015 20:45,2,0.291,ACTIVE,210.80,333.33,59.986,1436834704,"201051344000988","174011321042388",26.82,23.50,0,325.52,341.45,7.9,5.7,0.049,165606.6,165606.6,6316,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834713,235569.00
07/13/2015 20:45,2,0.291,ACTIVE,210.80,332.13,59.975,1436834704,"201051344001158","174011321042388",27.71,23.30,0,325.82,339.65,8.2,6.0,0.040,171610.5,171610.5,6314,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834714,235570.00
07/13/2015 20:45,2,0.305,ACTIVE,210.80,331.53,59.975,1436834704,"201051344001025","174011321042388",27.39,23.50,0,327.32,339.65,8.5,6.3,0.040,175269.1,175269.1,6305,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834715,235571.00
07/13/2015 20:45,1,0.155,ACTIVE,212.7,367.89,60.00,1436834704,"033051125000118","174011321042388",37.59,24,0.000,317.20,442.03,5.8,5.0,0.000,52243.2,52244,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834716,235572.00
07/13/2015 20:45,2,0.314,ACTIVE,210.80,332.13,59.975,1436834704,"201051344000569","174011321042388",27.08,23.50,0,327.02,339.34,8.6,6.4,0.044,178715.8,178715.8,6321,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834717,235573.00
07/13/2015 20:45,2,0.152,ACTIVE,212.16,353.77,59.975,1436834704,"274151322000094","174011321042388",32.82,28.30,0,331.83,394.95,5.1,3.0,0.027,361252.1,361252.1,7706,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834718,235574.00
07/13/2015 20:45,1,0.064,ACTIVE_NO_POWER,213.4,401.59,60.03,1436834704,"040051121000068","174011321042388",25.34,23,0.000,317.48,440.31,1.6,0.0,0.000,44575.7,44576.1,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834719,235575.00
07/13/2015 20:45,2,0.312,ACTIVE,210.57,331.23,59.986,1436834704,"201051344000458","174011321042388",27.06,23.80,0,326.42,339.65,8.6,6.4,0.040,174503.8,174503.8,6316,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834720,235576.00
07/13/2015 20:45,2,0.250,ACTIVE,212.16,334.84,59.954,1436834704,"274151322000087","174011321042388",25.60,31.00,0,330.03,340.25,6.5,4.3,0.031,432159.7,432159.7,7191,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834721,235577.00
07/13/2015 20:45,2,0.264,ACTIVE,211.93,333.33,59.975,1436834704,"274151322000052","174011321042388",26.34,27.30,0,329.43,340.25,7.0,4.9,0.018,462080.6,462080.6,7593,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834722,235578.00
07/13/2015 20:45,2,0.303,ACTIVE,211.25,332.73,59.970,1436834704,"201051344001145","174011321042388",27.23,23.30,0,328.22,341.15,8.4,6.2,0.035,179646.7,179646.7,6326,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834723,235579.00
07/13/2015 20:45,2,0.277,ACTIVE,211.03,332.43,59.975,1436834704,"201051344000685","174011321042388",27.25,23.80,0,326.12,340.55,7.7,5.5,0.040,178618.7,178618.7,6328,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834724,235580.00
07/13/2015 20:45,2,0.223,ACTIVE,211.48,334.54,60.012,1436834704,"274151322000088","174011321042388",25.70,26.50,0,329.43,340.25,5.8,3.7,0.027,442883.7,442883.7,7204,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834725,235581.00
07/13/2015 20:45,2,0.309,ACTIVE,211.03,331.83,59.970,1436834704,"201051344000438","174011321042388",27.55,23.80,0,327.62,340.25,8.7,6.4,0.044,178723.7,178723.7,6308,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834726,235582.00
07/13/2015 20:45,2,0.318,ACTIVE,210.57,330.63,59.954,1436834704,"201051344001135","174011321042388",27.33,23.50,0,327.02,338.74,8.8,6.6,0.049,170087.8,170087.8,6291,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834727,235583.00
07/13/2015 20:45,2,0.336,ACTIVE,211.03,332.13,59.970,1436834704,"201051344000417","174011321042388",27.12,24.50,0,327.32,339.95,9.3,7.0,0.044,174273.4,174273.4,6309,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834728,235584.00
07/13/2015 20:45,2,0.309,ACTIVE,210.35,331.23,59.975,1436834704,"201051344000594","174011321042388",27.31,24.50,0,325.82,339.65,8.6,6.4,0.035,174950.6,174950.6,6315,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834729,235585.00
07/13/2015 20:45,2,0.246,ACTIVE,211.93,335.14,59.996,1436834704,"274151322000083","174011321042388",25.92,27.00,0,329.73,340.55,6.5,4.3,0.027,458170.4,458170.4,7615,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834730,235586.00
07/13/2015 20:45,2,0.336,ACTIVE,211.03,332.43,59.944,1436834704,"201051344000585","174011321042388",27.23,23.80,0,327.32,340.55,9.3,7.0,0.035,174047.4,174047.4,6308,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834730,235587.00
07/13/2015 20:45,2,0.244,ACTIVE,211.93,335.14,59.965,1436834704,"274151322000054","174011321042388",25.66,26.50,0,329.73,339.95,6.3,4.2,0.035,453194.3,453194.3,7193,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834731,235588.00
07/13/2015 20:45,2,0.318,ACTIVE,210.80,331.53,59.975,1436834704,"201051344001203","174011321042388",26.56,23.80,0,326.72,340.55,8.6,6.4,0.040,175166.5,175166.5,6310,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834732,235589.00
07/13/2015 20:45,2,0.318,ACTIVE,210.57,331.83,59.981,1436834704,"201051344000646","174011321042388",27.00,23.80,0,325.52,338.74,8.8,6.5,0.035,172184.3,172184.3,6303,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834733,235590.00
07/13/2015 20:45,2,0.170,ACTIVE,212.61,361.29,59.970,1436834704,"274151322000068","174011321042388",33.73,29.50,0,332.43,396.75,5.8,3.7,0.022,360374.8,360374.8,7314,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834734,235591.00
07/13/2015 20:45,2,0.258,ACTIVE,212.61,335.74,59.981,1436834704,"274151322000076","174011321042388",26.78,27.00,0,330.93,340.55,7.0,4.8,0.040,483466.4,483466.4,7593,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834735,235592.00
07/13/2015 20:45,1,0.147,ACTIVE_NO_POWER,212.7,356.34,60.00,1436834704,"033051125000132","174011321042388",31.11,24,0.000,319.46,438.86,4.5,0.0,0.000,39157.800000024,39158.300000024,1244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834736,235593.00
07/13/2015 20:45,1,0.157,ACTIVE_NO_POWER,213.2,409.26,60.03,1436834704,"033051125000150","174011321042388",36.20,23,0.000,315.09,443.31,5.6,0.0,0.000,52343.900000012,52345.000000012,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834738,235594.00
07/13/2015 20:45,2,0.324,ACTIVE,210.57,331.23,59.975,1436834704,"201051344000890","174011321042388",27.25,24.50,0,326.72,339.65,9.0,6.7,0.044,176549.3,176549.3,6312,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834739,235595.00
07/13/2015 20:45,2,0.271,ACTIVE,210.57,331.83,59.975,1436834704,"201051344000900","174011321042388",26.76,23.00,0,326.42,339.34,7.4,5.2,0.035,176949.2,176949.2,6326,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834740,235596.00
07/13/2015 20:45,2,0.309,ACTIVE,211.03,333.33,59.970,1436834704,"201051344000633","174011321042388",26.96,23.80,0,325.82,340.85,8.5,6.2,0.040,166426.4,166426.4,6329,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834741,235597.00
07/13/2015 20:45,1,0.211,ACTIVE_NO_POWER,212.8,415.71,60.03,1436834704,"040051121000185","174011321042388",21.41,23,0.000,318.74,438.36,4.5,0.0,0.000,45945.099999999,45945.599999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834742,235598.00
07/13/2015 20:45,2,0.316,ACTIVE,210.57,330.93,59.981,1436834704,"201051344000983","174011321042388",27.19,23.30,0,326.42,338.74,8.8,6.5,0.044,173913.6,173913.6,6326,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834743,235599.00
07/13/2015 20:45,2,0.305,ACTIVE,210.57,331.83,60.012,1436834704,"201051344000917","174011321042388",27.23,24.30,0,326.42,339.95,8.4,6.2,0.040,177022.4,177022.4,6329,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834744,235600.00
07/13/2015 20:45,1,0.134,ACTIVE_NO_POWER,212.7,394.96,60.00,1436834704,"033051125000135","174011321042388",31.00,24,0.000,320.18,440.04,4.1,0.0,0.000,38964.30000001,38964.900000034,678,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834745,235601.00
07/13/2015 20:45,2,0.312,ACTIVE,210.80,331.83,59.959,1436834704,"201051344000648","174011321042388",26.98,23.00,0,326.72,341.45,8.5,6.3,0.040,172715.1,172715.1,6324,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834746,235602.00
07/13/2015 20:45,2,0.322,ACTIVE,210.57,331.53,59.981,1436834704,"201051344001093","174011321042388",27.08,24.30,0,325.52,338.74,8.9,6.6,0.035,175216.3,175216.3,6313,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834747,235603.00
07/13/2015 20:45,2,0.303,ACTIVE,211.03,331.23,59.970,1436834704,"201051344000645","174011321042388",26.36,23.50,0,327.62,339.95,8.1,5.9,0.040,173349.6,173349.6,6330,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834748,235604.00
07/13/2015 20:45,2,0.240,ACTIVE,211.93,334.24,59.970,1436834704,"274151322000085","174011321042388",26.38,26.00,0,330.93,339.95,6.4,4.3,0.031,455544.2,455544.2,7600,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834749,235605.00
07/13/2015 20:45,2,0.305,ACTIVE,210.80,331.83,59.975,1436834704,"201051344000651","174011321042388",26.44,23.00,0,327.62,339.65,8.2,6.0,0.035,172676.1,172676.1,6309,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834750,235606.00
07/13/2015 20:45,2,0.311,ACTIVE,210.80,330.33,59.970,1436834704,"201051344000867","174011321042388",27.00,24.00,0,326.42,339.34,8.6,6.3,0.035,165160.8,165160.8,6330,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834751,235607.00
07/13/2015 20:45,1,0.293,ACTIVE_NO_POWER,212.1,394.63,60.03,1436834704,"040051121000095","174011321042388",20.57,23,0.000,315.31,437.53,5.9,0.0,0.000,44956.7,44957.1,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834752,235608.00
07/13/2015 20:45,2,0.312,ACTIVE,210.57,330.63,59.975,1436834704,"201051344001230","174011321042388",26.72,23.80,0,324.92,339.04,8.5,6.3,0.044,176235.1,176235.1,6333,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834753,235609.00
07/13/2015 20:45,2,0.309,ACTIVE,210.80,332.43,59.949,1436834704,"201051344000576","174011321042388",26.30,23.00,0,327.32,340.25,8.2,6.0,0.040,172570.4,172570.4,6336,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834754,235610.00
07/13/2015 20:45,2,0.330,ACTIVE,210.35,330.93,59.965,1436834704,"201051344000579","174011321042388",27.71,24.00,0,327.02,339.95,9.3,7.1,0.040,179116.0,179116.0,6315,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834755,235611.00
07/13/2015 20:45,1,0.023,ACTIVE_NO_POWER,212.6,390.32,60.03,1436834704,"040051121000195","174011321042388",26.77,22,0.000,322.41,439.95,0.6,0.0,0.000,48633.099999976,48633.599999976,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436834756,235612.00
07/13/2015 20:45,1,0.087,ALERT,212.4,401.35,60.00,1436834704,"040051121000116","174011321042388",27.73,22,0.000,400.95,408.19,2.4,0.0,0.000,46042.100000024,46042.100000024,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436834759,235613.00
07/13/2015 21:00,2,0.234,ACTIVE,209.67,330.03,60.002,1436835603,"201051344000955","174011321042388",27.00,23.80,0,325.22,337.54,6.4,4.3,0.013,178134.8,178134.8,6319,0,0,0,L,1122011218,0,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835604,235614.00
07/13/2015 21:00,2,0.145,ACTIVE,211.48,333.33,59.965,1436835603,"274151322000095","174011321042388",25.35,26.50,0,330.03,338.44,3.7,1.7,0.009,477578.8,477578.8,7224,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835607,235615.00
07/13/2015 21:00,2,0.215,ACTIVE,209.90,330.93,59.970,1436835603,"201051344000868","174011321042388",26.46,23.00,0,325.82,337.54,5.8,3.7,0.013,164546.8,164546.8,6324,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835607,235616.00
07/13/2015 21:00,2,0.217,ACTIVE,210.35,330.93,59.965,1436835603,"201051344000853","174011321042388",25.62,23.00,0,326.72,338.74,5.7,3.5,0.013,170855.9,170855.9,6322,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835608,235617.00
07/13/2015 21:00,2,0.213,ACTIVE,210.57,330.93,59.975,1436835603,"201051344000582","174011321042388",26.68,23.30,0,326.72,337.84,5.8,3.7,0.013,170862.4,170862.4,6308,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835609,235618.00
07/13/2015 21:00,2,0.219,ACTIVE,209.90,330.63,59.970,1436835603,"201051344000469","174011321042388",27.04,22.30,0,324.62,338.14,6.0,3.9,0.004,166122.1,166122.1,6321,0,0,0,L,1122011218,0,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835612,235619.00
07/13/2015 21:00,2,0.191,ACTIVE,209.67,331.23,59.981,1436835603,"201051344000988","174011321042388",25.82,23.30,0,325.22,339.04,5.0,2.9,0.018,165607.7,165607.7,6317,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835612,235620.00
07/13/2015 21:00,2,0.207,ACTIVE,209.90,330.03,59.970,1436835603,"201051344001158","174011321042388",26.10,23.30,0,325.82,338.14,5.5,3.4,0.018,171611.7,171611.7,6315,0,0,0,L,1122011218,0,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835613,235621.00
07/13/2015 21:00,2,0.203,ACTIVE,209.90,329.73,59.933,1436835603,"201051344001025","174011321042388",27.02,23.30,0,326.72,337.54,5.6,3.5,0.018,175270.3,175270.3,6306,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835614,235622.00
07/13/2015 21:00,2,0.215,ACTIVE,210.12,330.33,59.975,1436835603,"201051344000569","174011321042388",26.94,23.50,0,326.12,337.84,5.9,3.7,0.013,178717.0,178717.0,6322,0,0,0,L,1122011218,0,120.88,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835617,235623.00
07/13/2015 21:00,2,0.080,ACTIVE,211.48,333.93,59.970,1436835603,"274151322000094","174011321042388",29.26,27.50,0,330.93,357.98,2.4,0.4,0.009,361252.6,361252.6,7707,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835618,235624.00
07/13/2015 21:00,2,0.211,ACTIVE,210.12,329.43,59.975,1436835603,"201051344000458","174011321042388",27.17,23.80,0,325.82,337.24,5.8,3.7,0.013,174505.0,174505.0,6317,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835620,235625.00
07/13/2015 21:00,2,0.152,ACTIVE,211.70,333.63,59.965,1436835603,"274151322000087","174011321042388",24.15,30.50,0,330.03,339.04,3.8,1.7,0.013,432160.5,432160.5,7192,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835621,235626.00
07/13/2015 21:00,2,0.164,ACTIVE,211.25,333.63,59.970,1436835603,"274151322000052","174011321042388",25.15,27.30,0,329.13,339.04,4.2,2.1,0.013,462081.5,462081.5,7594,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835622,235627.00
07/13/2015 21:00,2,0.207,ACTIVE,210.57,331.23,59.975,1436835603,"201051344001145","174011321042388",26.46,23.30,0,326.42,339.04,5.6,3.4,0.009,179647.9,179647.9,6327,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835623,235628.00
07/13/2015 21:00,2,0.188,ACTIVE,210.57,330.63,59.975,1436835603,"201051344000685","174011321042388",26.76,23.50,0,326.12,338.14,5.1,3.0,0.013,178619.8,178619.8,6329,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835624,235629.00
07/13/2015 21:00,2,0.127,ACTIVE,210.80,333.63,59.970,1436835603,"274151322000088","174011321042388",24.15,26.30,0,329.73,338.74,3.1,1.1,0.013,442884.3,442884.3,7205,0,0,0,L,1151911521,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835624,235630.00
07/13/2015 21:00,2,0.219,ACTIVE,210.35,330.63,59.970,1436835603,"201051344000438","174011321042388",26.62,23.80,0,325.82,337.54,5.9,3.8,0.013,178725.0,178725.0,6309,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835625,235631.00
07/13/2015 21:00,2,0.225,ACTIVE,209.90,329.43,60.018,1436835603,"201051344001135","174011321042388",26.62,23.30,0,325.82,336.34,6.1,3.9,0.013,170089.1,170089.1,6292,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835626,235632.00
07/13/2015 21:00,2,0.242,ACTIVE,210.35,331.53,59.981,1436835603,"201051344000417","174011321042388",26.56,24.30,0,326.12,337.54,6.5,4.4,0.009,174274.9,174274.9,6310,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835627,235633.00
07/13/2015 21:00,2,0.215,ACTIVE,209.90,330.33,59.981,1436835603,"201051344000594","174011321042388",26.82,24.30,0,324.62,337.24,5.9,3.8,0.009,174951.8,174951.8,6316,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835628,235634.00
07/13/2015 21:00,2,0.146,ACTIVE,211.25,332.73,59.975,1436835603,"274151322000083","174011321042388",24.47,26.80,0,330.03,339.65,3.6,1.5,0.009,458171.1,458171.1,7616,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835629,235635.00
07/13/2015 21:00,2,0.238,ACTIVE,210.35,331.53,59.975,1436835603,"201051344000585","174011321042388",26.76,23.80,0,326.12,337.54,6.5,4.3,0.013,174048.9,174048.9,6309,0,0,0,L,1122011218,0,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835630,235636.00
07/13/2015 21:00,2,0.137,ACTIVE,211.25,331.83,59.970,1436835603,"274151322000054","174011321042388",25.39,26.30,0,329.73,338.74,3.5,1.5,0.004,453195.0,453195.0,7194,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835631,235637.00
07/13/2015 21:00,2,0.221,ACTIVE,210.12,330.03,59.975,1436835603,"201051344001203","174011321042388",26.06,23.80,0,326.12,338.44,5.9,3.7,0.013,175167.8,175167.8,6311,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835632,235638.00
07/13/2015 21:00,2,0.217,ACTIVE,209.67,330.03,59.965,1436835603,"201051344000646","174011321042388",26.80,23.80,0,324.32,337.24,5.9,3.8,0.013,172185.6,172185.6,6304,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835633,235639.00
07/13/2015 21:00,2,0.098,ACTIVE,212.16,333.93,59.970,1436835603,"274151322000068","174011321042388",29.42,28.50,0,331.53,365.49,2.9,0.9,0.004,360375.4,360375.4,7315,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835634,235640.00
07/13/2015 21:00,2,0.148,ACTIVE,211.93,333.63,59.965,1436835603,"274151322000076","174011321042388",25.96,26.80,0,330.93,338.74,3.9,1.9,0.009,483467.2,483467.2,7594,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835635,235641.00
07/13/2015 21:00,2,0.227,ACTIVE,209.90,330.03,59.975,1436835603,"201051344000890","174011321042388",26.90,24.30,0,325.82,336.94,6.2,4.0,0.013,176550.7,176550.7,6313,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835639,235642.00
07/13/2015 21:00,2,0.168,ACTIVE,209.90,330.03,60.007,1436835603,"201051344000900","174011321042388",26.34,22.80,0,325.52,337.24,4.5,2.5,0.013,176950.2,176950.2,6327,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835640,235643.00
