ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 21:00,2,0.213,ACTIVE,210.35,331.53,59.981,1436835603,"201051344000633","174011321042388",26.48,23.80,0,325.22,338.74,5.8,3.6,0.018,166427.6,166427.6,6330,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835640,235644.00
07/13/2015 21:00,2,0.225,ACTIVE,209.90,329.43,59.975,1436835603,"201051344000983","174011321042388",26.38,23.30,0,325.52,337.24,6.0,3.9,0.013,173914.9,173914.9,6327,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835643,235645.00
07/13/2015 21:00,2,0.213,ACTIVE,210.12,331.23,59.975,1436835603,"201051344000917","174011321042388",26.34,24.00,0,324.32,336.94,5.7,3.6,0.009,177023.7,177023.7,6330,0,0,0,L,1122011218,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835643,235646.00
07/13/2015 21:00,2,0.217,ACTIVE,210.35,330.93,59.965,1436835603,"201051344000648","174011321042388",26.40,22.80,0,325.82,337.54,5.8,3.7,0.013,172716.4,172716.4,6325,0,0,0,L,1122011218,0,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835647,235647.00
07/13/2015 21:00,2,0.229,ACTIVE,210.12,330.63,59.970,1436835603,"201051344001093","174011321042388",26.12,24.00,0,325.82,336.94,6.1,3.9,0.013,175217.7,175217.7,6314,0,0,0,L,1122011218,0,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835648,235648.00
07/13/2015 21:00,2,0.193,ACTIVE,210.57,330.93,59.975,1436835603,"201051344000645","174011321042388",26.24,23.50,0,325.82,338.14,5.2,3.0,0.018,173350.7,173350.7,6331,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835649,235649.00
07/13/2015 21:00,2,0.137,ACTIVE,211.48,332.73,59.970,1436835603,"274151322000085","174011321042388",25.76,26.00,0,330.93,338.74,3.6,1.5,0.009,455544.9,455544.9,7601,0,0,0,L,1151911521,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835650,235650.00
07/13/2015 21:00,2,0.205,ACTIVE,210.12,330.93,59.975,1436835603,"201051344000651","174011321042388",26.30,23.00,0,326.12,336.64,5.5,3.4,0.013,172677.3,172677.3,6310,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835650,235651.00
07/13/2015 21:00,2,0.215,ACTIVE,210.12,330.03,59.986,1436835603,"201051344000867","174011321042388",26.44,23.80,0,324.32,336.94,5.8,3.6,0.013,165162.1,165162.1,6331,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835651,235652.00
07/13/2015 21:00,2,0.225,ACTIVE,209.90,329.43,59.944,1436835603,"201051344001230","174011321042388",25.39,23.80,0,324.02,335.74,5.8,3.7,0.013,176236.4,176236.4,6334,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835653,235653.00
07/13/2015 21:00,2,0.213,ACTIVE,210.57,331.83,59.975,1436835603,"201051344000576","174011321042388",25.88,22.80,0,325.52,337.54,5.6,3.5,0.013,172571.6,172571.6,6337,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835654,235654.00
07/13/2015 21:00,2,0.238,ACTIVE,210.12,330.03,59.991,1436835603,"201051344000579","174011321042388",27.12,24.00,0,324.92,336.34,6.6,4.4,0.009,179117.5,179117.5,6316,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835655,235655.00
07/13/2015 21:00,1,0.047,ALERT,212.7,344.97,60.00,1436835603,"040051121000097","174011321042388",26.51,22,0.000,344.38,367.44,1.2,0.0,0.000,46859.400000012,46859.400000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436835666,235656.00
07/13/2015 21:00,1,0.021,ACTIVE_NO_POWER,212.1,382.49,60.00,1436835603,"033051125000150","174011321042388",40.79,23,0.000,319.99,439.69,0.8,0.0,0.000,52345.000000012,52345.300000012,180,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436835733,235657.00
07/13/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436835603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836484,235658.00
07/13/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436835603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836484,235659.00
07/13/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436835603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836484,235660.00
07/13/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436835603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836484,235661.00
07/13/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436835603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836484,235662.00
07/13/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436835603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836484,235663.00
07/13/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436835603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836484,235664.00
07/13/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436835603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836484,235665.00
07/13/2015 21:15,2,0.176,ALERT,210.12,293.96,59.965,1436836503,"201051344000955","174011321042388",20.97,23.30,0,292.76,340.85,3.8,1.7,0.000,178135.6,178135.6,6320,0,0,0,L,1122011218,1,121.33,122.23,0002,21,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836565,235666.00
07/13/2015 21:15,2,0.066,ALERT,211.93,295.16,59.959,1436836503,"274151322000095","174011321042388",23.74,25.50,0,293.66,336.64,1.6,0.0,0.000,477578.9,477578.9,7225,0,0,0,L,1151911521,1,122.23,122.68,0002,22,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836566,235667.00
07/13/2015 21:15,2,0.150,ALERT,210.12,294.56,59.965,1436836503,"201051344000868","174011321042388",22.54,22.80,0,293.96,341.75,3.5,1.4,0.000,164547.5,164547.5,6325,0,0,0,L,1122011218,1,121.55,122.46,0002,20,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836568,235668.00
07/13/2015 21:15,2,0.135,ALERT,211.03,294.26,59.970,1436836503,"201051344000853","174011321042388",21.95,22.50,0,293.06,341.15,3.0,1.0,0.000,170856.4,170856.4,6323,0,0,0,L,1122011218,1,122.23,122.46,0002,23,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836570,235669.00
07/13/2015 21:15,2,0.158,ALERT,211.03,295.16,59.965,1436836503,"201051344000582","174011321042388",20.67,23.00,0,293.66,336.94,3.3,1.3,0.000,170863.1,170863.1,6309,0,0,0,L,1122011218,1,122.01,122.68,0002,21,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836572,235670.00
07/13/2015 21:15,2,0.156,ALERT,210.35,293.66,59.954,1436836503,"201051344000469","174011321042388",23.10,21.80,0,291.85,344.15,3.7,1.6,0.000,166122.8,166122.8,6322,0,0,0,L,1122011218,1,121.10,122.46,0002,20,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836581,235671.00
07/13/2015 21:15,2,0.117,ALERT,210.12,293.96,59.965,1436836503,"201051344000988","174011321042388",23.10,23.00,0,291.25,337.54,2.8,0.7,0.000,165608.1,165608.1,6318,0,0,0,L,1122011218,1,121.33,122.23,0002,21,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836583,235672.00
07/13/2015 21:15,2,0.146,ALERT,210.35,293.66,59.959,1436836503,"201051344001158","174011321042388",19.86,22.80,0,292.16,339.65,3.0,0.9,0.000,171612.3,171612.3,6316,0,0,0,L,1122011218,1,121.55,122.01,0002,23,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836585,235673.00
07/13/2015 21:15,2,0.137,ALERT,210.12,293.36,59.965,1436836503,"201051344001025","174011321042388",23.32,23.00,0,292.76,334.84,3.2,1.2,0.000,175270.9,175270.9,6307,0,0,0,L,1122011218,1,121.33,122.23,0002,21,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836586,235674.00
07/13/2015 21:15,2,0.145,ALERT,210.12,294.56,59.959,1436836503,"201051344000569","174011321042388",23.06,23.00,0,293.66,338.74,3.4,1.4,0.000,178717.7,178717.7,6323,0,0,0,L,1122011218,1,121.10,122.23,0002,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836588,235675.00
07/13/2015 21:15,2,0.000,ALERT,211.48,293.96,59.959,1436836503,"274151322000094","174011321042388",39.02,26.30,0,291.55,379.02,0.0,0.0,0.000,361252.6,361252.6,7708,0,0,0,L,1151911521,1,121.78,122.91,0002,24,0,0,0,0,0,0,190,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836590,235676.00
07/13/2015 21:15,2,0.141,ALERT,210.12,293.96,59.970,1436836503,"201051344000458","174011321042388",22.96,23.30,0,293.36,344.76,3.3,1.3,0.000,174505.7,174505.7,6318,0,0,0,L,1122011218,1,121.55,122.23,0002,21,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836592,235677.00
07/13/2015 21:15,2,0.082,ALERT,211.70,293.36,59.965,1436836503,"274151322000087","174011321042388",21.93,29.30,0,292.16,336.64,1.9,0.0,0.000,432160.6,432160.6,7193,0,0,0,L,1151911521,1,122.01,122.68,0002,26,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836594,235678.00
07/13/2015 21:15,2,0.098,ALERT,211.48,293.66,59.996,1436836503,"274151322000052","174011321042388",22.26,26.30,0,292.16,336.64,2.2,0.2,0.000,462081.7,462081.7,7595,0,0,0,L,1151911521,1,121.33,122.46,0002,24,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836596,235679.00
07/13/2015 21:15,2,0.137,ALERT,210.35,294.26,59.965,1436836503,"201051344001145","174011321042388",22.78,22.80,0,293.66,342.05,3.2,1.2,0.000,179648.5,179648.5,6328,0,0,0,L,1122011218,1,121.55,122.23,0002,23,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836598,235680.00
07/13/2015 21:15,2,0.127,ALERT,210.35,293.66,59.965,1436836503,"201051344000685","174011321042388",19.90,23.00,0,292.76,350.17,2.6,0.6,0.000,178620.2,178620.2,6330,0,0,0,L,1122011218,1,122.23,122.01,0002,21,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836599,235681.00
07/13/2015 21:15,2,0.057,ALERT,210.80,293.66,59.959,1436836503,"274151322000088","174011321042388",22.80,25.30,0,292.46,336.34,1.3,0.0,0.000,442884.4,442884.4,7206,0,0,0,L,1151911521,1,122.23,122.01,0002,21,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836601,235682.00
07/13/2015 21:15,2,0.145,ALERT,210.35,293.96,59.959,1436836503,"201051344000438","174011321042388",22.98,23.30,0,293.06,339.65,3.4,1.3,0.000,178725.7,178725.7,6310,0,0,0,L,1122011218,1,121.78,122.23,0002,23,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836603,235683.00
07/13/2015 21:15,2,0.158,ALERT,209.90,293.66,59.949,1436836503,"201051344001135","174011321042388",23.06,23.00,0,293.36,334.24,3.7,1.7,0.000,170089.8,170089.8,6293,0,0,0,L,1122011218,1,121.33,122.01,0002,23,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836605,235684.00
07/13/2015 21:15,2,0.180,ALERT,210.12,293.06,59.965,1436836503,"201051344000417","174011321042388",21.57,23.80,0,292.16,343.85,4.0,1.9,0.000,174275.7,174275.7,6311,0,0,0,L,1122011218,1,121.33,122.23,0002,22,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836607,235685.00
07/13/2015 21:15,2,0.143,ALERT,209.67,294.26,59.965,1436836503,"201051344000594","174011321042388",23.00,24.00,0,292.76,340.25,3.4,1.3,0.000,174952.5,174952.5,6317,0,0,0,L,1122011218,1,121.10,121.78,0002,21,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836608,235686.00
07/13/2015 21:15,2,0.074,ALERT,211.25,293.96,59.954,1436836503,"274151322000083","174011321042388",22.90,25.80,0,292.76,337.54,1.7,0.0,0.000,458171.3,458171.3,7617,0,0,0,L,1151911521,1,121.55,122.46,0002,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836610,235687.00
07/13/2015 21:15,2,0.166,ALERT,210.12,293.66,59.965,1436836503,"201051344000585","174011321042388",22.62,23.30,0,292.76,339.04,3.9,1.8,0.000,174049.6,174049.6,6310,0,0,0,L,1122011218,1,121.10,122.46,0002,21,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836612,235688.00
07/13/2015 21:15,2,0.066,ALERT,211.03,293.66,59.954,1436836503,"274151322000054","174011321042388",23.26,25.50,0,292.46,336.34,1.6,0.0,0.000,453195.1,453195.1,7195,0,0,0,L,1151911521,1,121.78,122.23,0002,23,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836614,235689.00
07/13/2015 21:15,2,0.152,ALERT,209.90,293.06,59.949,1436836503,"201051344001203","174011321042388",21.49,23.30,0,292.76,337.84,3.3,1.3,0.000,175168.4,175168.4,6312,0,0,0,L,1122011218,1,121.78,121.78,0002,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836615,235690.00
07/13/2015 21:15,2,0.164,ALERT,209.67,293.06,59.965,1436836503,"201051344000646","174011321042388",20.65,23.30,0,292.16,343.55,3.4,1.4,0.000,172186.3,172186.3,6305,0,0,0,L,1122011218,1,121.55,121.78,0002,21,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836617,235691.00
07/13/2015 21:15,2,0.008,ALERT,211.93,292.16,59.954,1436836503,"274151322000068","174011321042388",39.12,27.30,0,291.85,380.82,0.0,0.0,0.000,360375.4,360375.4,7316,0,0,0,L,1151911521,1,122.23,122.68,0002,26,0,0,0,0,0,0,203,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836619,235692.00
07/13/2015 21:15,2,0.074,ALERT,211.70,293.06,59.944,1436836503,"274151322000076","174011321042388",23.42,26.00,0,292.16,336.64,1.8,0.0,0.000,483467.4,483467.4,7595,0,0,0,L,1151911521,1,121.78,122.68,0002,24,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836621,235693.00
07/13/2015 21:15,2,0.156,ALERT,209.67,293.66,59.944,1436836503,"201051344000890","174011321042388",22.94,24.00,0,293.36,344.45,3.7,1.6,0.000,176551.4,176551.4,6314,0,0,0,L,1122011218,1,121.55,121.33,0002,24,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836630,235694.00
07/13/2015 21:15,2,0.104,ALERT,209.90,293.06,59.954,1436836503,"201051344000900","174011321042388",22.26,22.30,0,292.16,343.85,2.4,0.4,0.000,176950.5,176950.5,6328,0,0,0,L,1122011218,1,121.55,121.78,0002,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836632,235695.00
07/13/2015 21:15,2,0.141,ALERT,210.35,292.76,59.922,1436836503,"201051344000633","174011321042388",22.66,23.00,0,290.95,352.27,3.2,1.2,0.000,166428.2,166428.2,6331,0,0,0,L,1122011218,1,121.78,122.23,0002,23,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836634,235696.00
07/13/2015 21:15,2,0.150,ALERT,210.12,293.66,59.965,1436836503,"201051344000983","174011321042388",22.58,22.50,0,293.06,341.15,3.5,1.4,0.000,173915.6,173915.6,6328,0,0,0,L,1122011218,1,121.55,121.78,0002,22,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836636,235697.00
07/13/2015 21:15,2,0.143,ALERT,210.12,293.06,59.933,1436836503,"201051344000917","174011321042388",21.93,23.50,0,291.55,344.76,3.2,1.1,0.000,177024.3,177024.3,6331,0,0,0,L,1122011218,1,121.33,122.46,0002,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836638,235698.00
07/13/2015 21:15,2,0.146,ALERT,210.12,292.76,59.928,1436836503,"201051344000648","174011321042388",22.78,22.30,0,292.16,343.25,3.4,1.3,0.000,172717.0,172717.0,6326,0,0,0,L,1122011218,1,121.10,122.23,0002,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836639,235699.00
07/13/2015 21:15,2,0.164,ALERT,210.12,293.66,59.954,1436836503,"201051344001093","174011321042388",22.13,23.50,0,292.76,342.35,3.7,1.6,0.000,175218.4,175218.4,6315,0,0,0,L,1122011218,1,121.33,122.01,0002,23,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836641,235700.00
07/13/2015 21:15,2,0.125,ALERT,210.35,293.36,59.954,1436836503,"201051344000645","174011321042388",22.82,23.00,0,292.46,342.05,3.0,0.9,0.000,173351.2,173351.2,6332,0,0,0,L,1122011218,1,121.78,122.23,0002,20,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836643,235701.00
07/13/2015 21:15,2,0.070,ALERT,211.48,294.26,59.933,1436836503,"274151322000085","174011321042388",23.22,25.30,0,292.46,336.64,1.6,0.0,0.000,455545.0,455545.0,7602,0,0,0,L,1151911521,1,122.46,122.23,0002,23,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836645,235702.00
07/13/2015 21:15,2,0.154,ALERT,210.12,292.76,59.954,1436836503,"201051344000651","174011321042388",19.78,22.50,0,292.16,342.95,3.1,1.1,0.000,172677.8,172677.8,6311,0,0,0,L,1122011218,1,121.78,121.78,0002,20,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836647,235703.00
07/13/2015 21:15,2,0.143,ALERT,209.90,292.76,59.954,1436836503,"201051344000867","174011321042388",22.52,23.30,0,292.46,350.17,3.3,1.2,0.000,165162.7,165162.7,6332,0,0,0,L,1122011218,1,121.55,121.78,0002,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836648,235704.00
07/13/2015 21:15,2,0.150,ALERT,209.67,293.66,59.949,1436836503,"201051344001230","174011321042388",21.09,23.30,0,293.06,347.46,3.2,1.2,0.000,176237.0,176237.0,6335,0,0,0,L,1122011218,1,121.33,121.55,0002,21,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836650,235705.00
07/13/2015 21:15,2,0.141,ALERT,210.35,293.66,59.954,1436836503,"201051344000576","174011321042388",21.49,22.30,0,292.46,350.47,3.1,1.1,0.000,172572.2,172572.2,6338,0,0,0,L,1122011218,1,121.55,121.78,0002,20,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836652,235706.00
07/13/2015 21:15,2,0.172,ALERT,209.90,293.96,59.954,1436836503,"201051344000579","174011321042388",22.70,23.30,0,293.06,342.95,4.0,1.9,0.000,179118.3,179118.3,6317,0,0,0,L,1122011218,1,121.33,121.55,0002,20,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436836654,235707.00
07/13/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436836503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436837383,235708.00
07/13/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436836503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436837383,235709.00
07/13/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436836503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436837383,235710.00
07/13/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436836503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436837383,235711.00
07/13/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436836503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436837383,235712.00
07/13/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436836503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436837383,235713.00
07/13/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436836503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436837383,235714.00
07/13/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436836503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436837383,235715.00
07/13/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436836503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436837383,235716.00
07/13/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436836503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436837383,235717.00
07/13/2015 21:30,2,0.084,ALERT,208.99,290.35,59.996,1436837403,"201051344000955","174011321042388",24.83,22.50,0,289.15,295.16,2.1,0.2,0.000,178135.8,178135.8,6322,0,0,0,L,1122011218,1,120.65,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1436837479,235718.00
07/13/2015 21:30,2,0.000,ALERT,210.35,291.55,60.012,1436837403,"274151322000095","174011321042388",0.00,24.50,0,290.65,296.66,0.0,0.0,0.000,477578.9,477578.9,7227,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1436837481,235719.00
07/13/2015 21:30,2,0.000,ALERT,208.99,290.65,59.965,1436837403,"201051344000868","174011321042388",0.00,21.80,0,290.05,296.36,0.0,0.0,0.000,164547.6,164547.6,6327,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1436837483,235720.00
07/13/2015 21:30,2,0.059,ALERT,209.67,290.05,59.991,1436837403,"201051344000853","174011321042388",25.41,21.80,0,289.45,296.06,1.5,0.0,0.000,170856.5,170856.5,6325,0,0,0,L,1122011218,1,121.55,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1436837485,235721.00
07/13/2015 21:30,2,0.064,ALERT,209.67,290.95,59.991,1436837403,"201051344000582","174011321042388",24.83,22.30,0,290.05,296.06,1.6,0.0,0.000,170863.2,170863.2,6311,0,0,0,L,1122011218,1,121.33,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1436837486,235722.00
07/13/2015 21:30,2,0.074,ALERT,209.22,289.75,60.002,1436837403,"201051344000469","174011321042388",24.17,21.00,0,288.25,294.56,1.8,0.0,0.000,166123.0,166123.0,6324,0,0,0,L,1122011218,1,120.88,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1436837488,235723.00
07/13/2015 21:30,2,0.047,ALERT,208.99,289.75,59.991,1436837403,"201051344000988","174011321042388",25.11,22.30,0,287.05,294.56,1.2,0.0,0.000,165608.2,165608.2,6320,0,0,0,L,1122011218,1,120.88,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1436837490,235724.00
07/13/2015 21:30,2,0.000,ALERT,208.99,289.45,60.012,1436837403,"201051344001158","174011321042388",0.00,21.80,0,288.55,294.56,0.0,0.0,0.000,171612.3,171612.3,6318,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1436837492,235725.00
07/13/2015 21:30,2,0.062,ALERT,209.22,289.75,59.991,1436837403,"201051344001025","174011321042388",25.19,22.00,0,289.15,296.06,1.6,0.0,0.000,175271.0,175271.0,6309,0,0,0,L,1122011218,1,120.88,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1436837494,235726.00
07/13/2015 21:30,2,0.074,ALERT,209.22,290.65,59.996,1436837403,"201051344000569","174011321042388",25.25,22.30,0,290.05,296.06,1.9,0.0,0.000,178717.8,178717.8,6325,0,0,0,L,1122011218,1,120.65,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1436837496,235727.00
07/13/2015 21:30,2,0.000,ALERT,210.57,290.05,59.981,1436837403,"274151322000094","174011321042388",0.00,25.00,0,288.85,374.81,0.0,0.0,0.000,361252.6,361252.6,7710,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,81,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1436837498,235728.00
07/13/2015 21:30,2,0.068,ALERT,209.22,290.35,60.002,1436837403,"201051344000458","174011321042388",24.39,22.50,0,289.45,296.06,1.7,0.0,0.000,174505.8,174505.8,6320,0,0,0,L,1122011218,1,121.10,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1436837500,235729.00
07/13/2015 21:30,2,0.000,ALERT,210.57,290.05,59.986,1436837403,"274151322000087","174011321042388",0.00,28.30,0,288.85,295.46,0.0,0.0,0.000,432160.6,432160.6,7195,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1436837501,235730.00
07/13/2015 21:30,2,0.000,ALERT,210.35,290.95,59.954,1436837403,"274151322000052","174011321042388",0.00,25.30,0,289.15,295.76,0.0,0.0,0.000,462081.7,462081.7,7597,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1436837503,235731.00
07/13/2015 21:30,2,0.000,ALERT,209.67,290.65,59.996,1436837403,"201051344001145","174011321042388",0.00,22.00,0,290.05,296.06,0.0,0.0,0.000,179648.6,179648.6,6330,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1436837505,235732.00
07/13/2015 21:30,2,0.000,ALERT,209.67,290.35,59.996,1436837403,"201051344000685","174011321042388",0.00,22.50,0,289.45,295.16,0.0,0.0,0.000,178620.2,178620.2,6332,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1436837507,235733.00
07/13/2015 21:30,2,0.000,ALERT,210.12,290.95,59.991,1436837403,"274151322000088","174011321042388",0.00,24.50,0,289.15,295.46,0.0,0.0,0.000,442884.4,442884.4,7208,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1436837509,235734.00
07/13/2015 21:30,2,0.000,ALERT,209.44,290.35,59.996,1436837403,"201051344000438","174011321042388",0.00,22.50,0,289.75,295.46,0.0,0.0,0.000,178725.8,178725.8,6312,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1436837511,235735.00
07/13/2015 21:30,2,0.000,ALERT,209.22,290.35,59.986,1436837403,"201051344001135","174011321042388",0.00,22.30,0,289.45,295.46,0.0,0.0,0.000,170089.9,170089.9,6295,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1436837512,235736.00
07/13/2015 21:30,2,0.000,ALERT,209.67,290.05,59.991,1436837403,"201051344000417","174011321042388",0.00,22.80,0,288.85,294.56,0.0,0.0,0.000,174275.9,174275.9,6313,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1436837514,235737.00
07/13/2015 21:30,2,0.000,ALERT,209.22,290.95,60.002,1436837403,"201051344000594","174011321042388",0.00,23.00,0,289.15,294.86,0.0,0.0,0.000,174952.6,174952.6,6319,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1436837516,235738.00
07/13/2015 21:30,2,0.000,ALERT,211.03,291.55,59.991,1436837403,"274151322000083","174011321042388",0.00,24.80,0,289.75,295.46,0.0,0.0,0.000,458171.3,458171.3,7619,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1436837518,235739.00
07/13/2015 21:30,2,0.000,ALERT,209.90,290.95,60.007,1436837403,"201051344000585","174011321042388",0.00,22.50,0,289.15,294.56,0.0,0.0,0.000,174049.8,174049.8,6312,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1436837520,235740.00
07/13/2015 21:30,2,0.000,ALERT,210.80,291.85,59.996,1436837403,"274151322000054","174011321042388",0.00,24.50,0,289.45,295.46,0.0,0.0,0.000,453195.1,453195.1,7197,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1436837521,235741.00
07/13/2015 21:30,2,0.000,ALERT,209.67,290.65,59.991,1436837403,"201051344001203","174011321042388",0.00,22.50,0,289.45,296.36,0.0,0.0,0.000,175168.5,175168.5,6314,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1436837523,235742.00
07/13/2015 21:30,2,0.000,ALERT,209.22,290.65,59.996,1436837403,"201051344000646","174011321042388",0.00,22.50,0,288.85,294.26,0.0,0.0,0.000,172186.4,172186.4,6307,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1436837525,235743.00
07/13/2015 21:30,2,0.000,ALERT,211.25,290.35,60.002,1436837403,"274151322000068","174011321042388",0.00,25.80,0,288.85,374.51,0.0,0.0,0.000,360375.4,360375.4,7318,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,68,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1436837527,235744.00
07/13/2015 21:30,2,0.000,ALERT,211.03,291.25,59.991,1436837403,"274151322000076","174011321042388",0.00,25.00,0,289.15,295.16,0.0,0.0,0.000,483467.4,483467.4,7597,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1436837529,235745.00
07/13/2015 21:30,2,0.000,ALERT,209.22,291.25,59.991,1436837403,"201051344000890","174011321042388",0.00,23.00,0,290.05,295.76,0.0,0.0,0.000,176551.6,176551.6,6316,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1436837530,235746.00
07/13/2015 21:30,2,0.000,ALERT,209.22,290.35,59.991,1436837403,"201051344000900","174011321042388",0.00,21.80,0,288.85,294.26,0.0,0.0,0.000,176950.5,176950.5,6330,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1436837532,235747.00
07/13/2015 21:30,2,0.000,ALERT,209.67,289.75,60.002,1436837403,"201051344000633","174011321042388",0.00,22.30,0,287.35,293.96,0.0,0.0,0.000,166428.3,166428.3,6333,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1436837534,235748.00
07/13/2015 21:30,2,0.000,ALERT,209.44,290.65,59.996,1436837403,"201051344000983","174011321042388",0.00,22.00,0,289.75,295.76,0.0,0.0,0.000,173915.7,173915.7,6330,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1436837536,235749.00
07/13/2015 21:30,2,0.000,ALERT,209.44,290.05,59.986,1436837403,"201051344000917","174011321042388",0.00,22.80,0,288.25,294.26,0.0,0.0,0.000,177024.3,177024.3,6333,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1436837538,235750.00
07/13/2015 21:30,2,0.000,ALERT,209.67,289.75,59.996,1436837403,"201051344000648","174011321042388",0.00,21.50,0,289.15,295.16,0.0,0.0,0.000,172717.1,172717.1,6328,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1436837540,235751.00
07/13/2015 21:30,2,0.000,ALERT,209.44,290.65,59.996,1436837403,"201051344001093","174011321042388",0.00,22.80,0,289.45,294.86,0.0,0.0,0.000,175218.5,175218.5,6317,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1436837541,235752.00
07/13/2015 21:30,2,0.000,ALERT,209.67,290.65,59.996,1436837403,"201051344000645","174011321042388",0.00,22.30,0,289.15,297.57,0.0,0.0,0.000,173351.2,173351.2,6334,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1436837543,235753.00
07/13/2015 21:30,2,0.000,ALERT,210.80,290.65,59.996,1436837403,"274151322000085","174011321042388",0.00,24.30,0,289.45,298.77,0.0,0.0,0.000,455545.0,455545.0,7604,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1436837545,235754.00
07/13/2015 21:30,2,0.000,ALERT,209.44,290.05,59.996,1436837403,"201051344000651","174011321042388",0.00,21.80,0,288.85,297.57,0.0,0.0,0.000,172677.9,172677.9,6313,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1436837547,235755.00
07/13/2015 21:30,2,0.000,ALERT,209.67,290.65,60.002,1436837403,"201051344000867","174011321042388",0.00,22.50,0,289.15,297.87,0.0,0.0,0.000,165162.8,165162.8,6334,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1436837548,235756.00
07/13/2015 21:30,2,0.000,ALERT,209.44,291.25,59.996,1436837403,"201051344001230","174011321042388",0.00,22.30,0,289.75,298.77,0.0,0.0,0.000,176237.0,176237.0,6337,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1436837550,235757.00
07/13/2015 21:30,2,0.000,ALERT,209.67,291.25,59.996,1436837403,"201051344000576","174011321042388",0.00,21.80,0,289.15,298.47,0.0,0.0,0.000,172572.2,172572.2,6340,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1436837552,235758.00
07/13/2015 21:30,2,0.000,ALERT,209.22,291.25,59.991,1436837403,"201051344000579","174011321042388",0.00,22.50,0,290.05,298.17,0.0,0.0,0.000,179118.5,179118.5,6319,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1436837554,235759.00
07/13/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436837403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436838283,235760.00
07/13/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436837403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436838283,235761.00
07/13/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436837403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436838283,235762.00
07/13/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436837403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436838283,235763.00
07/13/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436837403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436838283,235764.00
07/13/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436837403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436838283,235765.00
07/13/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436837403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436838283,235766.00
07/13/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436837403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436838283,235767.00
07/13/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436837403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436838283,235768.00
07/13/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436837403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436838283,235769.00
07/13/2015 21:45,2,0.000,ALERT,209.22,292.16,59.954,1436838303,"201051344000955","174011321042388",0.00,22.00,0,287.95,298.17,0.0,0.0,0.000,178135.8,178135.8,6324,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436838379,235770.00
07/13/2015 21:45,2,0.000,ALERT,210.80,293.06,59.944,1436838303,"274151322000095","174011321042388",0.00,23.80,0,289.15,299.37,0.0,0.0,0.000,477578.9,477578.9,7229,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436838381,235771.00
07/13/2015 21:45,2,0.000,ALERT,209.44,292.46,59.981,1436838303,"201051344000868","174011321042388",0.00,21.30,0,288.55,298.77,0.0,0.0,0.000,164547.6,164547.6,6329,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838383,235772.00
07/13/2015 21:45,2,0.000,ALERT,209.90,291.55,59.970,1436838303,"201051344000853","174011321042388",0.00,21.30,0,287.95,297.57,0.0,0.0,0.000,170856.5,170856.5,6327,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1436838385,235773.00
07/13/2015 21:45,2,0.000,ALERT,210.12,292.76,59.970,1436838303,"201051344000582","174011321042388",0.00,21.50,0,288.85,298.77,0.0,0.0,0.000,170863.2,170863.2,6313,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1436838386,235774.00
07/13/2015 21:45,2,0.000,ALERT,209.44,291.25,60.002,1436838303,"201051344000469","174011321042388",0.00,20.70,0,286.74,297.57,0.0,0.0,0.000,166123.0,166123.0,6326,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436838388,235775.00
07/13/2015 21:45,2,0.000,ALERT,209.22,291.55,59.975,1436838303,"201051344000988","174011321042388",0.00,21.50,0,285.84,297.87,0.0,0.0,0.000,165608.2,165608.2,6322,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1436838390,235776.00
07/13/2015 21:45,2,0.000,ALERT,209.44,291.55,59.975,1436838303,"201051344001158","174011321042388",0.00,21.30,0,287.35,297.57,0.0,0.0,0.000,171612.3,171612.3,6320,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436838392,235777.00
07/13/2015 21:45,2,0.000,ALERT,209.44,291.25,59.965,1436838303,"201051344001025","174011321042388",0.00,21.50,0,287.65,298.17,0.0,0.0,0.000,175271.0,175271.0,6311,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436838394,235778.00
07/13/2015 21:45,2,0.000,ALERT,209.44,292.16,59.970,1436838303,"201051344000569","174011321042388",0.00,21.50,0,288.55,298.17,0.0,0.0,0.000,178717.8,178717.8,6327,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1436838396,235779.00
07/13/2015 21:45,2,0.000,ALERT,211.03,291.85,59.959,1436838303,"274151322000094","174011321042388",0.00,24.30,0,287.65,297.87,0.0,0.0,0.000,361252.6,361252.6,7712,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838397,235780.00
07/13/2015 21:45,2,0.000,ALERT,209.44,292.16,59.970,1436838303,"201051344000458","174011321042388",0.00,22.00,0,287.95,297.87,0.0,0.0,0.000,174505.8,174505.8,6322,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838399,235781.00
07/13/2015 21:45,2,0.000,ALERT,211.03,292.16,59.965,1436838303,"274151322000087","174011321042388",0.00,27.30,0,287.35,297.57,0.0,0.0,0.000,432160.6,432160.6,7197,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838401,235782.00
07/13/2015 21:45,2,0.000,ALERT,210.57,292.76,59.959,1436838303,"274151322000052","174011321042388",0.00,24.30,0,287.95,298.47,0.0,0.0,0.000,462081.7,462081.7,7599,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436838403,235783.00
07/13/2015 21:45,2,0.000,ALERT,209.90,292.76,59.970,1436838303,"201051344001145","174011321042388",0.00,21.50,0,288.85,298.77,0.0,0.0,0.000,179648.6,179648.6,6332,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838405,235784.00
07/13/2015 21:45,2,0.000,ALERT,210.12,292.46,59.965,1436838303,"201051344000685","174011321042388",0.00,21.80,0,288.25,298.77,0.0,0.0,0.000,178620.2,178620.2,6334,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838406,235785.00
07/13/2015 21:45,2,0.000,ALERT,210.57,292.46,59.954,1436838303,"274151322000088","174011321042388",0.00,23.80,0,287.95,298.17,0.0,0.0,0.000,442884.4,442884.4,7210,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436838408,235786.00
07/13/2015 21:45,2,0.000,ALERT,209.90,292.46,59.970,1436838303,"201051344000438","174011321042388",0.00,21.80,0,288.25,298.17,0.0,0.0,0.000,178725.8,178725.8,6314,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838410,235787.00
07/13/2015 21:45,2,0.000,ALERT,209.44,292.16,59.970,1436838303,"201051344001135","174011321042388",0.00,21.50,0,288.25,298.17,0.0,0.0,0.000,170089.9,170089.9,6297,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838412,235788.00
07/13/2015 21:45,2,0.000,ALERT,210.12,291.85,59.970,1436838303,"201051344000417","174011321042388",0.00,22.30,0,287.65,297.87,0.0,0.0,0.000,174275.9,174275.9,6315,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436838414,235789.00
07/13/2015 21:45,2,0.000,ALERT,209.44,293.06,59.970,1436838303,"201051344000594","174011321042388",0.00,22.50,0,287.95,298.77,0.0,0.0,0.000,174952.6,174952.6,6321,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838415,235790.00
07/13/2015 21:45,2,0.000,ALERT,211.03,293.36,59.991,1436838303,"274151322000083","174011321042388",0.00,24.00,0,288.25,298.47,0.0,0.0,0.000,458171.3,458171.3,7621,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838417,235791.00
07/13/2015 21:45,2,0.000,ALERT,209.90,292.76,59.965,1436838303,"201051344000585","174011321042388",0.00,22.00,0,287.65,298.47,0.0,0.0,0.000,174049.8,174049.8,6314,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838419,235792.00
