ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 21:45,2,0.000,ALERT,211.03,293.36,59.975,1436838303,"274151322000054","174011321042388",0.00,24.00,0,288.25,298.17,0.0,0.0,0.000,453195.1,453195.1,7199,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436838421,235793.00
07/13/2015 21:45,2,0.000,ALERT,209.90,292.46,59.970,1436838303,"201051344001203","174011321042388",0.00,21.80,0,287.95,299.37,0.0,0.0,0.000,175168.5,175168.5,6316,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838422,235794.00
07/13/2015 21:45,2,0.000,ALERT,209.44,292.46,59.970,1436838303,"201051344000646","174011321042388",0.00,21.80,0,287.65,298.17,0.0,0.0,0.000,172186.4,172186.4,6309,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838424,235795.00
07/13/2015 21:45,2,0.000,ALERT,211.70,291.85,59.965,1436838303,"274151322000068","174011321042388",0.00,25.00,0,287.35,297.57,0.0,0.0,0.000,360375.4,360375.4,7320,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838426,235796.00
07/13/2015 21:45,2,0.000,ALERT,211.48,292.76,59.996,1436838303,"274151322000076","174011321042388",0.00,24.00,0,288.25,298.77,0.0,0.0,0.000,483467.4,483467.4,7599,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838428,235797.00
07/13/2015 21:45,2,0.000,ALERT,209.67,292.76,59.996,1436838303,"201051344000890","174011321042388",0.00,22.50,0,288.55,298.77,0.0,0.0,0.000,176551.6,176551.6,6318,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436838430,235798.00
07/13/2015 21:45,2,0.000,ALERT,209.44,292.16,59.975,1436838303,"201051344000900","174011321042388",0.00,21.30,0,287.95,297.87,0.0,0.0,0.000,176950.5,176950.5,6332,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838431,235799.00
07/13/2015 21:45,2,0.000,ALERT,210.12,291.55,59.965,1436838303,"201051344000633","174011321042388",0.00,21.50,0,286.14,297.57,0.0,0.0,0.000,166428.3,166428.3,6335,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838433,235800.00
07/13/2015 21:45,2,0.000,ALERT,209.67,292.46,59.970,1436838303,"201051344000983","174011321042388",0.00,21.50,0,288.25,297.87,0.0,0.0,0.000,173915.7,173915.7,6332,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436838435,235801.00
07/13/2015 21:45,2,0.000,ALERT,209.90,291.85,59.975,1436838303,"201051344000917","174011321042388",0.00,22.30,0,287.05,297.87,0.0,0.0,0.000,177024.3,177024.3,6335,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838437,235802.00
07/13/2015 21:45,2,0.000,ALERT,209.90,291.55,60.012,1436838303,"201051344000648","174011321042388",0.00,21.00,0,287.65,297.57,0.0,0.0,0.000,172717.1,172717.1,6330,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838439,235803.00
07/13/2015 21:45,2,0.000,ALERT,209.90,292.46,59.970,1436838303,"201051344001093","174011321042388",0.00,22.00,0,288.25,297.87,0.0,0.0,0.000,175218.5,175218.5,6319,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838441,235804.00
07/13/2015 21:45,2,0.000,ALERT,210.12,292.16,59.986,1436838303,"201051344000645","174011321042388",0.00,21.80,0,287.95,293.66,0.0,0.0,0.000,173351.2,173351.2,6336,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838443,235805.00
07/13/2015 21:45,2,0.000,ALERT,211.25,292.46,59.975,1436838303,"274151322000085","174011321042388",0.00,23.80,0,287.95,293.96,0.0,0.0,0.000,455545.0,455545.0,7606,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838444,235806.00
07/13/2015 21:45,2,0.000,ALERT,209.90,291.55,59.975,1436838303,"201051344000651","174011321042388",0.00,21.30,0,287.65,293.36,0.0,0.0,0.000,172677.9,172677.9,6315,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838446,235807.00
07/13/2015 21:45,2,0.000,ALERT,209.90,291.85,59.970,1436838303,"201051344000867","174011321042388",0.00,22.00,0,287.65,293.96,0.0,0.0,0.000,165162.8,165162.8,6336,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838448,235808.00
07/13/2015 21:45,2,0.000,ALERT,209.90,292.76,59.981,1436838303,"201051344001230","174011321042388",0.00,21.80,0,288.55,293.96,0.0,0.0,0.000,176237.0,176237.0,6339,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838450,235809.00
07/13/2015 21:45,2,0.000,ALERT,210.35,292.76,59.970,1436838303,"201051344000576","174011321042388",0.00,21.30,0,287.95,293.66,0.0,0.0,0.000,172572.2,172572.2,6342,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838452,235810.00
07/13/2015 21:45,2,0.000,ALERT,209.67,292.76,59.954,1436838303,"201051344000579","174011321042388",0.00,22.00,0,288.55,294.26,0.0,0.0,0.000,179118.5,179118.5,6321,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436838453,235811.00
07/13/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436838303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436839183,235812.00
07/13/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436838303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436839183,235813.00
07/13/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436838303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436839183,235814.00
07/13/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436838303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436839183,235815.00
07/13/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436838303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436839183,235816.00
07/13/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436838303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436839183,235817.00
07/13/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436838303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436839183,235818.00
07/13/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436838303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436839183,235819.00
07/13/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436838303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436839183,235820.00
07/13/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436838303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436839183,235821.00
07/13/2015 22:00,2,0.000,ALERT,209.22,291.85,60.007,1436839203,"201051344000955","174011321042388",0.00,21.80,0,290.05,293.66,0.0,0.0,0.000,178135.8,178135.8,6326,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839278,235822.00
07/13/2015 22:00,2,0.000,ALERT,210.80,293.06,60.002,1436839203,"274151322000095","174011321042388",0.00,23.00,0,291.25,294.56,0.0,0.0,0.000,477578.9,477578.9,7231,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839280,235823.00
07/13/2015 22:00,2,0.000,ALERT,209.44,292.46,60.012,1436839203,"201051344000868","174011321042388",0.00,21.00,0,290.65,294.56,0.0,0.0,0.000,164547.6,164547.6,6331,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436839282,235824.00
07/13/2015 22:00,2,0.000,ALERT,209.90,291.55,60.007,1436839203,"201051344000853","174011321042388",0.00,20.70,0,290.05,293.96,0.0,0.0,0.000,170856.5,170856.5,6329,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839283,235825.00
07/13/2015 22:00,2,0.000,ALERT,209.90,292.46,60.002,1436839203,"201051344000582","174011321042388",0.00,21.30,0,291.25,294.26,0.0,0.0,0.000,170863.2,170863.2,6315,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839285,235826.00
07/13/2015 22:00,2,0.000,ALERT,209.44,291.25,60.028,1436839203,"201051344000469","174011321042388",0.00,20.30,0,288.85,293.06,0.0,0.0,0.000,166123.0,166123.0,6328,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839287,235827.00
07/13/2015 22:00,2,0.000,ALERT,209.22,291.55,60.012,1436839203,"201051344000988","174011321042388",0.00,21.30,0,287.65,293.36,0.0,0.0,0.000,165608.2,165608.2,6324,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839289,235828.00
07/13/2015 22:00,2,0.000,ALERT,209.44,291.25,60.007,1436839203,"201051344001158","174011321042388",0.00,21.00,0,289.45,293.06,0.0,0.0,0.000,171612.3,171612.3,6322,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839291,235829.00
07/13/2015 22:00,2,0.000,ALERT,209.44,291.25,60.012,1436839203,"201051344001025","174011321042388",0.00,21.30,0,289.75,294.56,0.0,0.0,0.000,175271.0,175271.0,6313,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436839292,235830.00
07/13/2015 22:00,2,0.000,ALERT,209.44,291.85,60.018,1436839203,"201051344000569","174011321042388",0.00,21.30,0,290.65,294.56,0.0,0.0,0.000,178717.8,178717.8,6329,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839294,235831.00
07/13/2015 22:00,2,0.000,ALERT,211.03,291.55,60.018,1436839203,"274151322000094","174011321042388",0.00,23.30,0,290.05,293.36,0.0,0.0,0.000,361252.6,361252.6,7714,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839296,235832.00
07/13/2015 22:00,2,0.000,ALERT,209.22,291.55,60.012,1436839203,"201051344000458","174011321042388",0.00,21.80,0,290.35,294.56,0.0,0.0,0.000,174505.8,174505.8,6324,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436839298,235833.00
07/13/2015 22:00,2,0.000,ALERT,210.57,291.25,60.012,1436839203,"274151322000087","174011321042388",0.00,26.30,0,289.45,293.66,0.0,0.0,0.000,432160.6,432160.6,7199,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436839300,235834.00
07/13/2015 22:00,2,0.000,ALERT,210.57,291.85,60.018,1436839203,"274151322000052","174011321042388",0.00,23.50,0,290.05,294.26,0.0,0.0,0.000,462081.7,462081.7,7601,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839302,235835.00
07/13/2015 22:00,2,0.000,ALERT,209.67,291.85,60.018,1436839203,"201051344001145","174011321042388",0.00,21.30,0,290.95,294.86,0.0,0.0,0.000,179648.6,179648.6,6334,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839303,235836.00
07/13/2015 22:00,2,0.000,ALERT,209.90,291.55,60.018,1436839203,"201051344000685","174011321042388",0.00,21.50,0,290.35,293.96,0.0,0.0,0.000,178620.2,178620.2,6336,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839305,235837.00
07/13/2015 22:00,2,0.000,ALERT,210.35,291.55,60.012,1436839203,"274151322000088","174011321042388",0.00,23.30,0,290.35,293.96,0.0,0.0,0.000,442884.4,442884.4,7212,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839307,235838.00
07/13/2015 22:00,2,0.000,ALERT,209.44,291.55,60.012,1436839203,"201051344000438","174011321042388",0.00,21.30,0,290.65,294.56,0.0,0.0,0.000,178725.8,178725.8,6316,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436839309,235839.00
07/13/2015 22:00,2,0.000,ALERT,208.99,291.55,60.012,1436839203,"201051344001135","174011321042388",0.00,21.30,0,290.65,294.56,0.0,0.0,0.000,170089.9,170089.9,6299,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839311,235840.00
07/13/2015 22:00,2,0.000,ALERT,209.67,290.95,60.018,1436839203,"201051344000417","174011321042388",0.00,22.00,0,289.75,293.66,0.0,0.0,0.000,174275.9,174275.9,6317,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839313,235841.00
07/13/2015 22:00,2,0.000,ALERT,209.22,291.85,60.039,1436839203,"201051344000594","174011321042388",0.00,21.80,0,290.05,294.26,0.0,0.0,0.000,174952.6,174952.6,6323,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839314,235842.00
07/13/2015 22:00,2,0.000,ALERT,210.80,292.16,60.012,1436839203,"274151322000083","174011321042388",0.00,23.30,0,290.65,294.86,0.0,0.0,0.000,458171.3,458171.3,7623,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839316,235843.00
07/13/2015 22:00,2,0.000,ALERT,209.67,291.85,60.012,1436839203,"201051344000585","174011321042388",0.00,21.50,0,290.05,293.96,0.0,0.0,0.000,174049.8,174049.8,6316,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839318,235844.00
07/13/2015 22:00,2,0.000,ALERT,210.80,292.16,60.007,1436839203,"274151322000054","174011321042388",0.00,23.30,0,290.35,294.56,0.0,0.0,0.000,453195.1,453195.1,7201,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839320,235845.00
07/13/2015 22:00,2,0.000,ALERT,209.67,291.25,60.012,1436839203,"201051344001203","174011321042388",0.00,21.50,0,290.35,295.76,0.0,0.0,0.000,175168.5,175168.5,6318,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436839322,235846.00
07/13/2015 22:00,2,0.000,ALERT,209.22,291.55,60.012,1436839203,"201051344000646","174011321042388",0.00,21.50,0,290.05,294.26,0.0,0.0,0.000,172186.4,172186.4,6311,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839323,235847.00
07/13/2015 22:00,2,0.000,ALERT,211.03,290.65,59.965,1436839203,"274151322000068","174011321042388",0.00,24.30,0,289.75,293.06,0.0,0.0,0.000,360375.4,360375.4,7322,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839325,235848.00
07/13/2015 22:00,2,0.000,ALERT,211.25,291.55,60.007,1436839203,"274151322000076","174011321042388",0.00,23.50,0,290.05,294.26,0.0,0.0,0.000,483467.4,483467.4,7601,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839327,235849.00
07/13/2015 22:00,2,0.000,ALERT,209.44,292.16,60.023,1436839203,"201051344000890","174011321042388",0.00,22.00,0,290.95,295.16,0.0,0.0,0.000,176551.6,176551.6,6320,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839329,235850.00
07/13/2015 22:00,2,0.000,ALERT,209.44,291.55,60.018,1436839203,"201051344000900","174011321042388",0.00,21.00,0,290.05,293.66,0.0,0.0,0.000,176950.5,176950.5,6334,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839331,235851.00
07/13/2015 22:00,2,0.000,ALERT,209.90,290.95,60.012,1436839203,"201051344000633","174011321042388",0.00,21.30,0,288.55,293.06,0.0,0.0,0.000,166428.3,166428.3,6337,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839333,235852.00
07/13/2015 22:00,2,0.000,ALERT,209.44,292.16,60.012,1436839203,"201051344000983","174011321042388",0.00,21.30,0,290.65,294.26,0.0,0.0,0.000,173915.7,173915.7,6334,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839334,235853.00
07/13/2015 22:00,2,0.000,ALERT,209.67,291.25,60.012,1436839203,"201051344000917","174011321042388",0.00,22.00,0,289.15,293.36,0.0,0.0,0.000,177024.3,177024.3,6337,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436839336,235854.00
07/13/2015 22:00,2,0.000,ALERT,209.67,290.95,60.012,1436839203,"201051344000648","174011321042388",0.00,20.70,0,289.75,293.96,0.0,0.0,0.000,172717.1,172717.1,6332,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839338,235855.00
07/13/2015 22:00,2,0.000,ALERT,209.44,291.85,60.002,1436839203,"201051344001093","174011321042388",0.00,21.80,0,290.35,293.96,0.0,0.0,0.000,175218.5,175218.5,6321,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839340,235856.00
07/13/2015 22:00,2,0.000,ALERT,209.90,291.25,60.007,1436839203,"201051344000645","174011321042388",0.00,21.30,0,290.05,293.96,0.0,0.0,0.000,173351.2,173351.2,6338,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839341,235857.00
07/13/2015 22:00,2,0.000,ALERT,210.80,291.55,60.007,1436839203,"274151322000085","174011321042388",0.00,23.00,0,290.35,294.26,0.0,0.0,0.000,455545.0,455545.0,7608,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839343,235858.00
07/13/2015 22:00,2,0.000,ALERT,209.44,290.95,60.034,1436839203,"201051344000651","174011321042388",0.00,21.00,0,289.75,293.66,0.0,0.0,0.000,172677.9,172677.9,6317,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839345,235859.00
07/13/2015 22:00,2,0.000,ALERT,209.67,291.25,60.012,1436839203,"201051344000867","174011321042388",0.00,21.50,0,290.05,294.56,0.0,0.0,0.000,165162.8,165162.8,6338,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436839347,235860.00
07/13/2015 22:00,2,0.000,ALERT,209.22,291.55,60.018,1436839203,"201051344001230","174011321042388",0.00,21.30,0,290.65,294.26,0.0,0.0,0.000,176237.0,176237.0,6341,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436839349,235861.00
07/13/2015 22:00,2,0.000,ALERT,209.67,291.85,60.007,1436839203,"201051344000576","174011321042388",0.00,20.70,0,290.35,294.26,0.0,0.0,0.000,172572.2,172572.2,6344,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436839350,235862.00
07/13/2015 22:00,2,0.000,ALERT,209.22,291.85,59.996,1436839203,"201051344000579","174011321042388",0.00,21.80,0,290.65,294.56,0.0,0.0,0.000,179118.5,179118.5,6323,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436839352,235863.00
07/13/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436839203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840083,235864.00
07/13/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436839203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840083,235865.00
07/13/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436839203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840083,235866.00
07/13/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436839203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840083,235867.00
07/13/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436839203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840083,235868.00
07/13/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436839203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840083,235869.00
07/13/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436839203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840083,235870.00
07/13/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436839203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840083,235871.00
07/13/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436839203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840083,235872.00
07/13/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436839203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840083,235873.00
07/13/2015 22:15,2,0.000,ALERT,209.67,292.76,59.970,1436840103,"201051344000955","174011321042388",0.00,21.50,0,289.75,294.26,0.0,0.0,0.000,178135.8,178135.8,6328,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840179,235874.00
07/13/2015 22:15,2,0.000,ALERT,211.25,293.66,59.944,1436840103,"274151322000095","174011321042388",0.00,22.80,0,291.55,295.16,0.0,0.0,0.000,477578.9,477578.9,7233,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840181,235875.00
07/13/2015 22:15,2,0.000,ALERT,210.12,293.36,59.949,1436840103,"201051344000868","174011321042388",0.00,20.30,0,290.65,295.16,0.0,0.0,0.000,164547.6,164547.6,6333,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436840183,235876.00
07/13/2015 22:15,2,0.000,ALERT,210.80,292.76,59.938,1436840103,"201051344000853","174011321042388",0.00,20.70,0,289.75,294.56,0.0,0.0,0.000,170856.5,170856.5,6331,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840185,235877.00
07/13/2015 22:15,2,0.000,ALERT,210.80,293.66,59.949,1436840103,"201051344000582","174011321042388",0.00,21.00,0,290.95,295.16,0.0,0.0,0.000,170863.2,170863.2,6317,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840186,235878.00
07/13/2015 22:15,2,0.000,ALERT,209.90,291.85,59.912,1436840103,"201051344000469","174011321042388",0.00,19.80,0,288.55,293.66,0.0,0.0,0.000,166123.0,166123.0,6330,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840188,235879.00
07/13/2015 22:15,2,0.000,ALERT,209.90,292.46,59.944,1436840103,"201051344000988","174011321042388",0.00,21.00,0,287.35,293.96,0.0,0.0,0.000,165608.2,165608.2,6326,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436840190,235880.00
07/13/2015 22:15,2,0.000,ALERT,210.12,292.16,59.991,1436840103,"201051344001158","174011321042388",0.00,20.70,0,289.15,293.66,0.0,0.0,0.000,171612.3,171612.3,6324,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840192,235881.00
07/13/2015 22:15,2,0.000,ALERT,210.12,292.16,59.954,1436840103,"201051344001025","174011321042388",0.00,20.70,0,289.45,295.16,0.0,0.0,0.000,175271.0,175271.0,6315,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840194,235882.00
07/13/2015 22:15,2,0.000,ALERT,209.90,293.06,59.954,1436840103,"201051344000569","174011321042388",0.00,21.00,0,290.35,295.16,0.0,0.0,0.000,178717.8,178717.8,6331,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840195,235883.00
07/13/2015 22:15,2,0.000,ALERT,211.48,292.46,59.954,1436840103,"274151322000094","174011321042388",0.00,22.80,0,290.05,293.96,0.0,0.0,0.000,361252.6,361252.6,7716,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840197,235884.00
07/13/2015 22:15,2,0.000,ALERT,209.90,292.46,59.922,1436840103,"201051344000458","174011321042388",0.00,21.30,0,289.75,295.16,0.0,0.0,0.000,174505.8,174505.8,6326,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840199,235885.00
07/13/2015 22:15,2,0.000,ALERT,211.25,292.16,59.944,1436840103,"274151322000087","174011321042388",0.00,25.50,0,289.75,293.96,0.0,0.0,0.000,432160.6,432160.6,7201,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840201,235886.00
07/13/2015 22:15,2,0.000,ALERT,211.03,293.36,59.949,1436840103,"274151322000052","174011321042388",0.00,23.00,0,290.35,294.86,0.0,0.0,0.000,462081.7,462081.7,7603,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436840203,235887.00
07/13/2015 22:15,2,0.000,ALERT,210.12,292.76,59.965,1436840103,"201051344001145","174011321042388",0.00,21.00,0,290.05,295.46,0.0,0.0,0.000,179648.6,179648.6,6336,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840204,235888.00
07/13/2015 22:15,2,0.000,ALERT,210.35,292.46,59.959,1436840103,"201051344000685","174011321042388",0.00,21.30,0,289.75,294.26,0.0,0.0,0.000,178620.2,178620.2,6338,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840206,235889.00
07/13/2015 22:15,2,0.000,ALERT,210.80,293.06,59.944,1436840103,"274151322000088","174011321042388",0.00,22.80,0,290.35,294.56,0.0,0.0,0.000,442884.4,442884.4,7214,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840208,235890.00
07/13/2015 22:15,2,0.000,ALERT,210.12,292.46,59.954,1436840103,"201051344000438","174011321042388",0.00,21.00,0,289.75,294.86,0.0,0.0,0.000,178725.8,178725.8,6318,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840210,235891.00
07/13/2015 22:15,2,0.000,ALERT,209.67,292.76,59.986,1436840103,"201051344001135","174011321042388",0.00,21.00,0,289.75,295.16,0.0,0.0,0.000,170089.9,170089.9,6301,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840212,235892.00
07/13/2015 22:15,2,0.000,ALERT,210.12,292.16,59.933,1436840103,"201051344000417","174011321042388",0.00,21.50,0,289.15,293.96,0.0,0.0,0.000,174275.9,174275.9,6319,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840213,235893.00
07/13/2015 22:15,2,0.000,ALERT,209.67,293.06,59.959,1436840103,"201051344000594","174011321042388",0.00,21.50,0,289.45,294.56,0.0,0.0,0.000,174952.6,174952.6,6325,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840215,235894.00
07/13/2015 22:15,2,0.000,ALERT,211.25,293.66,59.954,1436840103,"274151322000083","174011321042388",0.00,22.80,0,290.65,294.86,0.0,0.0,0.000,458171.3,458171.3,7625,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840217,235895.00
07/13/2015 22:15,2,0.000,ALERT,210.12,292.76,59.954,1436840103,"201051344000585","174011321042388",0.00,21.30,0,289.75,294.56,0.0,0.0,0.000,174049.8,174049.8,6318,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840219,235896.00
07/13/2015 22:15,2,0.000,ALERT,211.03,292.76,59.954,1436840103,"274151322000054","174011321042388",0.00,23.00,0,290.35,294.86,0.0,0.0,0.000,453195.1,453195.1,7203,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436840221,235897.00
07/13/2015 22:15,2,0.000,ALERT,210.12,292.46,59.954,1436840103,"201051344001203","174011321042388",0.00,21.30,0,289.75,296.36,0.0,0.0,0.000,175168.5,175168.5,6320,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436840222,235898.00
07/13/2015 22:15,2,0.000,ALERT,209.67,292.46,59.954,1436840103,"201051344000646","174011321042388",0.00,21.30,0,289.15,294.26,0.0,0.0,0.000,172186.4,172186.4,6313,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840224,235899.00
07/13/2015 22:15,2,0.000,ALERT,211.93,291.85,59.954,1436840103,"274151322000068","174011321042388",0.00,23.50,0,289.45,293.66,0.0,0.0,0.000,360375.4,360375.4,7324,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840226,235900.00
07/13/2015 22:15,2,0.000,ALERT,211.70,292.76,59.944,1436840103,"274151322000076","174011321042388",0.00,22.80,0,290.35,294.56,0.0,0.0,0.000,483467.4,483467.4,7603,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840228,235901.00
07/13/2015 22:15,2,0.000,ALERT,209.90,293.06,59.954,1436840103,"201051344000890","174011321042388",0.00,21.50,0,290.35,295.46,0.0,0.0,0.000,176551.6,176551.6,6322,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840229,235902.00
07/13/2015 22:15,2,0.000,ALERT,209.90,292.16,59.949,1436840103,"201051344000900","174011321042388",0.00,20.30,0,289.45,293.96,0.0,0.0,0.000,176950.5,176950.5,6336,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840231,235903.00
07/13/2015 22:15,2,0.000,ALERT,210.35,291.55,59.949,1436840103,"201051344000633","174011321042388",0.00,20.70,0,287.35,293.36,0.0,0.0,0.000,166428.3,166428.3,6339,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840233,235904.00
07/13/2015 22:15,2,0.000,ALERT,209.90,292.46,59.959,1436840103,"201051344000983","174011321042388",0.00,21.00,0,290.05,294.86,0.0,0.0,0.000,173915.7,173915.7,6336,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840235,235905.00
07/13/2015 22:15,2,0.000,ALERT,210.12,292.16,59.954,1436840103,"201051344000917","174011321042388",0.00,21.50,0,289.15,293.96,0.0,0.0,0.000,177024.3,177024.3,6339,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840237,235906.00
07/13/2015 22:15,2,0.000,ALERT,210.12,291.85,59.944,1436840103,"201051344000648","174011321042388",0.00,20.00,0,289.15,294.56,0.0,0.0,0.000,172717.1,172717.1,6334,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840239,235907.00
07/13/2015 22:15,2,0.000,ALERT,209.67,292.46,59.959,1436840103,"201051344001093","174011321042388",0.00,21.50,0,289.75,294.26,0.0,0.0,0.000,175218.5,175218.5,6323,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840240,235908.00
07/13/2015 22:15,2,0.000,ALERT,210.12,291.85,59.981,1436840103,"201051344000645","174011321042388",0.00,21.00,0,289.15,294.26,0.0,0.0,0.000,173351.2,173351.2,6340,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436840242,235909.00
07/13/2015 22:15,2,0.000,ALERT,211.48,292.76,59.959,1436840103,"274151322000085","174011321042388",0.00,22.80,0,290.35,294.56,0.0,0.0,0.000,455545.0,455545.0,7610,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840244,235910.00
07/13/2015 22:15,2,0.000,ALERT,210.12,291.85,59.959,1436840103,"201051344000651","174011321042388",0.00,20.30,0,289.15,293.96,0.0,0.0,0.000,172677.9,172677.9,6319,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840246,235911.00
07/13/2015 22:15,2,0.000,ALERT,210.12,292.16,59.970,1436840103,"201051344000867","174011321042388",0.00,21.30,0,289.15,294.86,0.0,0.0,0.000,165162.8,165162.8,6340,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436840248,235912.00
07/13/2015 22:15,2,0.000,ALERT,209.90,293.06,59.970,1436840103,"201051344001230","174011321042388",0.00,21.00,0,290.05,294.56,0.0,0.0,0.000,176237.0,176237.0,6343,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840250,235913.00
07/13/2015 22:15,2,0.000,ALERT,210.35,292.76,59.954,1436840103,"201051344000576","174011321042388",0.00,20.30,0,289.45,294.26,0.0,0.0,0.000,172572.2,172572.2,6346,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436840252,235914.00
07/13/2015 22:15,2,0.000,ALERT,209.90,293.06,59.959,1436840103,"201051344000579","174011321042388",0.00,21.30,0,290.05,295.16,0.0,0.0,0.000,179118.5,179118.5,6325,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436840253,235915.00
07/13/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436840103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840983,235916.00
07/13/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436840103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840983,235917.00
07/13/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436840103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840983,235918.00
07/13/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436840103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840983,235919.00
07/13/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436840103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840983,235920.00
07/13/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436840103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840983,235921.00
07/13/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436840103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840983,235922.00
07/13/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436840103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840983,235923.00
07/13/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436840103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840983,235924.00
07/13/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436840103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436840983,235925.00
07/13/2015 22:30,2,0.000,ALERT,209.90,293.36,59.986,1436841003,"201051344000955","174011321042388",0.00,21.00,0,290.95,294.56,0.0,0.0,0.000,178135.8,178135.8,6330,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841078,235926.00
07/13/2015 22:30,2,0.000,ALERT,211.48,294.26,59.986,1436841003,"274151322000095","174011321042388",0.00,22.30,0,292.46,295.76,0.0,0.0,0.000,477578.9,477578.9,7235,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841080,235927.00
07/13/2015 22:30,2,0.000,ALERT,210.12,293.96,59.986,1436841003,"201051344000868","174011321042388",0.00,20.30,0,291.55,295.76,0.0,0.0,0.000,164547.6,164547.6,6335,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841082,235928.00
07/13/2015 22:30,2,0.000,ALERT,210.80,293.36,59.996,1436841003,"201051344000853","174011321042388",0.00,20.30,0,290.95,294.86,0.0,0.0,0.000,170856.5,170856.5,6333,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436841083,235929.00
07/13/2015 22:30,2,0.000,ALERT,210.80,294.56,59.991,1436841003,"201051344000582","174011321042388",0.00,20.70,0,291.85,295.46,0.0,0.0,0.000,170863.2,170863.2,6319,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436841085,235930.00
07/13/2015 22:30,2,0.000,ALERT,210.12,293.06,59.986,1436841003,"201051344000469","174011321042388",0.00,19.80,0,289.15,293.96,0.0,0.0,0.000,166123.0,166123.0,6332,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841087,235931.00
07/13/2015 22:30,2,0.000,ALERT,209.90,293.36,59.991,1436841003,"201051344000988","174011321042388",0.00,20.70,0,288.25,294.26,0.0,0.0,0.000,165608.2,165608.2,6328,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841089,235932.00
07/13/2015 22:30,2,0.000,ALERT,210.12,293.06,59.986,1436841003,"201051344001158","174011321042388",0.00,20.30,0,290.35,293.96,0.0,0.0,0.000,171612.3,171612.3,6326,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841091,235933.00
07/13/2015 22:30,2,0.000,ALERT,210.12,293.06,59.986,1436841003,"201051344001025","174011321042388",0.00,20.30,0,290.35,295.46,0.0,0.0,0.000,175271.0,175271.0,6317,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841092,235934.00
07/13/2015 22:30,2,0.000,ALERT,210.12,293.96,60.028,1436841003,"201051344000569","174011321042388",0.00,20.70,0,291.25,295.76,0.0,0.0,0.000,178717.8,178717.8,6333,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841094,235935.00
07/13/2015 22:30,2,0.000,ALERT,211.70,293.36,59.986,1436841003,"274151322000094","174011321042388",0.00,22.30,0,291.25,294.26,0.0,0.0,0.000,361252.6,361252.6,7718,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841096,235936.00
07/13/2015 22:30,2,0.000,ALERT,210.12,293.36,59.975,1436841003,"201051344000458","174011321042388",0.00,21.30,0,290.65,295.46,0.0,0.0,0.000,174505.8,174505.8,6328,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841098,235937.00
07/13/2015 22:30,2,0.000,ALERT,211.48,293.66,59.949,1436841003,"274151322000087","174011321042388",0.00,25.00,0,290.35,294.56,0.0,0.0,0.000,432160.6,432160.6,7203,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841100,235938.00
07/13/2015 22:30,2,0.000,ALERT,211.25,293.96,59.986,1436841003,"274151322000052","174011321042388",0.00,22.50,0,290.95,295.46,0.0,0.0,0.000,462081.7,462081.7,7605,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841102,235939.00
07/13/2015 22:30,2,0.000,ALERT,210.57,293.96,59.991,1436841003,"201051344001145","174011321042388",0.00,20.70,0,291.25,295.76,0.0,0.0,0.000,179648.6,179648.6,6338,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841103,235940.00
07/13/2015 22:30,2,0.000,ALERT,210.57,293.66,59.996,1436841003,"201051344000685","174011321042388",0.00,21.00,0,290.65,294.86,0.0,0.0,0.000,178620.2,178620.2,6340,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841105,235941.00
07/13/2015 22:30,2,0.000,ALERT,211.03,293.66,59.959,1436841003,"274151322000088","174011321042388",0.00,22.30,0,291.25,294.86,0.0,0.0,0.000,442884.4,442884.4,7216,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436841107,235942.00
