ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 22:30,2,0.000,ALERT,210.35,293.66,60.002,1436841003,"201051344000438","174011321042388",0.00,20.70,0,290.95,295.46,0.0,0.0,0.000,178725.8,178725.8,6320,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841109,235943.00
07/13/2015 22:30,2,0.000,ALERT,209.67,293.36,60.034,1436841003,"201051344001135","174011321042388",0.00,20.70,0,290.95,295.46,0.0,0.0,0.000,170089.9,170089.9,6303,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841111,235944.00
07/13/2015 22:30,2,0.000,ALERT,210.35,293.06,60.002,1436841003,"201051344000417","174011321042388",0.00,21.30,0,290.35,294.26,0.0,0.0,0.000,174275.9,174275.9,6321,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841113,235945.00
07/13/2015 22:30,2,0.000,ALERT,209.90,294.26,59.981,1436841003,"201051344000594","174011321042388",0.00,21.30,0,290.35,294.86,0.0,0.0,0.000,174952.6,174952.6,6327,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841114,235946.00
07/13/2015 22:30,2,0.000,ALERT,211.48,294.26,59.959,1436841003,"274151322000083","174011321042388",0.00,22.30,0,291.55,295.46,0.0,0.0,0.000,458171.3,458171.3,7627,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841116,235947.00
07/13/2015 22:30,2,0.000,ALERT,210.57,294.26,60.012,1436841003,"201051344000585","174011321042388",0.00,21.00,0,290.65,294.86,0.0,0.0,0.000,174049.8,174049.8,6320,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841118,235948.00
07/13/2015 22:30,2,0.000,ALERT,211.25,294.26,59.996,1436841003,"274151322000054","174011321042388",0.00,22.50,0,291.55,295.46,0.0,0.0,0.000,453195.1,453195.1,7205,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841120,235949.00
07/13/2015 22:30,2,0.000,ALERT,210.35,293.66,60.002,1436841003,"201051344001203","174011321042388",0.00,21.00,0,290.65,296.66,0.0,0.0,0.000,175168.5,175168.5,6322,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841122,235950.00
07/13/2015 22:30,2,0.000,ALERT,210.12,293.66,59.986,1436841003,"201051344000646","174011321042388",0.00,20.70,0,290.35,294.56,0.0,0.0,0.000,172186.4,172186.4,6315,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841123,235951.00
07/13/2015 22:30,2,0.000,ALERT,212.38,293.36,60.012,1436841003,"274151322000068","174011321042388",0.00,23.00,0,290.65,294.26,0.0,0.0,0.000,360375.4,360375.4,7326,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841125,235952.00
07/13/2015 22:30,2,0.000,ALERT,212.16,293.36,59.991,1436841003,"274151322000076","174011321042388",0.00,22.50,0,290.95,295.16,0.0,0.0,0.000,483467.4,483467.4,7605,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841127,235953.00
07/13/2015 22:30,2,0.000,ALERT,210.35,294.26,59.954,1436841003,"201051344000890","174011321042388",0.00,21.30,0,290.95,296.06,0.0,0.0,0.000,176551.6,176551.6,6324,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841129,235954.00
07/13/2015 22:30,2,0.000,ALERT,210.12,293.66,60.002,1436841003,"201051344000900","174011321042388",0.00,20.30,0,290.35,294.56,0.0,0.0,0.000,176950.5,176950.5,6338,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841131,235955.00
07/13/2015 22:30,2,0.000,ALERT,211.03,293.06,59.996,1436841003,"201051344000633","174011321042388",0.00,20.30,0,288.85,293.96,0.0,0.0,0.000,166428.3,166428.3,6341,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841133,235956.00
07/13/2015 22:30,2,0.000,ALERT,210.57,293.96,59.996,1436841003,"201051344000983","174011321042388",0.00,20.70,0,290.95,295.46,0.0,0.0,0.000,173915.7,173915.7,6338,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841134,235957.00
07/13/2015 22:30,2,0.000,ALERT,210.80,293.66,59.996,1436841003,"201051344000917","174011321042388",0.00,21.50,0,289.75,294.56,0.0,0.0,0.000,177024.3,177024.3,6341,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436841136,235958.00
07/13/2015 22:30,2,0.000,ALERT,210.80,293.36,59.996,1436841003,"201051344000648","174011321042388",0.00,20.00,0,290.35,295.46,0.0,0.0,0.000,172717.1,172717.1,6336,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841138,235959.00
07/13/2015 22:30,2,0.000,ALERT,210.57,293.96,59.991,1436841003,"201051344001093","174011321042388",0.00,21.50,0,290.95,294.86,0.0,0.0,0.000,175218.5,175218.5,6325,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841140,235960.00
07/13/2015 22:30,2,0.000,ALERT,211.03,293.66,59.996,1436841003,"201051344000645","174011321042388",0.00,21.00,0,290.35,294.86,0.0,0.0,0.000,173351.2,173351.2,6342,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841142,235961.00
07/13/2015 22:30,2,0.000,ALERT,211.93,293.96,60.028,1436841003,"274151322000085","174011321042388",0.00,22.30,0,291.25,295.46,0.0,0.0,0.000,455545.0,455545.0,7612,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841143,235962.00
07/13/2015 22:30,2,0.000,ALERT,210.80,293.36,59.996,1436841003,"201051344000651","174011321042388",0.00,20.30,0,290.35,294.86,0.0,0.0,0.000,172677.9,172677.9,6321,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841145,235963.00
07/13/2015 22:30,2,0.000,ALERT,210.80,293.36,60.002,1436841003,"201051344000867","174011321042388",0.00,21.00,0,290.35,295.46,0.0,0.0,0.000,165162.8,165162.8,6342,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841147,235964.00
07/13/2015 22:30,2,0.000,ALERT,210.35,294.26,60.002,1436841003,"201051344001230","174011321042388",0.00,20.70,0,291.25,295.46,0.0,0.0,0.000,176237.0,176237.0,6345,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841149,235965.00
07/13/2015 22:30,2,0.000,ALERT,210.80,293.96,60.002,1436841003,"201051344000576","174011321042388",0.00,20.00,0,290.65,295.16,0.0,0.0,0.000,172572.2,172572.2,6348,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841151,235966.00
07/13/2015 22:30,2,0.000,ALERT,210.35,294.26,59.996,1436841003,"201051344000579","174011321042388",0.00,21.00,0,290.95,295.76,0.0,0.0,0.000,179118.5,179118.5,6327,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841152,235967.00
07/13/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436841003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436841883,235968.00
07/13/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436841003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436841883,235969.00
07/13/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436841003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436841883,235970.00
07/13/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436841003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436841883,235971.00
07/13/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436841003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436841883,235972.00
07/13/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436841003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436841883,235973.00
07/13/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436841003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436841883,235974.00
07/13/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436841003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436841883,235975.00
07/13/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436841003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436841883,235976.00
07/13/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436841003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436841883,235977.00
07/13/2015 22:45,2,0.000,ALERT,210.57,293.96,59.981,1436841903,"201051344000955","174011321042388",0.00,20.70,0,291.55,295.46,0.0,0.0,0.000,178135.8,178135.8,6332,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841979,235978.00
07/13/2015 22:45,2,0.000,ALERT,212.38,295.46,59.975,1436841903,"274151322000095","174011321042388",0.00,21.80,0,293.06,296.36,0.0,0.0,0.000,477578.9,477578.9,7237,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841981,235979.00
07/13/2015 22:45,2,0.000,ALERT,210.80,294.26,59.981,1436841903,"201051344000868","174011321042388",0.00,20.00,0,292.46,296.36,0.0,0.0,0.000,164547.6,164547.6,6337,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841983,235980.00
07/13/2015 22:45,2,0.000,ALERT,211.48,293.66,59.975,1436841903,"201051344000853","174011321042388",0.00,20.00,0,291.55,295.76,0.0,0.0,0.000,170856.5,170856.5,6335,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841985,235981.00
07/13/2015 22:45,2,0.000,ALERT,211.48,294.56,59.970,1436841903,"201051344000582","174011321042388",0.00,20.30,0,292.76,296.06,0.0,0.0,0.000,170863.2,170863.2,6321,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841987,235982.00
07/13/2015 22:45,2,0.000,ALERT,211.03,293.66,59.970,1436841903,"201051344000469","174011321042388",0.00,19.50,0,290.65,294.86,0.0,0.0,0.000,166123.0,166123.0,6334,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841989,235983.00
07/13/2015 22:45,2,0.000,ALERT,210.80,293.66,59.965,1436841903,"201051344000988","174011321042388",0.00,20.30,0,289.15,295.16,0.0,0.0,0.000,165608.2,165608.2,6330,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841990,235984.00
07/13/2015 22:45,2,0.000,ALERT,210.80,293.36,59.975,1436841903,"201051344001158","174011321042388",0.00,20.00,0,290.95,294.86,0.0,0.0,0.000,171612.3,171612.3,6328,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436841992,235985.00
07/13/2015 22:45,2,0.000,ALERT,210.80,293.36,59.938,1436841903,"201051344001025","174011321042388",0.00,20.00,0,291.25,296.06,0.0,0.0,0.000,175271.0,175271.0,6319,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841994,235986.00
07/13/2015 22:45,2,0.000,ALERT,210.80,294.26,59.981,1436841903,"201051344000569","174011321042388",0.00,20.30,0,292.16,296.36,0.0,0.0,0.000,178717.8,178717.8,6335,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841996,235987.00
07/13/2015 22:45,2,0.000,ALERT,212.16,293.36,59.954,1436841903,"274151322000094","174011321042388",0.00,22.00,0,292.16,295.16,0.0,0.0,0.000,361252.6,361252.6,7720,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841998,235988.00
07/13/2015 22:45,2,0.000,ALERT,211.03,293.66,59.965,1436841903,"201051344000458","174011321042388",0.00,21.00,0,291.55,296.06,0.0,0.0,0.000,174505.8,174505.8,6330,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436841999,235989.00
07/13/2015 22:45,2,0.000,ALERT,212.38,293.66,59.954,1436841903,"274151322000087","174011321042388",0.00,24.50,0,291.25,295.16,0.0,0.0,0.000,432160.6,432160.6,7205,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842001,235990.00
07/13/2015 22:45,2,0.000,ALERT,212.38,294.26,59.965,1436841903,"274151322000052","174011321042388",0.00,22.00,0,292.16,296.06,0.0,0.0,0.000,462081.7,462081.7,7607,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842003,235991.00
07/13/2015 22:45,2,0.000,ALERT,211.48,294.56,59.959,1436841903,"201051344001145","174011321042388",0.00,20.30,0,292.16,296.66,0.0,0.0,0.000,179648.6,179648.6,6340,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842005,235992.00
07/13/2015 22:45,2,0.000,ALERT,211.48,293.96,59.970,1436841903,"201051344000685","174011321042388",0.00,20.70,0,291.55,295.46,0.0,0.0,0.000,178620.2,178620.2,6342,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842007,235993.00
07/13/2015 22:45,2,0.000,ALERT,211.93,293.96,59.970,1436841903,"274151322000088","174011321042388",0.00,21.80,0,292.46,295.76,0.0,0.0,0.000,442884.4,442884.4,7218,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842008,235994.00
07/13/2015 22:45,2,0.000,ALERT,211.25,293.96,59.965,1436841903,"201051344000438","174011321042388",0.00,20.30,0,292.16,296.06,0.0,0.0,0.000,178725.8,178725.8,6322,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842010,235995.00
07/13/2015 22:45,2,0.000,ALERT,210.80,293.66,59.933,1436841903,"201051344001135","174011321042388",0.00,20.30,0,291.85,296.06,0.0,0.0,0.000,170089.9,170089.9,6305,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842012,235996.00
07/13/2015 22:45,2,0.000,ALERT,211.25,293.36,59.965,1436841903,"201051344000417","174011321042388",0.00,21.00,0,291.25,294.86,0.0,0.0,0.000,174275.9,174275.9,6323,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842014,235997.00
07/13/2015 22:45,2,0.000,ALERT,210.80,294.26,59.970,1436841903,"201051344000594","174011321042388",0.00,21.00,0,291.55,295.46,0.0,0.0,0.000,174952.6,174952.6,6329,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842016,235998.00
07/13/2015 22:45,2,0.000,ALERT,212.38,294.26,59.965,1436841903,"274151322000083","174011321042388",0.00,21.80,0,292.76,296.06,0.0,0.0,0.000,458171.3,458171.3,7629,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842017,235999.00
07/13/2015 22:45,2,0.000,ALERT,211.25,293.96,59.981,1436841903,"201051344000585","174011321042388",0.00,20.70,0,291.55,295.46,0.0,0.0,0.000,174049.8,174049.8,6322,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842019,236000.00
07/13/2015 22:45,2,0.000,ALERT,212.16,293.66,59.965,1436841903,"274151322000054","174011321042388",0.00,22.30,0,292.46,296.06,0.0,0.0,0.000,453195.1,453195.1,7207,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842021,236001.00
07/13/2015 22:45,2,0.000,ALERT,211.25,293.66,59.970,1436841903,"201051344001203","174011321042388",0.00,20.70,0,291.85,297.26,0.0,0.0,0.000,175168.5,175168.5,6324,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842023,236002.00
07/13/2015 22:45,2,0.000,ALERT,210.80,293.66,59.970,1436841903,"201051344000646","174011321042388",0.00,20.70,0,291.55,295.16,0.0,0.0,0.000,172186.4,172186.4,6317,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842025,236003.00
07/13/2015 22:45,2,0.000,ALERT,213.06,293.06,59.965,1436841903,"274151322000068","174011321042388",0.00,22.50,0,291.85,294.86,0.0,0.0,0.000,360375.4,360375.4,7328,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842026,236004.00
07/13/2015 22:45,2,0.000,ALERT,212.83,293.96,59.975,1436841903,"274151322000076","174011321042388",0.00,22.00,0,292.46,295.76,0.0,0.0,0.000,483467.4,483467.4,7607,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842028,236005.00
07/13/2015 22:45,2,0.000,ALERT,211.03,294.26,59.959,1436841903,"201051344000890","174011321042388",0.00,21.00,0,292.76,296.96,0.0,0.0,0.000,176551.6,176551.6,6326,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842030,236006.00
07/13/2015 22:45,2,0.000,ALERT,211.03,293.36,59.938,1436841903,"201051344000900","174011321042388",0.00,20.00,0,291.85,295.16,0.0,0.0,0.000,176950.5,176950.5,6340,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842032,236007.00
07/13/2015 22:45,2,0.000,ALERT,211.48,293.06,59.965,1436841903,"201051344000633","174011321042388",0.00,20.30,0,290.05,294.86,0.0,0.0,0.000,166428.3,166428.3,6343,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842034,236008.00
07/13/2015 22:45,2,0.000,ALERT,211.03,293.96,60.007,1436841903,"201051344000983","174011321042388",0.00,20.30,0,292.16,296.06,0.0,0.0,0.000,173915.7,173915.7,6340,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842035,236009.00
07/13/2015 22:45,2,0.000,ALERT,211.25,293.36,59.954,1436841903,"201051344000917","174011321042388",0.00,21.30,0,291.25,295.16,0.0,0.0,0.000,177024.3,177024.3,6343,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842037,236010.00
07/13/2015 22:45,2,0.000,ALERT,211.25,293.06,59.970,1436841903,"201051344000648","174011321042388",0.00,19.80,0,291.55,295.76,0.0,0.0,0.000,172717.1,172717.1,6338,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842039,236011.00
07/13/2015 22:45,2,0.000,ALERT,211.25,293.66,59.975,1436841903,"201051344001093","174011321042388",0.00,21.00,0,292.16,295.46,0.0,0.0,0.000,175218.5,175218.5,6327,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842041,236012.00
07/13/2015 22:45,2,0.000,ALERT,211.48,293.36,59.975,1436841903,"201051344000645","174011321042388",0.00,20.70,0,291.85,295.46,0.0,0.0,0.000,173351.2,173351.2,6344,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842043,236013.00
07/13/2015 22:45,2,0.000,ALERT,212.61,294.26,59.970,1436841903,"274151322000085","174011321042388",0.00,22.00,0,292.46,295.76,0.0,0.0,0.000,455545.0,455545.0,7614,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842045,236014.00
07/13/2015 22:45,2,0.000,ALERT,211.48,293.06,59.975,1436841903,"201051344000651","174011321042388",0.00,19.80,0,291.55,295.16,0.0,0.0,0.000,172677.9,172677.9,6323,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842046,236015.00
07/13/2015 22:45,2,0.000,ALERT,211.25,293.36,59.949,1436841903,"201051344000867","174011321042388",0.00,20.70,0,290.95,295.76,0.0,0.0,0.000,165162.8,165162.8,6344,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842048,236016.00
07/13/2015 22:45,2,0.000,ALERT,211.03,293.96,59.981,1436841903,"201051344001230","174011321042388",0.00,20.30,0,292.16,295.76,0.0,0.0,0.000,176237.0,176237.0,6347,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842050,236017.00
07/13/2015 22:45,2,0.000,ALERT,211.48,294.26,59.965,1436841903,"201051344000576","174011321042388",0.00,20.00,0,291.55,295.46,0.0,0.0,0.000,172572.2,172572.2,6350,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842052,236018.00
07/13/2015 22:45,2,0.000,ALERT,211.03,294.26,59.981,1436841903,"201051344000579","174011321042388",0.00,20.70,0,292.76,296.36,0.0,0.0,0.000,179118.5,179118.5,6329,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842054,236019.00
07/13/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436841903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436842783,236020.00
07/13/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436841903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436842783,236021.00
07/13/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436841903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436842783,236022.00
07/13/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436841903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436842783,236023.00
07/13/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436841903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436842783,236024.00
07/13/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436841903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436842783,236025.00
07/13/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436841903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436842783,236026.00
07/13/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436841903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436842783,236027.00
07/13/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436841903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436842783,236028.00
07/13/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436841903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436842783,236029.00
07/13/2015 23:00,2,0.000,ALERT,211.03,294.26,59.959,1436842803,"201051344000955","174011321042388",0.00,20.30,0,292.16,295.76,0.0,0.0,0.000,178135.8,178135.8,6334,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842878,236030.00
07/13/2015 23:00,2,0.000,ALERT,212.16,294.86,59.949,1436842803,"274151322000095","174011321042388",0.00,21.50,0,293.36,296.66,0.0,0.0,0.000,477578.9,477578.9,7239,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842880,236031.00
07/13/2015 23:00,2,0.000,ALERT,211.48,294.56,59.949,1436842803,"201051344000868","174011321042388",0.00,19.80,0,292.46,296.66,0.0,0.0,0.000,164547.6,164547.6,6339,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842882,236032.00
07/13/2015 23:00,2,0.000,ALERT,211.93,293.96,59.949,1436842803,"201051344000853","174011321042388",0.00,19.80,0,291.85,296.06,0.0,0.0,0.000,170856.5,170856.5,6337,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842884,236033.00
07/13/2015 23:00,2,0.000,ALERT,211.93,294.86,59.954,1436842803,"201051344000582","174011321042388",0.00,20.00,0,293.06,296.66,0.0,0.0,0.000,170863.2,170863.2,6323,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842885,236034.00
07/13/2015 23:00,2,0.000,ALERT,211.25,293.66,59.949,1436842803,"201051344000469","174011321042388",0.00,19.30,0,290.95,295.16,0.0,0.0,0.000,166123.0,166123.0,6336,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842887,236035.00
07/13/2015 23:00,2,0.000,ALERT,211.25,293.96,59.917,1436842803,"201051344000988","174011321042388",0.00,20.00,0,289.75,295.46,0.0,0.0,0.000,165608.2,165608.2,6332,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842889,236036.00
07/13/2015 23:00,2,0.000,ALERT,211.25,293.66,59.949,1436842803,"201051344001158","174011321042388",0.00,19.80,0,291.55,295.16,0.0,0.0,0.000,171612.3,171612.3,6330,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842891,236037.00
07/13/2015 23:00,2,0.000,ALERT,211.25,293.66,59.938,1436842803,"201051344001025","174011321042388",0.00,19.80,0,291.55,296.66,0.0,0.0,0.000,175271.0,175271.0,6321,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842893,236038.00
07/13/2015 23:00,2,0.000,ALERT,211.48,294.56,59.928,1436842803,"201051344000569","174011321042388",0.00,20.00,0,292.46,296.66,0.0,0.0,0.000,178717.8,178717.8,6337,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842894,236039.00
07/13/2015 23:00,2,0.000,ALERT,212.61,293.96,59.938,1436842803,"274151322000094","174011321042388",0.00,21.50,0,292.16,295.46,0.0,0.0,0.000,361252.6,361252.6,7722,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842896,236040.00
07/13/2015 23:00,2,0.000,ALERT,211.25,293.96,59.981,1436842803,"201051344000458","174011321042388",0.00,20.70,0,292.16,296.66,0.0,0.0,0.000,174505.8,174505.8,6332,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842898,236041.00
07/13/2015 23:00,2,0.000,ALERT,212.61,293.36,59.965,1436842803,"274151322000087","174011321042388",0.00,24.00,0,292.16,295.46,0.0,0.0,0.000,432160.6,432160.6,7207,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842900,236042.00
07/13/2015 23:00,2,0.000,ALERT,212.38,294.86,59.970,1436842803,"274151322000052","174011321042388",0.00,21.80,0,292.76,296.66,0.0,0.0,0.000,462081.7,462081.7,7609,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842902,236043.00
07/13/2015 23:00,2,0.000,ALERT,211.70,294.56,59.944,1436842803,"201051344001145","174011321042388",0.00,20.00,0,292.76,296.96,0.0,0.0,0.000,179648.6,179648.6,6342,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842904,236044.00
07/13/2015 23:00,2,0.000,ALERT,211.70,294.26,59.949,1436842803,"201051344000685","174011321042388",0.00,20.30,0,291.85,295.76,0.0,0.0,0.000,178620.2,178620.2,6344,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842905,236045.00
07/13/2015 23:00,2,0.000,ALERT,212.38,294.86,59.944,1436842803,"274151322000088","174011321042388",0.00,21.80,0,292.46,296.06,0.0,0.0,0.000,442884.4,442884.4,7220,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842907,236046.00
07/13/2015 23:00,2,0.000,ALERT,211.70,294.26,59.944,1436842803,"201051344000438","174011321042388",0.00,20.00,0,292.16,296.36,0.0,0.0,0.000,178725.8,178725.8,6324,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842909,236047.00
07/13/2015 23:00,2,0.000,ALERT,211.25,294.26,59.949,1436842803,"201051344001135","174011321042388",0.00,20.00,0,292.16,296.66,0.0,0.0,0.000,170089.9,170089.9,6307,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842911,236048.00
07/13/2015 23:00,2,0.000,ALERT,211.70,293.66,59.959,1436842803,"201051344000417","174011321042388",0.00,20.30,0,291.55,295.46,0.0,0.0,0.000,174275.9,174275.9,6325,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842913,236049.00
07/13/2015 23:00,2,0.000,ALERT,211.03,294.56,59.949,1436842803,"201051344000594","174011321042388",0.00,20.70,0,291.55,296.06,0.0,0.0,0.000,174952.6,174952.6,6331,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842914,236050.00
07/13/2015 23:00,2,0.000,ALERT,212.83,294.56,59.944,1436842803,"274151322000083","174011321042388",0.00,21.50,0,292.46,296.36,0.0,0.0,0.000,458171.3,458171.3,7631,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842916,236051.00
07/13/2015 23:00,2,0.000,ALERT,211.48,294.26,59.954,1436842803,"201051344000585","174011321042388",0.00,20.70,0,291.55,295.76,0.0,0.0,0.000,174049.8,174049.8,6324,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842918,236052.00
07/13/2015 23:00,2,0.000,ALERT,212.61,294.26,59.938,1436842803,"274151322000054","174011321042388",0.00,21.80,0,292.46,296.66,0.0,0.0,0.000,453195.1,453195.1,7209,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842920,236053.00
07/13/2015 23:00,2,0.000,ALERT,211.25,293.66,59.944,1436842803,"201051344001203","174011321042388",0.00,20.00,0,291.85,297.87,0.0,0.0,0.000,175168.5,175168.5,6326,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842922,236054.00
07/13/2015 23:00,2,0.000,ALERT,211.03,293.96,59.944,1436842803,"201051344000646","174011321042388",0.00,20.00,0,291.25,295.76,0.0,0.0,0.000,172186.4,172186.4,6319,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842924,236055.00
07/13/2015 23:00,2,0.000,ALERT,213.29,293.66,59.938,1436842803,"274151322000068","174011321042388",0.00,22.30,0,292.16,295.16,0.0,0.0,0.000,360375.4,360375.4,7330,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842925,236056.00
07/13/2015 23:00,2,0.000,ALERT,213.29,293.96,59.933,1436842803,"274151322000076","174011321042388",0.00,21.80,0,292.46,296.36,0.0,0.0,0.000,483467.4,483467.4,7609,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842927,236057.00
07/13/2015 23:00,2,0.000,ALERT,211.25,294.56,59.928,1436842803,"201051344000890","174011321042388",0.00,20.70,0,292.76,296.96,0.0,0.0,0.000,176551.6,176551.6,6328,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842929,236058.00
07/13/2015 23:00,2,0.000,ALERT,210.12,292.76,59.954,1436842803,"201051344000900","174011321042388",0.00,19.80,0,291.55,295.46,0.0,0.0,0.000,176950.5,176950.5,6342,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842931,236059.00
07/13/2015 23:00,2,0.000,ALERT,211.70,293.06,59.912,1436842803,"201051344000633","174011321042388",0.00,19.80,0,289.75,294.86,0.0,0.0,0.000,166428.3,166428.3,6345,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842933,236060.00
07/13/2015 23:00,2,0.000,ALERT,211.03,293.96,59.933,1436842803,"201051344000983","174011321042388",0.00,20.00,0,292.16,296.36,0.0,0.0,0.000,173915.7,173915.7,6342,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842935,236061.00
07/13/2015 23:00,2,0.000,ALERT,211.25,293.36,59.944,1436842803,"201051344000917","174011321042388",0.00,21.00,0,290.95,295.46,0.0,0.0,0.000,177024.3,177024.3,6345,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842937,236062.00
07/13/2015 23:00,2,0.000,ALERT,211.25,293.06,59.944,1436842803,"201051344000648","174011321042388",0.00,19.50,0,291.25,296.06,0.0,0.0,0.000,172717.1,172717.1,6340,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842939,236063.00
07/13/2015 23:00,2,0.000,ALERT,211.25,293.96,59.938,1436842803,"201051344001093","174011321042388",0.00,20.70,0,291.85,295.76,0.0,0.0,0.000,175218.5,175218.5,6329,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842940,236064.00
07/13/2015 23:00,2,0.000,ALERT,211.48,293.66,59.912,1436842803,"201051344000645","174011321042388",0.00,20.30,0,291.85,295.76,0.0,0.0,0.000,173351.2,173351.2,6346,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842942,236065.00
07/13/2015 23:00,2,0.000,ALERT,212.61,293.96,59.965,1436842803,"274151322000085","174011321042388",0.00,21.50,0,292.46,296.06,0.0,0.0,0.000,455545.0,455545.0,7616,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842944,236066.00
07/13/2015 23:00,2,0.000,ALERT,211.48,293.36,59.938,1436842803,"201051344000651","174011321042388",0.00,19.50,0,291.55,295.76,0.0,0.0,0.000,172677.9,172677.9,6325,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842946,236067.00
07/13/2015 23:00,2,0.000,ALERT,211.48,293.96,59.944,1436842803,"201051344000867","174011321042388",0.00,20.30,0,291.55,296.36,0.0,0.0,0.000,165162.8,165162.8,6346,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842947,236068.00
07/13/2015 23:00,2,0.000,ALERT,211.25,294.56,59.917,1436842803,"201051344001230","174011321042388",0.00,20.00,0,292.46,296.06,0.0,0.0,0.000,176237.0,176237.0,6349,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842949,236069.00
07/13/2015 23:00,2,0.000,ALERT,211.70,294.56,59.933,1436842803,"201051344000576","174011321042388",0.00,19.80,0,291.85,295.76,0.0,0.0,0.000,172572.2,172572.2,6352,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436842951,236070.00
07/13/2015 23:00,2,0.000,ALERT,211.25,294.56,59.944,1436842803,"201051344000579","174011321042388",0.00,20.70,0,292.46,296.66,0.0,0.0,0.000,179118.5,179118.5,6331,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436842953,236071.00
07/13/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436842803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436843684,236072.00
07/13/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436842803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436843684,236073.00
07/13/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436842803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436843684,236074.00
07/13/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436842803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436843684,236075.00
07/13/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436842803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436843684,236076.00
07/13/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436842803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436843684,236077.00
07/13/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436842803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436843684,236078.00
07/13/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436842803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436843684,236079.00
07/13/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436842803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436843684,236080.00
07/13/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436842803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436843684,236081.00
07/13/2015 23:15,2,0.000,ALERT,210.57,293.96,60.034,1436843704,"201051344000955","174011321042388",0.00,20.30,0,291.55,295.76,0.0,0.0,0.000,178135.8,178135.8,6336,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436843780,236082.00
07/13/2015 23:15,2,0.000,ALERT,211.93,294.56,59.991,1436843704,"274151322000095","174011321042388",0.00,21.00,0,292.76,296.66,0.0,0.0,0.000,477578.9,477578.9,7241,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436843781,236083.00
07/13/2015 23:15,2,0.000,ALERT,210.80,294.26,60.002,1436843704,"201051344000868","174011321042388",0.00,19.80,0,292.46,296.66,0.0,0.0,0.000,164547.6,164547.6,6341,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843783,236084.00
07/13/2015 23:15,2,0.000,ALERT,211.25,293.66,59.991,1436843704,"201051344000853","174011321042388",0.00,19.50,0,291.55,296.06,0.0,0.0,0.000,170856.5,170856.5,6339,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843785,236085.00
07/13/2015 23:15,2,0.000,ALERT,211.48,294.86,60.002,1436843704,"201051344000582","174011321042388",0.00,19.80,0,292.46,296.36,0.0,0.0,0.000,170863.2,170863.2,6325,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843787,236086.00
07/13/2015 23:15,2,0.000,ALERT,210.80,293.36,59.996,1436843704,"201051344000469","174011321042388",0.00,19.30,0,290.65,295.16,0.0,0.0,0.000,166123.0,166123.0,6338,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843789,236087.00
07/13/2015 23:15,2,0.000,ALERT,210.57,293.36,59.991,1436843704,"201051344000988","174011321042388",0.00,20.00,0,289.45,295.46,0.0,0.0,0.000,165608.2,165608.2,6334,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843790,236088.00
07/13/2015 23:15,2,0.000,ALERT,210.80,293.36,59.996,1436843704,"201051344001158","174011321042388",0.00,19.50,0,290.95,295.16,0.0,0.0,0.000,171612.3,171612.3,6332,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843792,236089.00
07/13/2015 23:15,2,0.000,ALERT,210.80,293.36,60.002,1436843704,"201051344001025","174011321042388",0.00,19.50,0,291.25,296.36,0.0,0.0,0.000,175271.0,175271.0,6323,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843794,236090.00
07/13/2015 23:15,2,0.000,ALERT,210.80,294.26,60.002,1436843704,"201051344000569","174011321042388",0.00,19.80,0,292.16,296.66,0.0,0.0,0.000,178717.8,178717.8,6339,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843796,236091.00
07/13/2015 23:15,2,0.000,ALERT,212.16,293.66,59.991,1436843704,"274151322000094","174011321042388",0.00,21.00,0,291.25,295.16,0.0,0.0,0.000,361252.6,361252.6,7724,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843798,236092.00
