ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/13/2015 23:15,2,0.000,ALERT,210.57,293.96,59.996,1436843704,"201051344000458","174011321042388",0.00,20.30,0,291.85,296.36,0.0,0.0,0.000,174505.8,174505.8,6334,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843800,236093.00
07/13/2015 23:15,2,0.000,ALERT,211.93,293.66,60.002,1436843704,"274151322000087","174011321042388",0.00,23.50,0,290.95,295.46,0.0,0.0,0.000,432160.6,432160.6,7209,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843802,236094.00
07/13/2015 23:15,2,0.000,ALERT,211.93,294.86,59.986,1436843704,"274151322000052","174011321042388",0.00,21.50,0,291.55,296.36,0.0,0.0,0.000,462081.7,462081.7,7611,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843803,236095.00
07/13/2015 23:15,2,0.000,ALERT,211.03,294.26,59.996,1436843704,"201051344001145","174011321042388",0.00,19.80,0,292.46,296.96,0.0,0.0,0.000,179648.6,179648.6,6344,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843805,236096.00
07/13/2015 23:15,2,0.000,ALERT,211.25,293.96,60.007,1436843704,"201051344000685","174011321042388",0.00,20.00,0,291.55,295.76,0.0,0.0,0.000,178620.2,178620.2,6346,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843807,236097.00
07/13/2015 23:15,2,0.000,ALERT,211.93,294.26,59.991,1436843704,"274151322000088","174011321042388",0.00,21.50,0,291.85,296.06,0.0,0.0,0.000,442884.4,442884.4,7222,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843809,236098.00
07/13/2015 23:15,2,0.000,ALERT,211.03,294.26,60.002,1436843704,"201051344000438","174011321042388",0.00,20.00,0,292.16,296.36,0.0,0.0,0.000,178725.8,178725.8,6326,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843811,236099.00
07/13/2015 23:15,2,0.000,ALERT,210.57,293.96,59.996,1436843704,"201051344001135","174011321042388",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,170089.9,170089.9,6309,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843813,236100.00
07/13/2015 23:15,2,0.000,ALERT,211.25,293.36,59.991,1436843704,"201051344000417","174011321042388",0.00,20.30,0,291.25,295.16,0.0,0.0,0.000,174275.9,174275.9,6327,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843814,236101.00
07/13/2015 23:15,2,0.000,ALERT,210.57,294.26,60.007,1436843704,"201051344000594","174011321042388",0.00,20.30,0,291.25,296.06,0.0,0.0,0.000,174952.6,174952.6,6333,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843816,236102.00
07/13/2015 23:15,2,0.000,ALERT,212.16,294.26,60.034,1436843704,"274151322000083","174011321042388",0.00,21.30,0,292.16,296.36,0.0,0.0,0.000,458171.3,458171.3,7633,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843818,236103.00
07/13/2015 23:15,2,0.000,ALERT,211.03,294.26,59.991,1436843704,"201051344000585","174011321042388",0.00,20.30,0,291.25,295.76,0.0,0.0,0.000,174049.8,174049.8,6326,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436843820,236104.00
07/13/2015 23:15,2,0.000,ALERT,212.16,294.86,59.996,1436843704,"274151322000054","174011321042388",0.00,21.50,0,291.85,296.36,0.0,0.0,0.000,453195.1,453195.1,7211,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843822,236105.00
07/13/2015 23:15,2,0.000,ALERT,211.03,293.96,59.996,1436843704,"201051344001203","174011321042388",0.00,20.00,0,291.55,297.57,0.0,0.0,0.000,175168.5,175168.5,6328,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843823,236106.00
07/13/2015 23:15,2,0.000,ALERT,210.57,294.26,59.996,1436843704,"201051344000646","174011321042388",0.00,20.00,0,291.25,295.46,0.0,0.0,0.000,172186.4,172186.4,6321,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843825,236107.00
07/13/2015 23:15,2,0.000,ALERT,212.83,293.66,60.034,1436843704,"274151322000068","174011321042388",0.00,22.00,0,290.95,295.16,0.0,0.0,0.000,360375.4,360375.4,7332,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843827,236108.00
07/13/2015 23:15,2,0.000,ALERT,212.61,293.66,60.023,1436843704,"274151322000076","174011321042388",0.00,21.30,0,291.85,296.06,0.0,0.0,0.000,483467.4,483467.4,7611,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843829,236109.00
07/13/2015 23:15,2,0.000,ALERT,210.80,294.26,59.991,1436843704,"201051344000890","174011321042388",0.00,20.30,0,292.46,296.96,0.0,0.0,0.000,176551.6,176551.6,6330,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843831,236110.00
07/13/2015 23:15,2,0.000,ALERT,210.80,293.66,59.991,1436843704,"201051344000900","174011321042388",0.00,19.50,0,290.35,295.16,0.0,0.0,0.000,176950.5,176950.5,6344,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843833,236111.00
07/13/2015 23:15,2,0.000,ALERT,211.25,293.36,59.959,1436843704,"201051344000633","174011321042388",0.00,19.80,0,289.75,294.86,0.0,0.0,0.000,166428.3,166428.3,6347,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843834,236112.00
07/13/2015 23:15,2,0.000,ALERT,210.80,293.96,59.975,1436843704,"201051344000983","174011321042388",0.00,19.80,0,291.85,296.36,0.0,0.0,0.000,173915.7,173915.7,6344,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843836,236113.00
07/13/2015 23:15,2,0.000,ALERT,211.03,293.36,60.002,1436843704,"201051344000917","174011321042388",0.00,20.70,0,290.65,295.16,0.0,0.0,0.000,177024.3,177024.3,6347,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843838,236114.00
07/13/2015 23:15,2,0.000,ALERT,211.03,293.06,60.002,1436843704,"201051344000648","174011321042388",0.00,19.30,0,291.25,296.06,0.0,0.0,0.000,172717.1,172717.1,6342,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843840,236115.00
07/13/2015 23:15,2,0.000,ALERT,210.80,293.96,60.002,1436843704,"201051344001093","174011321042388",0.00,20.70,0,291.85,295.76,0.0,0.0,0.000,175218.5,175218.5,6331,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843842,236116.00
07/13/2015 23:15,2,0.000,ALERT,211.03,293.36,59.996,1436843704,"201051344000645","174011321042388",0.00,20.00,0,291.55,295.76,0.0,0.0,0.000,173351.2,173351.2,6348,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843844,236117.00
07/13/2015 23:15,2,0.000,ALERT,212.16,293.96,60.028,1436843704,"274151322000085","174011321042388",0.00,21.30,0,291.85,296.06,0.0,0.0,0.000,455545.0,455545.0,7618,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843846,236118.00
07/13/2015 23:15,2,0.000,ALERT,211.03,293.36,59.991,1436843704,"201051344000651","174011321042388",0.00,19.50,0,291.25,295.46,0.0,0.0,0.000,172677.9,172677.9,6327,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843847,236119.00
07/13/2015 23:15,2,0.000,ALERT,210.80,293.66,59.954,1436843704,"201051344000867","174011321042388",0.00,20.30,0,291.55,296.36,0.0,0.0,0.000,165162.8,165162.8,6348,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843849,236120.00
07/13/2015 23:15,2,0.000,ALERT,210.57,294.26,59.996,1436843704,"201051344001230","174011321042388",0.00,20.00,0,291.85,296.06,0.0,0.0,0.000,176237.0,176237.0,6351,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843851,236121.00
07/13/2015 23:15,2,0.000,ALERT,211.25,294.26,59.986,1436843704,"201051344000576","174011321042388",0.00,19.50,0,291.55,295.76,0.0,0.0,0.000,172572.2,172572.2,6354,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843853,236122.00
07/13/2015 23:15,2,0.000,ALERT,210.80,294.26,60.023,1436843704,"201051344000579","174011321042388",0.00,20.30,0,292.16,296.36,0.0,0.0,0.000,179118.5,179118.5,6333,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436843854,236123.00
07/13/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436843704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436844584,236124.00
07/13/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436843704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436844584,236125.00
07/13/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436843704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436844584,236126.00
07/13/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436843704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436844584,236127.00
07/13/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436843704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436844584,236128.00
07/13/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436843704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436844584,236129.00
07/13/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436843704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436844584,236130.00
07/13/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436843704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436844584,236131.00
07/13/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436843704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436844584,236132.00
07/13/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436843704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436844584,236133.00
07/13/2015 23:30,2,0.000,ALERT,210.80,293.96,60.007,1436844603,"201051344000955","174011321042388",0.00,20.00,0,291.85,295.46,0.0,0.0,0.000,178135.8,178135.8,6338,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844679,236134.00
07/13/2015 23:30,2,0.000,ALERT,212.83,295.16,59.996,1436844603,"274151322000095","174011321042388",0.00,20.70,0,293.36,296.66,0.0,0.0,0.000,477578.9,477578.9,7243,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844681,236135.00
07/13/2015 23:30,2,0.000,ALERT,211.25,294.86,60.007,1436844603,"201051344000868","174011321042388",0.00,19.50,0,292.46,296.66,0.0,0.0,0.000,164547.6,164547.6,6343,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844683,236136.00
07/13/2015 23:30,2,0.000,ALERT,211.93,293.96,60.007,1436844603,"201051344000853","174011321042388",0.00,19.30,0,291.85,295.76,0.0,0.0,0.000,170856.5,170856.5,6341,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844685,236137.00
07/13/2015 23:30,2,0.000,ALERT,211.93,295.16,60.002,1436844603,"201051344000582","174011321042388",0.00,19.50,0,293.06,296.36,0.0,0.0,0.000,170863.2,170863.2,6327,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844686,236138.00
07/13/2015 23:30,2,0.000,ALERT,211.48,293.96,60.007,1436844603,"201051344000469","174011321042388",0.00,19.00,0,290.95,294.86,0.0,0.0,0.000,166123.0,166123.0,6340,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844688,236139.00
07/13/2015 23:30,2,0.000,ALERT,211.25,294.26,60.002,1436844603,"201051344000988","174011321042388",0.00,19.80,0,289.45,295.16,0.0,0.0,0.000,165608.2,165608.2,6336,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844690,236140.00
07/13/2015 23:30,2,0.000,ALERT,211.48,293.96,60.028,1436844603,"201051344001158","174011321042388",0.00,19.30,0,291.55,294.86,0.0,0.0,0.000,171612.3,171612.3,6334,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844692,236141.00
07/13/2015 23:30,2,0.000,ALERT,211.48,293.96,59.996,1436844603,"201051344001025","174011321042388",0.00,19.50,0,291.85,296.36,0.0,0.0,0.000,175271.0,175271.0,6325,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844694,236142.00
07/13/2015 23:30,2,0.000,ALERT,211.48,294.86,59.975,1436844603,"201051344000569","174011321042388",0.00,19.50,0,292.46,296.36,0.0,0.0,0.000,178717.8,178717.8,6341,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844696,236143.00
07/13/2015 23:30,2,0.000,ALERT,212.83,293.96,59.991,1436844603,"274151322000094","174011321042388",0.00,21.00,0,291.85,295.16,0.0,0.0,0.000,361252.6,361252.6,7726,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844697,236144.00
07/13/2015 23:30,2,0.000,ALERT,211.25,294.26,60.012,1436844603,"201051344000458","174011321042388",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,174505.8,174505.8,6336,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844699,236145.00
07/13/2015 23:30,2,0.000,ALERT,212.83,293.36,59.991,1436844603,"274151322000087","174011321042388",0.00,23.30,0,291.85,295.46,0.0,0.0,0.000,432160.6,432160.6,7211,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844701,236146.00
07/13/2015 23:30,2,0.000,ALERT,212.38,294.26,60.034,1436844603,"274151322000052","174011321042388",0.00,21.50,0,292.16,296.36,0.0,0.0,0.000,462081.7,462081.7,7613,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844703,236147.00
07/13/2015 23:30,2,0.000,ALERT,211.48,294.26,60.002,1436844603,"201051344001145","174011321042388",0.00,19.50,0,292.76,296.66,0.0,0.0,0.000,179648.6,179648.6,6346,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436844704,236148.00
07/13/2015 23:30,2,0.000,ALERT,211.70,293.96,60.007,1436844603,"201051344000685","174011321042388",0.00,19.80,0,292.16,295.76,0.0,0.0,0.000,178620.2,178620.2,6348,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844707,236149.00
07/13/2015 23:30,2,0.000,ALERT,212.16,293.96,60.007,1436844603,"274151322000088","174011321042388",0.00,21.30,0,292.46,296.06,0.0,0.0,0.000,442884.4,442884.4,7224,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844709,236150.00
07/13/2015 23:30,2,0.000,ALERT,211.48,294.26,60.002,1436844603,"201051344000438","174011321042388",0.00,19.80,0,292.46,296.36,0.0,0.0,0.000,178725.8,178725.8,6328,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844710,236151.00
07/13/2015 23:30,2,0.000,ALERT,211.03,294.26,59.996,1436844603,"201051344001135","174011321042388",0.00,19.80,0,292.16,296.36,0.0,0.0,0.000,170089.9,170089.9,6311,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844712,236152.00
07/13/2015 23:30,2,0.000,ALERT,211.70,293.66,60.002,1436844603,"201051344000417","174011321042388",0.00,20.30,0,291.55,295.16,0.0,0.0,0.000,174275.9,174275.9,6329,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436844714,236153.00
07/13/2015 23:30,2,0.000,ALERT,211.03,294.26,60.002,1436844603,"201051344000594","174011321042388",0.00,20.00,0,291.85,295.76,0.0,0.0,0.000,174952.6,174952.6,6335,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844716,236154.00
07/13/2015 23:30,2,0.000,ALERT,212.61,294.86,60.007,1436844603,"274151322000083","174011321042388",0.00,21.00,0,292.76,296.36,0.0,0.0,0.000,458171.3,458171.3,7635,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436844718,236155.00
07/13/2015 23:30,2,0.000,ALERT,211.48,294.26,59.959,1436844603,"201051344000585","174011321042388",0.00,20.00,0,291.85,295.76,0.0,0.0,0.000,174049.8,174049.8,6328,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844719,236156.00
07/13/2015 23:30,2,0.000,ALERT,212.61,294.26,59.986,1436844603,"274151322000054","174011321042388",0.00,21.50,0,292.46,296.36,0.0,0.0,0.000,453195.1,453195.1,7213,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844721,236157.00
07/13/2015 23:30,2,0.000,ALERT,211.70,293.96,60.012,1436844603,"201051344001203","174011321042388",0.00,19.80,0,292.16,297.57,0.0,0.0,0.000,175168.5,175168.5,6330,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436844723,236158.00
07/13/2015 23:30,2,0.000,ALERT,211.25,294.26,59.981,1436844603,"201051344000646","174011321042388",0.00,19.80,0,291.85,295.46,0.0,0.0,0.000,172186.4,172186.4,6323,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436844725,236159.00
07/13/2015 23:30,2,0.000,ALERT,213.29,293.66,60.007,1436844603,"274151322000068","174011321042388",0.00,21.80,0,291.85,295.16,0.0,0.0,0.000,360375.4,360375.4,7334,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844727,236160.00
07/13/2015 23:30,2,0.000,ALERT,213.29,294.56,59.975,1436844603,"274151322000076","174011321042388",0.00,21.00,0,292.16,296.06,0.0,0.0,0.000,483467.4,483467.4,7613,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844728,236161.00
07/13/2015 23:30,2,0.000,ALERT,211.48,294.86,60.002,1436844603,"201051344000890","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,176551.6,176551.6,6332,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844730,236162.00
07/13/2015 23:30,2,0.000,ALERT,211.25,293.96,60.002,1436844603,"201051344000900","174011321042388",0.00,19.30,0,291.55,295.16,0.0,0.0,0.000,176950.5,176950.5,6346,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436844732,236163.00
07/13/2015 23:30,2,0.000,ALERT,211.93,293.66,60.002,1436844603,"201051344000633","174011321042388",0.00,19.50,0,289.75,294.56,0.0,0.0,0.000,166428.3,166428.3,6349,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844734,236164.00
07/13/2015 23:30,2,0.000,ALERT,211.48,294.56,60.012,1436844603,"201051344000983","174011321042388",0.00,19.50,0,292.16,296.36,0.0,0.0,0.000,173915.7,173915.7,6346,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436844736,236165.00
07/13/2015 23:30,2,0.000,ALERT,211.70,294.26,60.007,1436844603,"201051344000917","174011321042388",0.00,20.70,0,290.95,295.16,0.0,0.0,0.000,177024.3,177024.3,6349,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844737,236166.00
07/13/2015 23:30,2,0.000,ALERT,211.70,293.66,60.002,1436844603,"201051344000648","174011321042388",0.00,19.00,0,291.25,296.06,0.0,0.0,0.000,172717.1,172717.1,6344,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844739,236167.00
07/13/2015 23:30,2,0.000,ALERT,211.70,294.56,60.002,1436844603,"201051344001093","174011321042388",0.00,20.30,0,291.85,295.76,0.0,0.0,0.000,175218.5,175218.5,6333,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844741,236168.00
07/13/2015 23:30,2,0.000,ALERT,211.93,293.96,59.996,1436844603,"201051344000645","174011321042388",0.00,19.80,0,291.55,295.76,0.0,0.0,0.000,173351.2,173351.2,6350,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844743,236169.00
07/13/2015 23:30,2,0.000,ALERT,213.06,294.26,59.996,1436844603,"274151322000085","174011321042388",0.00,21.30,0,292.46,295.76,0.0,0.0,0.000,455545.0,455545.0,7620,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844745,236170.00
07/13/2015 23:30,2,0.000,ALERT,211.70,293.66,59.981,1436844603,"201051344000651","174011321042388",0.00,19.30,0,291.55,295.46,0.0,0.0,0.000,172677.9,172677.9,6329,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844747,236171.00
07/13/2015 23:30,2,0.000,ALERT,211.70,293.96,60.007,1436844603,"201051344000867","174011321042388",0.00,20.00,0,291.55,296.06,0.0,0.0,0.000,165162.8,165162.8,6350,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844748,236172.00
07/13/2015 23:30,2,0.000,ALERT,211.48,294.56,60.007,1436844603,"201051344001230","174011321042388",0.00,19.80,0,292.46,296.06,0.0,0.0,0.000,176237.0,176237.0,6353,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844750,236173.00
07/13/2015 23:30,2,0.000,ALERT,211.93,294.86,60.012,1436844603,"201051344000576","174011321042388",0.00,19.30,0,291.85,295.76,0.0,0.0,0.000,172572.2,172572.2,6356,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844752,236174.00
07/13/2015 23:30,2,0.000,ALERT,211.48,294.56,59.975,1436844603,"201051344000579","174011321042388",0.00,20.00,0,292.76,296.36,0.0,0.0,0.000,179118.5,179118.5,6335,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436844754,236175.00
07/13/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436844603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436845483,236176.00
07/13/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436844603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436845483,236177.00
07/13/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436844603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436845483,236178.00
07/13/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436844603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436845483,236179.00
07/13/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436844603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436845483,236180.00
07/13/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436844603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436845483,236181.00
07/13/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436844603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436845483,236182.00
07/13/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436844603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436845483,236183.00
07/13/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436844603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436845483,236184.00
07/13/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436844603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436845483,236185.00
07/13/2015 23:45,2,0.000,ALERT,211.25,294.26,59.986,1436845504,"201051344000955","174011321042388",0.00,19.80,0,291.55,295.76,0.0,0.0,0.000,178135.8,178135.8,6340,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845580,236186.00
07/13/2015 23:45,2,0.000,ALERT,212.61,295.46,59.991,1436845504,"274151322000095","174011321042388",0.00,20.30,0,292.76,296.66,0.0,0.0,0.000,477578.9,477578.9,7245,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845582,236187.00
07/13/2015 23:45,2,0.000,ALERT,211.48,294.86,59.965,1436845504,"201051344000868","174011321042388",0.00,19.30,0,292.16,296.66,0.0,0.0,0.000,164547.6,164547.6,6345,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845584,236188.00
07/13/2015 23:45,2,0.000,ALERT,211.93,293.96,59.981,1436845504,"201051344000853","174011321042388",0.00,19.30,0,291.55,296.36,0.0,0.0,0.000,170856.5,170856.5,6343,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436845586,236189.00
07/13/2015 23:45,2,0.000,ALERT,212.16,295.16,59.996,1436845504,"201051344000582","174011321042388",0.00,19.50,0,292.46,296.66,0.0,0.0,0.000,170863.2,170863.2,6329,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845587,236190.00
07/13/2015 23:45,2,0.000,ALERT,211.48,293.96,59.996,1436845504,"201051344000469","174011321042388",0.00,18.70,0,290.35,295.46,0.0,0.0,0.000,166123.0,166123.0,6342,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436845589,236191.00
07/13/2015 23:45,2,0.000,ALERT,211.25,293.96,60.002,1436845504,"201051344000988","174011321042388",0.00,19.50,0,289.15,295.76,0.0,0.0,0.000,165608.2,165608.2,6338,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845591,236192.00
07/13/2015 23:45,2,0.000,ALERT,211.48,293.66,59.991,1436845504,"201051344001158","174011321042388",0.00,19.30,0,290.95,295.46,0.0,0.0,0.000,171612.3,171612.3,6336,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436845593,236193.00
07/13/2015 23:45,2,0.000,ALERT,211.48,293.66,59.996,1436845504,"201051344001025","174011321042388",0.00,19.30,0,291.25,296.96,0.0,0.0,0.000,175271.0,175271.0,6327,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436845595,236194.00
07/13/2015 23:45,2,0.000,ALERT,211.48,294.56,60.002,1436845504,"201051344000569","174011321042388",0.00,19.50,0,292.16,296.96,0.0,0.0,0.000,178717.8,178717.8,6343,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436845597,236195.00
07/13/2015 23:45,2,0.000,ALERT,212.83,293.96,60.002,1436845504,"274151322000094","174011321042388",0.00,20.70,0,291.25,295.46,0.0,0.0,0.000,361252.6,361252.6,7728,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845598,236196.00
07/13/2015 23:45,2,0.000,ALERT,211.25,293.96,59.981,1436845504,"201051344000458","174011321042388",0.00,20.00,0,291.85,296.36,0.0,0.0,0.000,174505.8,174505.8,6338,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845600,236197.00
07/13/2015 23:45,2,0.000,ALERT,212.83,293.66,60.002,1436845504,"274151322000087","174011321042388",0.00,23.00,0,290.95,295.46,0.0,0.0,0.000,432160.6,432160.6,7213,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845602,236198.00
07/13/2015 23:45,2,0.000,ALERT,212.61,295.16,59.996,1436845504,"274151322000052","174011321042388",0.00,21.30,0,291.55,296.36,0.0,0.0,0.000,462081.7,462081.7,7615,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436845604,236199.00
07/13/2015 23:45,2,0.000,ALERT,211.70,294.86,59.996,1436845504,"201051344001145","174011321042388",0.00,19.50,0,292.16,296.66,0.0,0.0,0.000,179648.6,179648.6,6348,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845606,236200.00
07/13/2015 23:45,2,0.000,ALERT,211.93,294.26,60.002,1436845504,"201051344000685","174011321042388",0.00,19.80,0,291.55,295.76,0.0,0.0,0.000,178620.2,178620.2,6350,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845607,236201.00
07/13/2015 23:45,2,0.000,ALERT,212.38,294.56,59.991,1436845504,"274151322000088","174011321042388",0.00,21.00,0,291.85,295.76,0.0,0.0,0.000,442884.4,442884.4,7226,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845609,236202.00
07/13/2015 23:45,2,0.000,ALERT,211.70,294.56,59.996,1436845504,"201051344000438","174011321042388",0.00,19.50,0,291.85,296.36,0.0,0.0,0.000,178725.8,178725.8,6330,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436845611,236203.00
07/13/2015 23:45,2,0.000,ALERT,211.25,294.56,59.986,1436845504,"201051344001135","174011321042388",0.00,19.50,0,291.85,296.36,0.0,0.0,0.000,170089.9,170089.9,6313,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845613,236204.00
07/13/2015 23:45,2,0.000,ALERT,211.70,293.96,59.996,1436845504,"201051344000417","174011321042388",0.00,19.80,0,291.25,295.46,0.0,0.0,0.000,174275.9,174275.9,6331,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845615,236205.00
07/13/2015 23:45,2,0.000,ALERT,211.25,294.86,59.996,1436845504,"201051344000594","174011321042388",0.00,19.80,0,291.25,296.06,0.0,0.0,0.000,174952.6,174952.6,6337,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845617,236206.00
07/13/2015 23:45,2,0.000,ALERT,212.83,295.46,59.996,1436845504,"274151322000083","174011321042388",0.00,20.70,0,291.85,296.36,0.0,0.0,0.000,458171.3,458171.3,7637,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845618,236207.00
07/13/2015 23:45,2,0.000,ALERT,211.70,294.56,60.007,1436845504,"201051344000585","174011321042388",0.00,19.80,0,291.25,295.76,0.0,0.0,0.000,174049.8,174049.8,6330,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845620,236208.00
07/13/2015 23:45,2,0.000,ALERT,212.61,294.56,60.002,1436845504,"274151322000054","174011321042388",0.00,21.30,0,291.55,296.36,0.0,0.0,0.000,453195.1,453195.1,7215,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845622,236209.00
07/13/2015 23:45,2,0.000,ALERT,211.70,294.26,60.002,1436845504,"201051344001203","174011321042388",0.00,19.80,0,291.85,297.57,0.0,0.0,0.000,175168.5,175168.5,6332,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436845624,236210.00
07/13/2015 23:45,2,0.000,ALERT,211.03,294.26,60.002,1436845504,"201051344000646","174011321042388",0.00,19.50,0,291.25,295.46,0.0,0.0,0.000,172186.4,172186.4,6325,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845626,236211.00
07/13/2015 23:45,2,0.000,ALERT,213.29,293.66,59.996,1436845504,"274151322000068","174011321042388",0.00,21.50,0,290.95,295.16,0.0,0.0,0.000,360375.4,360375.4,7336,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845627,236212.00
07/13/2015 23:45,2,0.000,ALERT,213.06,294.26,59.991,1436845504,"274151322000076","174011321042388",0.00,21.00,0,291.55,296.06,0.0,0.0,0.000,483467.4,483467.4,7615,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845629,236213.00
07/13/2015 23:45,2,0.000,ALERT,210.80,293.96,60.023,1436845504,"201051344000890","174011321042388",0.00,20.00,0,292.46,296.96,0.0,0.0,0.000,176551.6,176551.6,6334,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845631,236214.00
07/13/2015 23:45,2,0.000,ALERT,210.80,293.36,60.002,1436845504,"201051344000900","174011321042388",0.00,19.30,0,290.95,295.76,0.0,0.0,0.000,176950.5,176950.5,6348,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845633,236215.00
07/13/2015 23:45,2,0.000,ALERT,211.25,292.76,59.996,1436845504,"201051344000633","174011321042388",0.00,19.30,0,289.75,295.16,0.0,0.0,0.000,166428.3,166428.3,6351,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845635,236216.00
07/13/2015 23:45,2,0.000,ALERT,210.80,293.66,60.002,1436845504,"201051344000983","174011321042388",0.00,19.50,0,291.85,296.36,0.0,0.0,0.000,173915.7,173915.7,6348,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845637,236217.00
07/13/2015 23:45,2,0.000,ALERT,211.03,293.06,59.996,1436845504,"201051344000917","174011321042388",0.00,20.30,0,290.35,295.46,0.0,0.0,0.000,177024.3,177024.3,6351,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845639,236218.00
07/13/2015 23:45,2,0.000,ALERT,211.03,293.06,59.991,1436845504,"201051344000648","174011321042388",0.00,19.00,0,291.25,296.06,0.0,0.0,0.000,172717.1,172717.1,6346,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845641,236219.00
07/13/2015 23:45,2,0.000,ALERT,210.80,293.66,59.954,1436845504,"201051344001093","174011321042388",0.00,20.00,0,291.55,295.76,0.0,0.0,0.000,175218.5,175218.5,6335,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436845642,236220.00
07/13/2015 23:45,2,0.000,ALERT,211.25,293.36,59.981,1436845504,"201051344000645","174011321042388",0.00,19.80,0,291.55,295.76,0.0,0.0,0.000,173351.2,173351.2,6352,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845644,236221.00
07/13/2015 23:45,2,0.000,ALERT,212.38,294.26,59.986,1436845504,"274151322000085","174011321042388",0.00,21.00,0,291.55,296.36,0.0,0.0,0.000,455545.0,455545.0,7622,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436845646,236222.00
07/13/2015 23:45,2,0.000,ALERT,211.25,293.06,60.002,1436845504,"201051344000651","174011321042388",0.00,19.00,0,291.25,295.46,0.0,0.0,0.000,172677.9,172677.9,6331,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845648,236223.00
07/13/2015 23:45,2,0.000,ALERT,211.25,293.36,59.991,1436845504,"201051344000867","174011321042388",0.00,19.80,0,291.55,296.36,0.0,0.0,0.000,165162.8,165162.8,6352,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845650,236224.00
07/13/2015 23:45,2,0.000,ALERT,211.03,294.26,60.007,1436845504,"201051344001230","174011321042388",0.00,19.50,0,291.85,296.06,0.0,0.0,0.000,176237.0,176237.0,6355,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436845651,236225.00
07/13/2015 23:45,2,0.000,ALERT,211.48,293.96,59.986,1436845504,"201051344000576","174011321042388",0.00,19.30,0,291.55,296.06,0.0,0.0,0.000,172572.2,172572.2,6358,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845653,236226.00
07/13/2015 23:45,2,0.000,ALERT,211.03,294.26,60.018,1436845504,"201051344000579","174011321042388",0.00,19.80,0,292.16,296.36,0.0,0.0,0.000,179118.5,179118.5,6337,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436845655,236227.00
07/13/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436845504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,48633.599999976,48633.599999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436846384,236228.00
07/13/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436845504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,52244,52244,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436846384,236229.00
07/13/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436845504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,44576.1,44576.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436846384,236230.00
07/13/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436845504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,39158.300000024,39158.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436846384,236231.00
07/13/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436845504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,45945.599999999,45945.599999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436846385,236232.00
07/13/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436845504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,46859.400000012,46859.400000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436846385,236233.00
07/13/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436845504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,52345.300000012,52345.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436846385,236234.00
07/13/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436845504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,46042.100000024,46042.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436846385,236235.00
07/13/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436845504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,38964.900000034,38964.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436846385,236236.00
07/13/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436845504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,44957.1,44957.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436846385,236237.00
